Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-24T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-02-24T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-02-24T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-02-24T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
776535,Sycamore Farm - Redditch,2023-02-24T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
776535,Sycamore Farm - Redditch,2023-02-24T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
776535,Sycamore Farm - Redditch,2023-02-24T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
776535,Sycamore Farm - Redditch,2023-02-24T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776535,Sycamore Farm - Redditch,2023-02-24T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-02-24T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-02-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-02-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
776535,Sycamore Farm - Redditch,2023-02-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-02-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
776535,Sycamore Farm - Redditch,2023-02-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-02-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
776535,Sycamore Farm - Redditch,2023-02-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-02-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
776535,Sycamore Farm - Redditch,2023-02-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
776535,Sycamore Farm - Redditch,2023-02-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.81
776535,Sycamore Farm - Redditch,2023-02-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.79
776535,Sycamore Farm - Redditch,2023-02-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.67
776535,Sycamore Farm - Redditch,2023-02-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-02-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
776535,Sycamore Farm - Redditch,2023-02-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
776535,Sycamore Farm - Redditch,2023-02-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
776535,Sycamore Farm - Redditch,2023-02-24T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-02-24T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-02-24T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-02-24T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.99
776535,Sycamore Farm - Redditch,2023-02-24T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
776535,Sycamore Farm - Redditch,2023-02-24T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
776535,Sycamore Farm - Redditch,2023-02-24T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-02-24T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
776535,Sycamore Farm - Redditch,2023-02-24T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-02-24T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-02-24T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-02-24T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-02-24T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-02-24T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
776535,Sycamore Farm - Redditch,2023-02-24T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
776535,Sycamore Farm - Redditch,2023-02-24T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
776535,Sycamore Farm - Redditch,2023-02-24T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-02-24T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
776535,Sycamore Farm - Redditch,2023-02-24T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-02-24T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-02-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-02-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
776535,Sycamore Farm - Redditch,2023-02-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-02-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
776535,Sycamore Farm - Redditch,2023-02-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-02-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
776535,Sycamore Farm - Redditch,2023-02-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-02-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
776535,Sycamore Farm - Redditch,2023-02-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
776535,Sycamore Farm - Redditch,2023-02-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.69
776535,Sycamore Farm - Redditch,2023-02-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.59
776535,Sycamore Farm - Redditch,2023-02-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.87
776535,Sycamore Farm - Redditch,2023-02-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-02-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
776535,Sycamore Farm - Redditch,2023-02-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-02-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
776535,Sycamore Farm - Redditch,2023-02-25T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-02-25T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-02-25T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-02-25T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.83
776535,Sycamore Farm - Redditch,2023-02-25T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
776535,Sycamore Farm - Redditch,2023-02-25T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.1
776535,Sycamore Farm - Redditch,2023-02-25T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-02-25T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
776535,Sycamore Farm - Redditch,2023-02-25T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-02-25T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
776535,Sycamore Farm - Redditch,2023-02-25T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-02-25T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-02-25T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-02-25T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
776535,Sycamore Farm - Redditch,2023-02-25T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
776535,Sycamore Farm - Redditch,2023-02-25T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
776535,Sycamore Farm - Redditch,2023-02-25T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-02-25T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
776535,Sycamore Farm - Redditch,2023-02-25T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-02-25T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-02-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-02-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
776535,Sycamore Farm - Redditch,2023-02-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-02-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
776535,Sycamore Farm - Redditch,2023-02-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
776535,Sycamore Farm - Redditch,2023-02-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
776535,Sycamore Farm - Redditch,2023-02-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
776535,Sycamore Farm - Redditch,2023-02-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
776535,Sycamore Farm - Redditch,2023-02-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
776535,Sycamore Farm - Redditch,2023-02-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.3
776535,Sycamore Farm - Redditch,2023-02-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.55
776535,Sycamore Farm - Redditch,2023-02-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.66
776535,Sycamore Farm - Redditch,2023-02-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-02-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
776535,Sycamore Farm - Redditch,2023-02-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
776535,Sycamore Farm - Redditch,2023-02-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
776535,Sycamore Farm - Redditch,2023-02-25T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-02-25T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-02-25T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-02-25T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.35
776535,Sycamore Farm - Redditch,2023-02-25T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
776535,Sycamore Farm - Redditch,2023-02-25T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.34
776535,Sycamore Farm - Redditch,2023-02-25T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-02-25T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-02-25T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-02-25T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-02-25T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-02-25T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-02-25T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-02-25T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
776535,Sycamore Farm - Redditch,2023-02-25T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
776535,Sycamore Farm - Redditch,2023-02-25T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
776535,Sycamore Farm - Redditch,2023-02-25T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-02-25T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
776535,Sycamore Farm - Redditch,2023-02-25T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
776535,Sycamore Farm - Redditch,2023-02-25T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-02-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-02-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
776535,Sycamore Farm - Redditch,2023-02-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-02-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
776535,Sycamore Farm - Redditch,2023-02-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-02-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
776535,Sycamore Farm - Redditch,2023-02-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-02-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
776535,Sycamore Farm - Redditch,2023-02-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
776535,Sycamore Farm - Redditch,2023-02-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.22
776535,Sycamore Farm - Redditch,2023-02-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.72
776535,Sycamore Farm - Redditch,2023-02-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.16
776535,Sycamore Farm - Redditch,2023-02-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-02-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
776535,Sycamore Farm - Redditch,2023-02-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
776535,Sycamore Farm - Redditch,2023-02-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
776535,Sycamore Farm - Redditch,2023-02-25T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-02-25T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-02-25T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-02-25T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.25
776535,Sycamore Farm - Redditch,2023-02-25T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.18
776535,Sycamore Farm - Redditch,2023-02-25T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.42
776535,Sycamore Farm - Redditch,2023-02-25T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-02-25T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.7
776535,Sycamore Farm - Redditch,2023-02-25T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-02-25T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
776535,Sycamore Farm - Redditch,2023-02-25T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-02-25T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-02-25T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-02-25T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
776535,Sycamore Farm - Redditch,2023-02-25T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
776535,Sycamore Farm - Redditch,2023-02-25T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
776535,Sycamore Farm - Redditch,2023-02-25T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-02-25T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-02-25T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
776535,Sycamore Farm - Redditch,2023-02-25T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-02-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-02-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
776535,Sycamore Farm - Redditch,2023-02-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-02-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
776535,Sycamore Farm - Redditch,2023-02-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
776535,Sycamore Farm - Redditch,2023-02-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
776535,Sycamore Farm - Redditch,2023-02-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-02-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
776535,Sycamore Farm - Redditch,2023-02-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
776535,Sycamore Farm - Redditch,2023-02-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.68
776535,Sycamore Farm - Redditch,2023-02-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.52
776535,Sycamore Farm - Redditch,2023-02-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.08
776535,Sycamore Farm - Redditch,2023-02-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
776535,Sycamore Farm - Redditch,2023-02-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
776535,Sycamore Farm - Redditch,2023-02-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
776535,Sycamore Farm - Redditch,2023-02-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
776535,Sycamore Farm - Redditch,2023-02-25T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-02-25T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-02-25T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-02-25T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.95
776535,Sycamore Farm - Redditch,2023-02-25T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
776535,Sycamore Farm - Redditch,2023-02-25T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.08
776535,Sycamore Farm - Redditch,2023-02-25T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-02-25T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
776535,Sycamore Farm - Redditch,2023-02-25T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-02-25T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
776535,Sycamore Farm - Redditch,2023-02-25T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-02-25T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-02-25T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-02-25T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
776535,Sycamore Farm - Redditch,2023-02-25T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
776535,Sycamore Farm - Redditch,2023-02-25T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.34
776535,Sycamore Farm - Redditch,2023-02-25T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-02-25T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-02-25T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-02-25T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-02-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-02-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
776535,Sycamore Farm - Redditch,2023-02-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-02-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
776535,Sycamore Farm - Redditch,2023-02-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-02-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
776535,Sycamore Farm - Redditch,2023-02-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
776535,Sycamore Farm - Redditch,2023-02-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
776535,Sycamore Farm - Redditch,2023-02-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
776535,Sycamore Farm - Redditch,2023-02-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.13
776535,Sycamore Farm - Redditch,2023-02-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.08
776535,Sycamore Farm - Redditch,2023-02-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.42
776535,Sycamore Farm - Redditch,2023-02-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
776535,Sycamore Farm - Redditch,2023-02-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
776535,Sycamore Farm - Redditch,2023-02-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
776535,Sycamore Farm - Redditch,2023-02-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
776535,Sycamore Farm - Redditch,2023-02-25T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776535,Sycamore Farm - Redditch,2023-02-25T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-02-25T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-02-25T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.85
776535,Sycamore Farm - Redditch,2023-02-25T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
776535,Sycamore Farm - Redditch,2023-02-25T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.96
776535,Sycamore Farm - Redditch,2023-02-25T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-02-25T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-02-25T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-02-25T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
776535,Sycamore Farm - Redditch,2023-02-25T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-02-25T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-02-25T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-02-25T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
776535,Sycamore Farm - Redditch,2023-02-25T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
776535,Sycamore Farm - Redditch,2023-02-25T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.77
776535,Sycamore Farm - Redditch,2023-02-25T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-02-25T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-02-25T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-02-25T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-02-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-02-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
776535,Sycamore Farm - Redditch,2023-02-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-02-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
776535,Sycamore Farm - Redditch,2023-02-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-02-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
776535,Sycamore Farm - Redditch,2023-02-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-02-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
776535,Sycamore Farm - Redditch,2023-02-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
776535,Sycamore Farm - Redditch,2023-02-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.82
776535,Sycamore Farm - Redditch,2023-02-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.79
776535,Sycamore Farm - Redditch,2023-02-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.73
776535,Sycamore Farm - Redditch,2023-02-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
776535,Sycamore Farm - Redditch,2023-02-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
776535,Sycamore Farm - Redditch,2023-02-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
776535,Sycamore Farm - Redditch,2023-02-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
776535,Sycamore Farm - Redditch,2023-02-25T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776535,Sycamore Farm - Redditch,2023-02-25T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-02-25T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-02-25T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.08
776535,Sycamore Farm - Redditch,2023-02-25T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.16
776535,Sycamore Farm - Redditch,2023-02-25T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.54
776535,Sycamore Farm - Redditch,2023-02-25T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-02-25T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
776535,Sycamore Farm - Redditch,2023-02-25T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
776535,Sycamore Farm - Redditch,2023-02-25T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
776535,Sycamore Farm - Redditch,2023-02-25T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-02-25T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-02-25T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-02-25T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
776535,Sycamore Farm - Redditch,2023-02-25T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
776535,Sycamore Farm - Redditch,2023-02-25T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
776535,Sycamore Farm - Redditch,2023-02-25T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
776535,Sycamore Farm - Redditch,2023-02-25T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-02-25T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-02-25T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-02-25T23:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-02-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
776535,Sycamore Farm - Redditch,2023-02-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-02-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
776535,Sycamore Farm - Redditch,2023-02-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-02-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
776535,Sycamore Farm - Redditch,2023-02-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-02-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
776535,Sycamore Farm - Redditch,2023-02-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
776535,Sycamore Farm - Redditch,2023-02-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.31
776535,Sycamore Farm - Redditch,2023-02-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.04
776535,Sycamore Farm - Redditch,2023-02-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.38
776535,Sycamore Farm - Redditch,2023-02-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
776535,Sycamore Farm - Redditch,2023-02-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
776535,Sycamore Farm - Redditch,2023-02-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
776535,Sycamore Farm - Redditch,2023-02-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
776535,Sycamore Farm - Redditch,2023-02-25T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-02-25T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-02-25T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-02-25T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.75
776535,Sycamore Farm - Redditch,2023-02-25T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.64
776535,Sycamore Farm - Redditch,2023-02-25T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.8
776535,Sycamore Farm - Redditch,2023-02-25T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-02-25T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
776535,Sycamore Farm - Redditch,2023-02-25T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-02-25T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
776535,Sycamore Farm - Redditch,2023-02-25T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-02-25T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-02-25T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-02-25T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
776535,Sycamore Farm - Redditch,2023-02-25T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
776535,Sycamore Farm - Redditch,2023-02-25T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
776535,Sycamore Farm - Redditch,2023-02-25T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-02-25T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-02-25T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-02-25T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-02-25T22:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-02-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
776535,Sycamore Farm - Redditch,2023-02-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-02-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
776535,Sycamore Farm - Redditch,2023-02-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-02-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
776535,Sycamore Farm - Redditch,2023-02-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
776535,Sycamore Farm - Redditch,2023-02-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
776535,Sycamore Farm - Redditch,2023-02-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
776535,Sycamore Farm - Redditch,2023-02-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.72
776535,Sycamore Farm - Redditch,2023-02-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.13
776535,Sycamore Farm - Redditch,2023-02-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.13
776535,Sycamore Farm - Redditch,2023-02-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
776535,Sycamore Farm - Redditch,2023-02-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
776535,Sycamore Farm - Redditch,2023-02-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
776535,Sycamore Farm - Redditch,2023-02-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
776535,Sycamore Farm - Redditch,2023-02-25T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-02-25T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-02-25T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-02-25T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.3
776535,Sycamore Farm - Redditch,2023-02-25T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.73
776535,Sycamore Farm - Redditch,2023-02-25T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.53
776535,Sycamore Farm - Redditch,2023-02-25T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-02-25T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.5
776535,Sycamore Farm - Redditch,2023-02-25T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-02-25T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.2
776535,Sycamore Farm - Redditch,2023-02-25T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-02-25T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-02-25T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-02-25T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.08
776535,Sycamore Farm - Redditch,2023-02-25T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
776535,Sycamore Farm - Redditch,2023-02-25T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
776535,Sycamore Farm - Redditch,2023-02-25T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-02-25T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-02-25T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-02-25T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-02-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-02-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
776535,Sycamore Farm - Redditch,2023-02-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-02-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
776535,Sycamore Farm - Redditch,2023-02-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-02-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
776535,Sycamore Farm - Redditch,2023-02-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-02-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
776535,Sycamore Farm - Redditch,2023-02-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
776535,Sycamore Farm - Redditch,2023-02-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,30.38
776535,Sycamore Farm - Redditch,2023-02-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.18
776535,Sycamore Farm - Redditch,2023-02-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
776535,Sycamore Farm - Redditch,2023-02-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
776535,Sycamore Farm - Redditch,2023-02-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
776535,Sycamore Farm - Redditch,2023-02-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
776535,Sycamore Farm - Redditch,2023-02-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
776535,Sycamore Farm - Redditch,2023-02-25T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-02-25T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-02-25T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-02-25T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.37
776535,Sycamore Farm - Redditch,2023-02-25T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.96
776535,Sycamore Farm - Redditch,2023-02-25T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.18
776535,Sycamore Farm - Redditch,2023-02-25T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-02-25T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
776535,Sycamore Farm - Redditch,2023-02-25T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-02-25T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
776535,Sycamore Farm - Redditch,2023-02-25T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-02-25T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-02-25T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-02-25T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
776535,Sycamore Farm - Redditch,2023-02-25T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
776535,Sycamore Farm - Redditch,2023-02-25T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.14
776535,Sycamore Farm - Redditch,2023-02-25T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-02-25T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-02-25T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-02-25T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-02-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-02-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
776535,Sycamore Farm - Redditch,2023-02-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-02-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
776535,Sycamore Farm - Redditch,2023-02-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-02-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
776535,Sycamore Farm - Redditch,2023-02-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-02-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
776535,Sycamore Farm - Redditch,2023-02-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
776535,Sycamore Farm - Redditch,2023-02-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.34
776535,Sycamore Farm - Redditch,2023-02-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.58
776535,Sycamore Farm - Redditch,2023-02-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.32
776535,Sycamore Farm - Redditch,2023-02-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
776535,Sycamore Farm - Redditch,2023-02-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
776535,Sycamore Farm - Redditch,2023-02-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
776535,Sycamore Farm - Redditch,2023-02-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
776535,Sycamore Farm - Redditch,2023-02-25T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776535,Sycamore Farm - Redditch,2023-02-25T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-02-25T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
776535,Sycamore Farm - Redditch,2023-02-25T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.23
776535,Sycamore Farm - Redditch,2023-02-25T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
776535,Sycamore Farm - Redditch,2023-02-25T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.35
776535,Sycamore Farm - Redditch,2023-02-25T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-02-25T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
776535,Sycamore Farm - Redditch,2023-02-25T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-02-25T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.4
776535,Sycamore Farm - Redditch,2023-02-25T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-02-25T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-02-25T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-02-25T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
776535,Sycamore Farm - Redditch,2023-02-25T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
776535,Sycamore Farm - Redditch,2023-02-25T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
776535,Sycamore Farm - Redditch,2023-02-25T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-02-25T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-02-25T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-02-25T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-02-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-02-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
776535,Sycamore Farm - Redditch,2023-02-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-02-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
776535,Sycamore Farm - Redditch,2023-02-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-02-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
776535,Sycamore Farm - Redditch,2023-02-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-02-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
776535,Sycamore Farm - Redditch,2023-02-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
776535,Sycamore Farm - Redditch,2023-02-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.5
776535,Sycamore Farm - Redditch,2023-02-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.53
776535,Sycamore Farm - Redditch,2023-02-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.62
776535,Sycamore Farm - Redditch,2023-02-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
776535,Sycamore Farm - Redditch,2023-02-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
776535,Sycamore Farm - Redditch,2023-02-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
776535,Sycamore Farm - Redditch,2023-02-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
776535,Sycamore Farm - Redditch,2023-02-25T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-02-25T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-02-25T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
776535,Sycamore Farm - Redditch,2023-02-25T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.91
776535,Sycamore Farm - Redditch,2023-02-25T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
776535,Sycamore Farm - Redditch,2023-02-25T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.5
776535,Sycamore Farm - Redditch,2023-02-25T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.3
776535,Sycamore Farm - Redditch,2023-02-25T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.7
776535,Sycamore Farm - Redditch,2023-02-25T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-02-25T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.0
776535,Sycamore Farm - Redditch,2023-02-25T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-02-25T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-02-25T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-02-25T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.58
776535,Sycamore Farm - Redditch,2023-02-25T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
776535,Sycamore Farm - Redditch,2023-02-25T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.01
776535,Sycamore Farm - Redditch,2023-02-25T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-02-25T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-02-25T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-02-25T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-02-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-02-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
776535,Sycamore Farm - Redditch,2023-02-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-02-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
776535,Sycamore Farm - Redditch,2023-02-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-02-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
776535,Sycamore Farm - Redditch,2023-02-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-02-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
776535,Sycamore Farm - Redditch,2023-02-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
776535,Sycamore Farm - Redditch,2023-02-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.49
776535,Sycamore Farm - Redditch,2023-02-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.37
776535,Sycamore Farm - Redditch,2023-02-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.5
776535,Sycamore Farm - Redditch,2023-02-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,109.6
776535,Sycamore Farm - Redditch,2023-02-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
776535,Sycamore Farm - Redditch,2023-02-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
776535,Sycamore Farm - Redditch,2023-02-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
776535,Sycamore Farm - Redditch,2023-02-25T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776535,Sycamore Farm - Redditch,2023-02-25T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-02-25T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
776535,Sycamore Farm - Redditch,2023-02-25T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.99
776535,Sycamore Farm - Redditch,2023-02-25T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.56
776535,Sycamore Farm - Redditch,2023-02-25T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.72
776535,Sycamore Farm - Redditch,2023-02-25T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-02-25T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
776535,Sycamore Farm - Redditch,2023-02-25T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-02-25T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.4
776535,Sycamore Farm - Redditch,2023-02-25T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-02-25T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-02-25T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-02-25T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.13
776535,Sycamore Farm - Redditch,2023-02-25T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
776535,Sycamore Farm - Redditch,2023-02-25T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.16
776535,Sycamore Farm - Redditch,2023-02-25T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-02-25T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-02-25T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-02-25T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-02-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-02-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
776535,Sycamore Farm - Redditch,2023-02-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-02-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
776535,Sycamore Farm - Redditch,2023-02-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-02-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
776535,Sycamore Farm - Redditch,2023-02-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-02-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
776535,Sycamore Farm - Redditch,2023-02-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
