Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.12
776535,Sycamore Farm - Redditch,2023-02-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.94
776535,Sycamore Farm - Redditch,2023-02-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.88
776535,Sycamore Farm - Redditch,2023-02-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
776535,Sycamore Farm - Redditch,2023-02-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
776535,Sycamore Farm - Redditch,2023-02-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
776535,Sycamore Farm - Redditch,2023-02-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
776535,Sycamore Farm - Redditch,2023-02-25T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-02-25T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-02-25T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-02-25T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.15
776535,Sycamore Farm - Redditch,2023-02-25T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
776535,Sycamore Farm - Redditch,2023-02-25T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.6
776535,Sycamore Farm - Redditch,2023-02-25T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-02-25T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-02-25T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-02-25T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
776535,Sycamore Farm - Redditch,2023-02-25T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-02-25T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-02-25T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-02-25T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.46
776535,Sycamore Farm - Redditch,2023-02-25T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
776535,Sycamore Farm - Redditch,2023-02-25T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.69
776535,Sycamore Farm - Redditch,2023-02-25T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-02-25T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-02-25T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-02-25T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
776535,Sycamore Farm - Redditch,2023-02-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-02-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
776535,Sycamore Farm - Redditch,2023-02-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-02-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
776535,Sycamore Farm - Redditch,2023-02-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-02-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
776535,Sycamore Farm - Redditch,2023-02-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-02-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
776535,Sycamore Farm - Redditch,2023-02-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
776535,Sycamore Farm - Redditch,2023-02-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.61
776535,Sycamore Farm - Redditch,2023-02-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.05
776535,Sycamore Farm - Redditch,2023-02-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.29
776535,Sycamore Farm - Redditch,2023-02-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
776535,Sycamore Farm - Redditch,2023-02-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
776535,Sycamore Farm - Redditch,2023-02-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
776535,Sycamore Farm - Redditch,2023-02-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
776535,Sycamore Farm - Redditch,2023-02-25T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-02-25T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-02-25T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
776535,Sycamore Farm - Redditch,2023-02-25T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.95
776535,Sycamore Farm - Redditch,2023-02-25T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.95
776535,Sycamore Farm - Redditch,2023-02-25T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.13
776535,Sycamore Farm - Redditch,2023-02-25T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-02-25T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
776535,Sycamore Farm - Redditch,2023-02-25T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-02-25T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
776535,Sycamore Farm - Redditch,2023-02-25T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-02-25T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-02-25T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-02-25T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.91
776535,Sycamore Farm - Redditch,2023-02-25T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
776535,Sycamore Farm - Redditch,2023-02-25T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.83
776535,Sycamore Farm - Redditch,2023-02-25T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-02-25T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-02-25T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-02-25T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
776535,Sycamore Farm - Redditch,2023-02-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-02-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
776535,Sycamore Farm - Redditch,2023-02-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-02-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
776535,Sycamore Farm - Redditch,2023-02-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-02-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
776535,Sycamore Farm - Redditch,2023-02-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
776535,Sycamore Farm - Redditch,2023-02-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
776535,Sycamore Farm - Redditch,2023-02-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
776535,Sycamore Farm - Redditch,2023-02-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.86
776535,Sycamore Farm - Redditch,2023-02-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.3
776535,Sycamore Farm - Redditch,2023-02-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.97
776535,Sycamore Farm - Redditch,2023-02-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
776535,Sycamore Farm - Redditch,2023-02-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
776535,Sycamore Farm - Redditch,2023-02-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
776535,Sycamore Farm - Redditch,2023-02-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
776535,Sycamore Farm - Redditch,2023-02-25T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-02-25T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-02-25T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-02-25T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.49
776535,Sycamore Farm - Redditch,2023-02-25T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.9
776535,Sycamore Farm - Redditch,2023-02-25T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.87
776535,Sycamore Farm - Redditch,2023-02-25T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-02-25T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-02-25T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-02-25T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
776535,Sycamore Farm - Redditch,2023-02-25T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-02-25T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-02-25T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-02-25T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.86
776535,Sycamore Farm - Redditch,2023-02-25T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
776535,Sycamore Farm - Redditch,2023-02-25T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.78
776535,Sycamore Farm - Redditch,2023-02-25T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-02-25T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-02-25T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-02-25T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-02-25T21:30:00.000+00:00,transformer,,Temperature,C,15.8
776535,Sycamore Farm - Redditch,2023-02-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-02-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
776535,Sycamore Farm - Redditch,2023-02-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-02-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
776535,Sycamore Farm - Redditch,2023-02-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-02-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
776535,Sycamore Farm - Redditch,2023-02-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
776535,Sycamore Farm - Redditch,2023-02-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
776535,Sycamore Farm - Redditch,2023-02-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
776535,Sycamore Farm - Redditch,2023-02-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.35
776535,Sycamore Farm - Redditch,2023-02-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.06
776535,Sycamore Farm - Redditch,2023-02-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.65
776535,Sycamore Farm - Redditch,2023-02-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
776535,Sycamore Farm - Redditch,2023-02-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
776535,Sycamore Farm - Redditch,2023-02-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
776535,Sycamore Farm - Redditch,2023-02-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
776535,Sycamore Farm - Redditch,2023-02-25T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-02-25T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-02-25T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
776535,Sycamore Farm - Redditch,2023-02-25T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.49
776535,Sycamore Farm - Redditch,2023-02-25T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.48
776535,Sycamore Farm - Redditch,2023-02-25T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.39
776535,Sycamore Farm - Redditch,2023-02-25T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-02-25T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
776535,Sycamore Farm - Redditch,2023-02-25T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-02-25T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.7
776535,Sycamore Farm - Redditch,2023-02-25T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-02-25T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-02-25T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-02-25T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
776535,Sycamore Farm - Redditch,2023-02-25T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
776535,Sycamore Farm - Redditch,2023-02-25T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.56
776535,Sycamore Farm - Redditch,2023-02-25T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-02-25T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
776535,Sycamore Farm - Redditch,2023-02-25T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-02-25T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-02-25T21:20:00.000+00:00,transformer,,Temperature,C,15.8
776535,Sycamore Farm - Redditch,2023-02-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-02-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
776535,Sycamore Farm - Redditch,2023-02-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-02-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
776535,Sycamore Farm - Redditch,2023-02-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-02-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
776535,Sycamore Farm - Redditch,2023-02-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
776535,Sycamore Farm - Redditch,2023-02-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
776535,Sycamore Farm - Redditch,2023-02-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
776535,Sycamore Farm - Redditch,2023-02-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.39
776535,Sycamore Farm - Redditch,2023-02-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.46
776535,Sycamore Farm - Redditch,2023-02-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.95
776535,Sycamore Farm - Redditch,2023-02-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
776535,Sycamore Farm - Redditch,2023-02-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
776535,Sycamore Farm - Redditch,2023-02-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
776535,Sycamore Farm - Redditch,2023-02-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
776535,Sycamore Farm - Redditch,2023-02-25T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-02-25T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-02-25T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-02-25T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.26
776535,Sycamore Farm - Redditch,2023-02-25T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.12
776535,Sycamore Farm - Redditch,2023-02-25T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.5
776535,Sycamore Farm - Redditch,2023-02-25T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-02-25T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-02-25T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-02-25T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.1
776535,Sycamore Farm - Redditch,2023-02-25T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-02-25T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-02-25T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-02-25T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
776535,Sycamore Farm - Redditch,2023-02-25T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.54
776535,Sycamore Farm - Redditch,2023-02-25T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.83
776535,Sycamore Farm - Redditch,2023-02-25T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-02-25T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-02-25T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-02-25T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-02-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-02-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
776535,Sycamore Farm - Redditch,2023-02-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-02-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
776535,Sycamore Farm - Redditch,2023-02-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-02-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
776535,Sycamore Farm - Redditch,2023-02-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
776535,Sycamore Farm - Redditch,2023-02-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
776535,Sycamore Farm - Redditch,2023-02-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
776535,Sycamore Farm - Redditch,2023-02-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.44
776535,Sycamore Farm - Redditch,2023-02-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.66
776535,Sycamore Farm - Redditch,2023-02-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.33
776535,Sycamore Farm - Redditch,2023-02-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
776535,Sycamore Farm - Redditch,2023-02-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
776535,Sycamore Farm - Redditch,2023-02-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
776535,Sycamore Farm - Redditch,2023-02-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
776535,Sycamore Farm - Redditch,2023-02-25T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-02-25T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-02-25T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
776535,Sycamore Farm - Redditch,2023-02-25T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.03
776535,Sycamore Farm - Redditch,2023-02-25T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.11
776535,Sycamore Farm - Redditch,2023-02-25T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.79
776535,Sycamore Farm - Redditch,2023-02-25T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-02-25T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-02-25T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-02-25T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
776535,Sycamore Farm - Redditch,2023-02-25T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-02-25T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-02-25T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-02-25T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
776535,Sycamore Farm - Redditch,2023-02-25T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
776535,Sycamore Farm - Redditch,2023-02-25T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.06
776535,Sycamore Farm - Redditch,2023-02-25T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-02-25T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-02-25T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-02-25T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
776535,Sycamore Farm - Redditch,2023-02-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-02-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
776535,Sycamore Farm - Redditch,2023-02-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-02-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
776535,Sycamore Farm - Redditch,2023-02-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-02-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
776535,Sycamore Farm - Redditch,2023-02-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
776535,Sycamore Farm - Redditch,2023-02-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
776535,Sycamore Farm - Redditch,2023-02-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
776535,Sycamore Farm - Redditch,2023-02-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.76
776535,Sycamore Farm - Redditch,2023-02-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.2
776535,Sycamore Farm - Redditch,2023-02-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.86
776535,Sycamore Farm - Redditch,2023-02-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
776535,Sycamore Farm - Redditch,2023-02-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
776535,Sycamore Farm - Redditch,2023-02-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
776535,Sycamore Farm - Redditch,2023-02-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
776535,Sycamore Farm - Redditch,2023-02-25T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-02-25T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-02-25T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
776535,Sycamore Farm - Redditch,2023-02-25T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.18
776535,Sycamore Farm - Redditch,2023-02-25T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.47
776535,Sycamore Farm - Redditch,2023-02-25T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.54
776535,Sycamore Farm - Redditch,2023-02-25T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-02-25T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-02-25T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-02-25T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
776535,Sycamore Farm - Redditch,2023-02-25T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-02-25T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-02-25T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-02-25T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
776535,Sycamore Farm - Redditch,2023-02-25T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
776535,Sycamore Farm - Redditch,2023-02-25T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.28
776535,Sycamore Farm - Redditch,2023-02-25T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-02-25T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-02-25T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-02-25T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-02-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-02-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
776535,Sycamore Farm - Redditch,2023-02-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
776535,Sycamore Farm - Redditch,2023-02-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-02-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
776535,Sycamore Farm - Redditch,2023-02-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-02-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
776535,Sycamore Farm - Redditch,2023-02-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
776535,Sycamore Farm - Redditch,2023-02-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.6
776535,Sycamore Farm - Redditch,2023-02-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.47
776535,Sycamore Farm - Redditch,2023-02-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.82
776535,Sycamore Farm - Redditch,2023-02-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
776535,Sycamore Farm - Redditch,2023-02-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
776535,Sycamore Farm - Redditch,2023-02-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
776535,Sycamore Farm - Redditch,2023-02-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
776535,Sycamore Farm - Redditch,2023-02-25T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-02-25T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
776535,Sycamore Farm - Redditch,2023-02-25T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
776535,Sycamore Farm - Redditch,2023-02-25T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.28
776535,Sycamore Farm - Redditch,2023-02-25T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.85
776535,Sycamore Farm - Redditch,2023-02-25T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.18
776535,Sycamore Farm - Redditch,2023-02-25T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-02-25T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
776535,Sycamore Farm - Redditch,2023-02-25T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-02-25T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.5
776535,Sycamore Farm - Redditch,2023-02-25T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-02-25T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-02-25T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-02-25T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.08
776535,Sycamore Farm - Redditch,2023-02-25T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
776535,Sycamore Farm - Redditch,2023-02-25T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.76
776535,Sycamore Farm - Redditch,2023-02-25T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-02-25T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-02-25T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-02-25T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
776535,Sycamore Farm - Redditch,2023-02-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-02-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
776535,Sycamore Farm - Redditch,2023-02-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
776535,Sycamore Farm - Redditch,2023-02-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-02-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
776535,Sycamore Farm - Redditch,2023-02-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-02-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
776535,Sycamore Farm - Redditch,2023-02-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
776535,Sycamore Farm - Redditch,2023-02-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.36
776535,Sycamore Farm - Redditch,2023-02-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.02
776535,Sycamore Farm - Redditch,2023-02-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.94
776535,Sycamore Farm - Redditch,2023-02-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
776535,Sycamore Farm - Redditch,2023-02-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
776535,Sycamore Farm - Redditch,2023-02-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
776535,Sycamore Farm - Redditch,2023-02-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
776535,Sycamore Farm - Redditch,2023-02-25T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-02-25T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-02-25T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
776535,Sycamore Farm - Redditch,2023-02-25T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.01
776535,Sycamore Farm - Redditch,2023-02-25T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.76
776535,Sycamore Farm - Redditch,2023-02-25T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.98
776535,Sycamore Farm - Redditch,2023-02-25T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-02-25T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-02-25T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
776535,Sycamore Farm - Redditch,2023-02-25T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.5
776535,Sycamore Farm - Redditch,2023-02-25T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-02-25T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-02-25T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-02-25T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.35
776535,Sycamore Farm - Redditch,2023-02-25T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
776535,Sycamore Farm - Redditch,2023-02-25T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.75
776535,Sycamore Farm - Redditch,2023-02-25T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-02-25T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-02-25T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-02-25T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-02-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-02-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
776535,Sycamore Farm - Redditch,2023-02-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
776535,Sycamore Farm - Redditch,2023-02-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-02-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
776535,Sycamore Farm - Redditch,2023-02-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
776535,Sycamore Farm - Redditch,2023-02-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
776535,Sycamore Farm - Redditch,2023-02-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
776535,Sycamore Farm - Redditch,2023-02-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.36
776535,Sycamore Farm - Redditch,2023-02-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.57
776535,Sycamore Farm - Redditch,2023-02-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.73
776535,Sycamore Farm - Redditch,2023-02-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
776535,Sycamore Farm - Redditch,2023-02-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
776535,Sycamore Farm - Redditch,2023-02-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
776535,Sycamore Farm - Redditch,2023-02-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
776535,Sycamore Farm - Redditch,2023-02-25T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-02-25T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-02-25T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-02-25T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.88
776535,Sycamore Farm - Redditch,2023-02-25T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.44
776535,Sycamore Farm - Redditch,2023-02-25T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.12
776535,Sycamore Farm - Redditch,2023-02-25T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-02-25T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-02-25T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
776535,Sycamore Farm - Redditch,2023-02-25T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.8
776535,Sycamore Farm - Redditch,2023-02-25T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-02-25T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-02-25T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-02-25T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
776535,Sycamore Farm - Redditch,2023-02-25T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.61
776535,Sycamore Farm - Redditch,2023-02-25T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.43
776535,Sycamore Farm - Redditch,2023-02-25T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-02-25T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-02-25T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-02-25T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
776535,Sycamore Farm - Redditch,2023-02-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-02-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
776535,Sycamore Farm - Redditch,2023-02-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
776535,Sycamore Farm - Redditch,2023-02-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-02-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
776535,Sycamore Farm - Redditch,2023-02-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-02-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
776535,Sycamore Farm - Redditch,2023-02-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
776535,Sycamore Farm - Redditch,2023-02-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.47
776535,Sycamore Farm - Redditch,2023-02-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.05
776535,Sycamore Farm - Redditch,2023-02-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.55
776535,Sycamore Farm - Redditch,2023-02-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,97.1
776535,Sycamore Farm - Redditch,2023-02-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
776535,Sycamore Farm - Redditch,2023-02-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
776535,Sycamore Farm - Redditch,2023-02-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
776535,Sycamore Farm - Redditch,2023-02-25T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776535,Sycamore Farm - Redditch,2023-02-25T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-02-25T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-02-25T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.78
776535,Sycamore Farm - Redditch,2023-02-25T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.66
776535,Sycamore Farm - Redditch,2023-02-25T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.09
776535,Sycamore Farm - Redditch,2023-02-25T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-02-25T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-02-25T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
776535,Sycamore Farm - Redditch,2023-02-25T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.9
776535,Sycamore Farm - Redditch,2023-02-25T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-02-25T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-02-25T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-02-25T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.89
776535,Sycamore Farm - Redditch,2023-02-25T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.56
776535,Sycamore Farm - Redditch,2023-02-25T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.13
776535,Sycamore Farm - Redditch,2023-02-25T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-02-25T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-02-25T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-02-25T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-02-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-02-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
776535,Sycamore Farm - Redditch,2023-02-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
776535,Sycamore Farm - Redditch,2023-02-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-02-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
776535,Sycamore Farm - Redditch,2023-02-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-02-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
776535,Sycamore Farm - Redditch,2023-02-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
776535,Sycamore Farm - Redditch,2023-02-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.68
776535,Sycamore Farm - Redditch,2023-02-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.21
776535,Sycamore Farm - Redditch,2023-02-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,43.21
776535,Sycamore Farm - Redditch,2023-02-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
776535,Sycamore Farm - Redditch,2023-02-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
776535,Sycamore Farm - Redditch,2023-02-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
776535,Sycamore Farm - Redditch,2023-02-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
776535,Sycamore Farm - Redditch,2023-02-25T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776535,Sycamore Farm - Redditch,2023-02-25T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-02-25T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-02-25T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.74
776535,Sycamore Farm - Redditch,2023-02-25T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.22
776535,Sycamore Farm - Redditch,2023-02-25T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.3
776535,Sycamore Farm - Redditch,2023-02-25T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-02-25T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-02-25T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
776535,Sycamore Farm - Redditch,2023-02-25T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.0
776535,Sycamore Farm - Redditch,2023-02-25T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-02-25T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-02-25T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-02-25T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.16
776535,Sycamore Farm - Redditch,2023-02-25T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.88
776535,Sycamore Farm - Redditch,2023-02-25T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.77
776535,Sycamore Farm - Redditch,2023-02-25T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-02-25T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-02-25T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.8
776535,Sycamore Farm - Redditch,2023-02-25T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.1
776535,Sycamore Farm - Redditch,2023-02-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-02-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
776535,Sycamore Farm - Redditch,2023-02-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
776535,Sycamore Farm - Redditch,2023-02-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-02-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
776535,Sycamore Farm - Redditch,2023-02-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-02-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
776535,Sycamore Farm - Redditch,2023-02-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
776535,Sycamore Farm - Redditch,2023-02-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.9
776535,Sycamore Farm - Redditch,2023-02-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.1
776535,Sycamore Farm - Redditch,2023-02-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,51.07
776535,Sycamore Farm - Redditch,2023-02-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,113.3
776535,Sycamore Farm - Redditch,2023-02-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
776535,Sycamore Farm - Redditch,2023-02-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
776535,Sycamore Farm - Redditch,2023-02-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
776535,Sycamore Farm - Redditch,2023-02-25T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776535,Sycamore Farm - Redditch,2023-02-25T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-02-25T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-02-25T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.52
776535,Sycamore Farm - Redditch,2023-02-25T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.49
776535,Sycamore Farm - Redditch,2023-02-25T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.25
776535,Sycamore Farm - Redditch,2023-02-25T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.6
776535,Sycamore Farm - Redditch,2023-02-25T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
776535,Sycamore Farm - Redditch,2023-02-25T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.3
776535,Sycamore Farm - Redditch,2023-02-25T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.8
776535,Sycamore Farm - Redditch,2023-02-25T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-02-25T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-02-25T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-02-25T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
776535,Sycamore Farm - Redditch,2023-02-25T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.7
776535,Sycamore Farm - Redditch,2023-02-25T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.09
776535,Sycamore Farm - Redditch,2023-02-25T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-02-25T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-02-25T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-02-25T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
776535,Sycamore Farm - Redditch,2023-02-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-02-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
776535,Sycamore Farm - Redditch,2023-02-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
776535,Sycamore Farm - Redditch,2023-02-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-02-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
776535,Sycamore Farm - Redditch,2023-02-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-02-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
776535,Sycamore Farm - Redditch,2023-02-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
776535,Sycamore Farm - Redditch,2023-02-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.49
776535,Sycamore Farm - Redditch,2023-02-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.19
776535,Sycamore Farm - Redditch,2023-02-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,52.34
776535,Sycamore Farm - Redditch,2023-02-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,125.0
776535,Sycamore Farm - Redditch,2023-02-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
776535,Sycamore Farm - Redditch,2023-02-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
776535,Sycamore Farm - Redditch,2023-02-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
776535,Sycamore Farm - Redditch,2023-02-25T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776535,Sycamore Farm - Redditch,2023-02-25T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-02-25T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-02-25T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.99
776535,Sycamore Farm - Redditch,2023-02-25T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.98
776535,Sycamore Farm - Redditch,2023-02-25T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.23
776535,Sycamore Farm - Redditch,2023-02-25T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.5
776535,Sycamore Farm - Redditch,2023-02-25T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-02-25T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
776535,Sycamore Farm - Redditch,2023-02-25T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.6
776535,Sycamore Farm - Redditch,2023-02-25T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-02-25T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
