Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-25T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-02-25T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.14
776535,Sycamore Farm - Redditch,2023-02-25T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.21
776535,Sycamore Farm - Redditch,2023-02-25T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.72
776535,Sycamore Farm - Redditch,2023-02-25T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-02-25T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-02-25T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-02-25T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.9
776535,Sycamore Farm - Redditch,2023-02-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-02-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
776535,Sycamore Farm - Redditch,2023-02-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
776535,Sycamore Farm - Redditch,2023-02-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-02-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
776535,Sycamore Farm - Redditch,2023-02-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
776535,Sycamore Farm - Redditch,2023-02-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
776535,Sycamore Farm - Redditch,2023-02-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
776535,Sycamore Farm - Redditch,2023-02-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.13
776535,Sycamore Farm - Redditch,2023-02-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.19
776535,Sycamore Farm - Redditch,2023-02-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,51.95
776535,Sycamore Farm - Redditch,2023-02-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,115.8
776535,Sycamore Farm - Redditch,2023-02-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
776535,Sycamore Farm - Redditch,2023-02-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
776535,Sycamore Farm - Redditch,2023-02-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
776535,Sycamore Farm - Redditch,2023-02-25T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776535,Sycamore Farm - Redditch,2023-02-25T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-02-25T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-02-25T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.71
776535,Sycamore Farm - Redditch,2023-02-25T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.13
776535,Sycamore Farm - Redditch,2023-02-25T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.85
776535,Sycamore Farm - Redditch,2023-02-25T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-02-25T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-02-25T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
776535,Sycamore Farm - Redditch,2023-02-25T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.4
776535,Sycamore Farm - Redditch,2023-02-25T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-02-25T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-02-25T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776535,Sycamore Farm - Redditch,2023-02-25T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
776535,Sycamore Farm - Redditch,2023-02-25T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.37
776535,Sycamore Farm - Redditch,2023-02-25T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.17
776535,Sycamore Farm - Redditch,2023-02-25T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-02-25T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-02-25T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
776535,Sycamore Farm - Redditch,2023-02-25T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.6
776535,Sycamore Farm - Redditch,2023-02-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-02-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
776535,Sycamore Farm - Redditch,2023-02-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-02-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
776535,Sycamore Farm - Redditch,2023-02-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-02-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
776535,Sycamore Farm - Redditch,2023-02-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-02-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
776535,Sycamore Farm - Redditch,2023-02-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
776535,Sycamore Farm - Redditch,2023-02-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.71
776535,Sycamore Farm - Redditch,2023-02-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.5
776535,Sycamore Farm - Redditch,2023-02-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,52.02
776535,Sycamore Farm - Redditch,2023-02-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,109.1
776535,Sycamore Farm - Redditch,2023-02-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
776535,Sycamore Farm - Redditch,2023-02-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
776535,Sycamore Farm - Redditch,2023-02-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
776535,Sycamore Farm - Redditch,2023-02-25T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776535,Sycamore Farm - Redditch,2023-02-25T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-02-25T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-02-25T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.91
776535,Sycamore Farm - Redditch,2023-02-25T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.12
776535,Sycamore Farm - Redditch,2023-02-25T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.31
776535,Sycamore Farm - Redditch,2023-02-25T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.7
776535,Sycamore Farm - Redditch,2023-02-25T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-02-25T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
776535,Sycamore Farm - Redditch,2023-02-25T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.2
776535,Sycamore Farm - Redditch,2023-02-25T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-02-25T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-02-25T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-02-25T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.36
776535,Sycamore Farm - Redditch,2023-02-25T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.82
776535,Sycamore Farm - Redditch,2023-02-25T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.44
776535,Sycamore Farm - Redditch,2023-02-25T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-02-25T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-02-25T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
776535,Sycamore Farm - Redditch,2023-02-25T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.1
776535,Sycamore Farm - Redditch,2023-02-25T19:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-02-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
776535,Sycamore Farm - Redditch,2023-02-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
776535,Sycamore Farm - Redditch,2023-02-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-02-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
776535,Sycamore Farm - Redditch,2023-02-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-02-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
776535,Sycamore Farm - Redditch,2023-02-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
776535,Sycamore Farm - Redditch,2023-02-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.28
776535,Sycamore Farm - Redditch,2023-02-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.94
776535,Sycamore Farm - Redditch,2023-02-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,55.75
776535,Sycamore Farm - Redditch,2023-02-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,123.6
776535,Sycamore Farm - Redditch,2023-02-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
776535,Sycamore Farm - Redditch,2023-02-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
776535,Sycamore Farm - Redditch,2023-02-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
776535,Sycamore Farm - Redditch,2023-02-25T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776535,Sycamore Farm - Redditch,2023-02-25T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-02-25T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-02-25T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.6
776535,Sycamore Farm - Redditch,2023-02-25T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.69
776535,Sycamore Farm - Redditch,2023-02-25T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.63
776535,Sycamore Farm - Redditch,2023-02-25T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,95.4
776535,Sycamore Farm - Redditch,2023-02-25T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
776535,Sycamore Farm - Redditch,2023-02-25T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
776535,Sycamore Farm - Redditch,2023-02-25T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,171.2
776535,Sycamore Farm - Redditch,2023-02-25T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-02-25T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-02-25T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-02-25T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.92
776535,Sycamore Farm - Redditch,2023-02-25T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.92
776535,Sycamore Farm - Redditch,2023-02-25T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.29
776535,Sycamore Farm - Redditch,2023-02-25T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
776535,Sycamore Farm - Redditch,2023-02-25T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-02-25T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
776535,Sycamore Farm - Redditch,2023-02-25T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.8
776535,Sycamore Farm - Redditch,2023-02-25T19:10:00.000+00:00,transformer,,Temperature,C,15.8
776535,Sycamore Farm - Redditch,2023-02-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-02-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
776535,Sycamore Farm - Redditch,2023-02-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
776535,Sycamore Farm - Redditch,2023-02-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-02-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
776535,Sycamore Farm - Redditch,2023-02-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-02-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
776535,Sycamore Farm - Redditch,2023-02-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
776535,Sycamore Farm - Redditch,2023-02-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.52
776535,Sycamore Farm - Redditch,2023-02-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.61
776535,Sycamore Farm - Redditch,2023-02-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,67.92
776535,Sycamore Farm - Redditch,2023-02-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,157.5
776535,Sycamore Farm - Redditch,2023-02-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
776535,Sycamore Farm - Redditch,2023-02-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
776535,Sycamore Farm - Redditch,2023-02-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.4
776535,Sycamore Farm - Redditch,2023-02-25T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
776535,Sycamore Farm - Redditch,2023-02-25T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-02-25T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-02-25T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.25
776535,Sycamore Farm - Redditch,2023-02-25T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.07
776535,Sycamore Farm - Redditch,2023-02-25T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.96
776535,Sycamore Farm - Redditch,2023-02-25T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.5
776535,Sycamore Farm - Redditch,2023-02-25T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.8
776535,Sycamore Farm - Redditch,2023-02-25T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
776535,Sycamore Farm - Redditch,2023-02-25T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.3
776535,Sycamore Farm - Redditch,2023-02-25T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-02-25T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-02-25T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-02-25T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.43
776535,Sycamore Farm - Redditch,2023-02-25T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.58
776535,Sycamore Farm - Redditch,2023-02-25T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.62
776535,Sycamore Farm - Redditch,2023-02-25T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-02-25T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-02-25T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
776535,Sycamore Farm - Redditch,2023-02-25T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.9
776535,Sycamore Farm - Redditch,2023-02-25T19:00:00.000+00:00,transformer,,Temperature,C,15.6
776535,Sycamore Farm - Redditch,2023-02-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-02-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
776535,Sycamore Farm - Redditch,2023-02-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
776535,Sycamore Farm - Redditch,2023-02-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-02-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
776535,Sycamore Farm - Redditch,2023-02-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-02-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
776535,Sycamore Farm - Redditch,2023-02-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
776535,Sycamore Farm - Redditch,2023-02-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.68
776535,Sycamore Farm - Redditch,2023-02-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.65
776535,Sycamore Farm - Redditch,2023-02-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,57.58
776535,Sycamore Farm - Redditch,2023-02-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,108.3
776535,Sycamore Farm - Redditch,2023-02-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
776535,Sycamore Farm - Redditch,2023-02-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
776535,Sycamore Farm - Redditch,2023-02-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
776535,Sycamore Farm - Redditch,2023-02-25T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776535,Sycamore Farm - Redditch,2023-02-25T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-02-25T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-02-25T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.26
776535,Sycamore Farm - Redditch,2023-02-25T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.55
776535,Sycamore Farm - Redditch,2023-02-25T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.37
776535,Sycamore Farm - Redditch,2023-02-25T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-02-25T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-02-25T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.7
776535,Sycamore Farm - Redditch,2023-02-25T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.8
776535,Sycamore Farm - Redditch,2023-02-25T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-02-25T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-02-25T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-02-25T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.27
776535,Sycamore Farm - Redditch,2023-02-25T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.24
776535,Sycamore Farm - Redditch,2023-02-25T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.64
776535,Sycamore Farm - Redditch,2023-02-25T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-02-25T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
776535,Sycamore Farm - Redditch,2023-02-25T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
776535,Sycamore Farm - Redditch,2023-02-25T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.0
776535,Sycamore Farm - Redditch,2023-02-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-02-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
776535,Sycamore Farm - Redditch,2023-02-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
776535,Sycamore Farm - Redditch,2023-02-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-02-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
776535,Sycamore Farm - Redditch,2023-02-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-02-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
776535,Sycamore Farm - Redditch,2023-02-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-02-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.53
776535,Sycamore Farm - Redditch,2023-02-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.79
776535,Sycamore Farm - Redditch,2023-02-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,55.01
776535,Sycamore Farm - Redditch,2023-02-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,114.3
776535,Sycamore Farm - Redditch,2023-02-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
776535,Sycamore Farm - Redditch,2023-02-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
776535,Sycamore Farm - Redditch,2023-02-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
776535,Sycamore Farm - Redditch,2023-02-25T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
776535,Sycamore Farm - Redditch,2023-02-25T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-02-25T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-02-25T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.98
776535,Sycamore Farm - Redditch,2023-02-25T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.29
776535,Sycamore Farm - Redditch,2023-02-25T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.85
776535,Sycamore Farm - Redditch,2023-02-25T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-02-25T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
776535,Sycamore Farm - Redditch,2023-02-25T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.7
776535,Sycamore Farm - Redditch,2023-02-25T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.9
776535,Sycamore Farm - Redditch,2023-02-25T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-02-25T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-02-25T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-02-25T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.37
776535,Sycamore Farm - Redditch,2023-02-25T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.29
776535,Sycamore Farm - Redditch,2023-02-25T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.86
776535,Sycamore Farm - Redditch,2023-02-25T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-02-25T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
776535,Sycamore Farm - Redditch,2023-02-25T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-02-25T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.9
776535,Sycamore Farm - Redditch,2023-02-25T18:40:00.000+00:00,transformer,,Temperature,C,15.4
776535,Sycamore Farm - Redditch,2023-02-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-02-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
776535,Sycamore Farm - Redditch,2023-02-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-02-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
776535,Sycamore Farm - Redditch,2023-02-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-02-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
776535,Sycamore Farm - Redditch,2023-02-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-02-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
776535,Sycamore Farm - Redditch,2023-02-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
776535,Sycamore Farm - Redditch,2023-02-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.35
776535,Sycamore Farm - Redditch,2023-02-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.58
776535,Sycamore Farm - Redditch,2023-02-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,55.71
776535,Sycamore Farm - Redditch,2023-02-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,108.7
776535,Sycamore Farm - Redditch,2023-02-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
776535,Sycamore Farm - Redditch,2023-02-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
776535,Sycamore Farm - Redditch,2023-02-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
776535,Sycamore Farm - Redditch,2023-02-25T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
776535,Sycamore Farm - Redditch,2023-02-25T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-02-25T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-02-25T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.26
776535,Sycamore Farm - Redditch,2023-02-25T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.18
776535,Sycamore Farm - Redditch,2023-02-25T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.53
776535,Sycamore Farm - Redditch,2023-02-25T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-02-25T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.8
776535,Sycamore Farm - Redditch,2023-02-25T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.1
776535,Sycamore Farm - Redditch,2023-02-25T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.7
776535,Sycamore Farm - Redditch,2023-02-25T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-02-25T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-02-25T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-02-25T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.51
776535,Sycamore Farm - Redditch,2023-02-25T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.65
776535,Sycamore Farm - Redditch,2023-02-25T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.38
776535,Sycamore Farm - Redditch,2023-02-25T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-02-25T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-02-25T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
776535,Sycamore Farm - Redditch,2023-02-25T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.2
776535,Sycamore Farm - Redditch,2023-02-25T18:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-02-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
776535,Sycamore Farm - Redditch,2023-02-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-02-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
776535,Sycamore Farm - Redditch,2023-02-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-02-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
776535,Sycamore Farm - Redditch,2023-02-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-02-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
776535,Sycamore Farm - Redditch,2023-02-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
776535,Sycamore Farm - Redditch,2023-02-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.78
776535,Sycamore Farm - Redditch,2023-02-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.83
776535,Sycamore Farm - Redditch,2023-02-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,57.91
776535,Sycamore Farm - Redditch,2023-02-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,122.9
776535,Sycamore Farm - Redditch,2023-02-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
776535,Sycamore Farm - Redditch,2023-02-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
776535,Sycamore Farm - Redditch,2023-02-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
776535,Sycamore Farm - Redditch,2023-02-25T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
776535,Sycamore Farm - Redditch,2023-02-25T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-02-25T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-02-25T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.09
776535,Sycamore Farm - Redditch,2023-02-25T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.19
776535,Sycamore Farm - Redditch,2023-02-25T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.22
776535,Sycamore Farm - Redditch,2023-02-25T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-02-25T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
776535,Sycamore Farm - Redditch,2023-02-25T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.6
776535,Sycamore Farm - Redditch,2023-02-25T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.6
776535,Sycamore Farm - Redditch,2023-02-25T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-02-25T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-02-25T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-02-25T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.9
776535,Sycamore Farm - Redditch,2023-02-25T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.25
776535,Sycamore Farm - Redditch,2023-02-25T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.52
776535,Sycamore Farm - Redditch,2023-02-25T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
776535,Sycamore Farm - Redditch,2023-02-25T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-02-25T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.1
776535,Sycamore Farm - Redditch,2023-02-25T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.4
776535,Sycamore Farm - Redditch,2023-02-25T18:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-02-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
776535,Sycamore Farm - Redditch,2023-02-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-02-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
776535,Sycamore Farm - Redditch,2023-02-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-02-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
776535,Sycamore Farm - Redditch,2023-02-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-02-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-02-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-02-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.99
776535,Sycamore Farm - Redditch,2023-02-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,47.44
776535,Sycamore Farm - Redditch,2023-02-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.75
776535,Sycamore Farm - Redditch,2023-02-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,119.4
776535,Sycamore Farm - Redditch,2023-02-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
776535,Sycamore Farm - Redditch,2023-02-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
776535,Sycamore Farm - Redditch,2023-02-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
776535,Sycamore Farm - Redditch,2023-02-25T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776535,Sycamore Farm - Redditch,2023-02-25T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-02-25T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-02-25T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.56
776535,Sycamore Farm - Redditch,2023-02-25T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.14
776535,Sycamore Farm - Redditch,2023-02-25T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.76
776535,Sycamore Farm - Redditch,2023-02-25T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-02-25T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
776535,Sycamore Farm - Redditch,2023-02-25T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.7
776535,Sycamore Farm - Redditch,2023-02-25T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.5
776535,Sycamore Farm - Redditch,2023-02-25T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-02-25T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-02-25T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-02-25T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.85
776535,Sycamore Farm - Redditch,2023-02-25T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.31
776535,Sycamore Farm - Redditch,2023-02-25T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.77
776535,Sycamore Farm - Redditch,2023-02-25T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-02-25T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-02-25T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
776535,Sycamore Farm - Redditch,2023-02-25T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.0
776535,Sycamore Farm - Redditch,2023-02-25T18:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-02-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
776535,Sycamore Farm - Redditch,2023-02-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-02-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
776535,Sycamore Farm - Redditch,2023-02-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-02-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
776535,Sycamore Farm - Redditch,2023-02-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-02-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
776535,Sycamore Farm - Redditch,2023-02-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
776535,Sycamore Farm - Redditch,2023-02-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.41
776535,Sycamore Farm - Redditch,2023-02-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.45
776535,Sycamore Farm - Redditch,2023-02-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.52
776535,Sycamore Farm - Redditch,2023-02-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,99.1
776535,Sycamore Farm - Redditch,2023-02-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
776535,Sycamore Farm - Redditch,2023-02-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
776535,Sycamore Farm - Redditch,2023-02-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
776535,Sycamore Farm - Redditch,2023-02-25T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776535,Sycamore Farm - Redditch,2023-02-25T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-02-25T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-02-25T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.41
776535,Sycamore Farm - Redditch,2023-02-25T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.31
776535,Sycamore Farm - Redditch,2023-02-25T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.01
776535,Sycamore Farm - Redditch,2023-02-25T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-02-25T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.9
776535,Sycamore Farm - Redditch,2023-02-25T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.6
776535,Sycamore Farm - Redditch,2023-02-25T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.8
776535,Sycamore Farm - Redditch,2023-02-25T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-02-25T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-02-25T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-02-25T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.67
776535,Sycamore Farm - Redditch,2023-02-25T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.73
776535,Sycamore Farm - Redditch,2023-02-25T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.56
776535,Sycamore Farm - Redditch,2023-02-25T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-02-25T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-02-25T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-02-25T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
776535,Sycamore Farm - Redditch,2023-02-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-02-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
776535,Sycamore Farm - Redditch,2023-02-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-02-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
776535,Sycamore Farm - Redditch,2023-02-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-02-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
776535,Sycamore Farm - Redditch,2023-02-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-02-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
776535,Sycamore Farm - Redditch,2023-02-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
776535,Sycamore Farm - Redditch,2023-02-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.08
776535,Sycamore Farm - Redditch,2023-02-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.04
776535,Sycamore Farm - Redditch,2023-02-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.58
776535,Sycamore Farm - Redditch,2023-02-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
776535,Sycamore Farm - Redditch,2023-02-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
776535,Sycamore Farm - Redditch,2023-02-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
776535,Sycamore Farm - Redditch,2023-02-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
776535,Sycamore Farm - Redditch,2023-02-25T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776535,Sycamore Farm - Redditch,2023-02-25T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-02-25T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-02-25T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.87
776535,Sycamore Farm - Redditch,2023-02-25T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.04
776535,Sycamore Farm - Redditch,2023-02-25T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.14
776535,Sycamore Farm - Redditch,2023-02-25T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-02-25T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
776535,Sycamore Farm - Redditch,2023-02-25T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
776535,Sycamore Farm - Redditch,2023-02-25T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.9
776535,Sycamore Farm - Redditch,2023-02-25T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-02-25T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-02-25T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-02-25T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
776535,Sycamore Farm - Redditch,2023-02-25T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.24
776535,Sycamore Farm - Redditch,2023-02-25T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.44
776535,Sycamore Farm - Redditch,2023-02-25T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-02-25T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-02-25T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-02-25T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
776535,Sycamore Farm - Redditch,2023-02-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-02-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
776535,Sycamore Farm - Redditch,2023-02-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-02-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
776535,Sycamore Farm - Redditch,2023-02-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-02-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
776535,Sycamore Farm - Redditch,2023-02-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
776535,Sycamore Farm - Redditch,2023-02-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
776535,Sycamore Farm - Redditch,2023-02-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
776535,Sycamore Farm - Redditch,2023-02-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.03
776535,Sycamore Farm - Redditch,2023-02-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.28
776535,Sycamore Farm - Redditch,2023-02-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.58
776535,Sycamore Farm - Redditch,2023-02-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
776535,Sycamore Farm - Redditch,2023-02-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
776535,Sycamore Farm - Redditch,2023-02-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
776535,Sycamore Farm - Redditch,2023-02-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
776535,Sycamore Farm - Redditch,2023-02-25T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776535,Sycamore Farm - Redditch,2023-02-25T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-02-25T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-02-25T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.01
776535,Sycamore Farm - Redditch,2023-02-25T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.2
776535,Sycamore Farm - Redditch,2023-02-25T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.6
776535,Sycamore Farm - Redditch,2023-02-25T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-02-25T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
776535,Sycamore Farm - Redditch,2023-02-25T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-02-25T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.6
776535,Sycamore Farm - Redditch,2023-02-25T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-02-25T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-02-25T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-02-25T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
776535,Sycamore Farm - Redditch,2023-02-25T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.3
776535,Sycamore Farm - Redditch,2023-02-25T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.3
776535,Sycamore Farm - Redditch,2023-02-25T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-02-25T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-02-25T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-02-25T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
776535,Sycamore Farm - Redditch,2023-02-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-02-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
776535,Sycamore Farm - Redditch,2023-02-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-02-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
776535,Sycamore Farm - Redditch,2023-02-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-02-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
776535,Sycamore Farm - Redditch,2023-02-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-02-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
776535,Sycamore Farm - Redditch,2023-02-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-02-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.05
776535,Sycamore Farm - Redditch,2023-02-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.5
776535,Sycamore Farm - Redditch,2023-02-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.89
776535,Sycamore Farm - Redditch,2023-02-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
776535,Sycamore Farm - Redditch,2023-02-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
776535,Sycamore Farm - Redditch,2023-02-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
776535,Sycamore Farm - Redditch,2023-02-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
776535,Sycamore Farm - Redditch,2023-02-25T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-02-25T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-02-25T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-02-25T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.74
776535,Sycamore Farm - Redditch,2023-02-25T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.7
776535,Sycamore Farm - Redditch,2023-02-25T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.95
776535,Sycamore Farm - Redditch,2023-02-25T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-02-25T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-02-25T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-02-25T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
776535,Sycamore Farm - Redditch,2023-02-25T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-02-25T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-02-25T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-02-25T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.45
776535,Sycamore Farm - Redditch,2023-02-25T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.02
776535,Sycamore Farm - Redditch,2023-02-25T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.68
776535,Sycamore Farm - Redditch,2023-02-25T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-02-25T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-02-25T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-02-25T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
776535,Sycamore Farm - Redditch,2023-02-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-02-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
776535,Sycamore Farm - Redditch,2023-02-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
776535,Sycamore Farm - Redditch,2023-02-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-02-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
