Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
776535,Sycamore Farm - Redditch,2023-02-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-02-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
776535,Sycamore Farm - Redditch,2023-02-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
776535,Sycamore Farm - Redditch,2023-02-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
776535,Sycamore Farm - Redditch,2023-02-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
776535,Sycamore Farm - Redditch,2023-02-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.11
776535,Sycamore Farm - Redditch,2023-02-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.71
776535,Sycamore Farm - Redditch,2023-02-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.96
776535,Sycamore Farm - Redditch,2023-02-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-02-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
776535,Sycamore Farm - Redditch,2023-02-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
776535,Sycamore Farm - Redditch,2023-02-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
776535,Sycamore Farm - Redditch,2023-02-25T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-02-25T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-02-25T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-02-25T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.97
776535,Sycamore Farm - Redditch,2023-02-25T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.79
776535,Sycamore Farm - Redditch,2023-02-25T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
776535,Sycamore Farm - Redditch,2023-02-25T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-02-25T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.9
776535,Sycamore Farm - Redditch,2023-02-25T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-02-25T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-02-25T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-02-25T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-02-25T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-02-25T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
776535,Sycamore Farm - Redditch,2023-02-25T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
776535,Sycamore Farm - Redditch,2023-02-25T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
776535,Sycamore Farm - Redditch,2023-02-25T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-02-25T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
776535,Sycamore Farm - Redditch,2023-02-25T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-02-25T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-02-25T12:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-02-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
776535,Sycamore Farm - Redditch,2023-02-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
776535,Sycamore Farm - Redditch,2023-02-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-02-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
776535,Sycamore Farm - Redditch,2023-02-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-02-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
776535,Sycamore Farm - Redditch,2023-02-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-02-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.32
776535,Sycamore Farm - Redditch,2023-02-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.77
776535,Sycamore Farm - Redditch,2023-02-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.25
776535,Sycamore Farm - Redditch,2023-02-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
776535,Sycamore Farm - Redditch,2023-02-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
776535,Sycamore Farm - Redditch,2023-02-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
776535,Sycamore Farm - Redditch,2023-02-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
776535,Sycamore Farm - Redditch,2023-02-25T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776535,Sycamore Farm - Redditch,2023-02-25T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-02-25T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-02-25T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.96
776535,Sycamore Farm - Redditch,2023-02-25T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.38
776535,Sycamore Farm - Redditch,2023-02-25T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.2
776535,Sycamore Farm - Redditch,2023-02-25T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-02-25T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
776535,Sycamore Farm - Redditch,2023-02-25T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
776535,Sycamore Farm - Redditch,2023-02-25T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
776535,Sycamore Farm - Redditch,2023-02-25T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-02-25T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-02-25T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-02-25T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
776535,Sycamore Farm - Redditch,2023-02-25T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
776535,Sycamore Farm - Redditch,2023-02-25T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
776535,Sycamore Farm - Redditch,2023-02-25T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-02-25T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
776535,Sycamore Farm - Redditch,2023-02-25T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-02-25T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-02-25T12:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-02-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
776535,Sycamore Farm - Redditch,2023-02-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
776535,Sycamore Farm - Redditch,2023-02-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-02-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
776535,Sycamore Farm - Redditch,2023-02-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-02-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
776535,Sycamore Farm - Redditch,2023-02-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-02-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.85
776535,Sycamore Farm - Redditch,2023-02-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.4
776535,Sycamore Farm - Redditch,2023-02-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.49
776535,Sycamore Farm - Redditch,2023-02-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
776535,Sycamore Farm - Redditch,2023-02-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
776535,Sycamore Farm - Redditch,2023-02-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
776535,Sycamore Farm - Redditch,2023-02-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
776535,Sycamore Farm - Redditch,2023-02-25T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776535,Sycamore Farm - Redditch,2023-02-25T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-02-25T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776535,Sycamore Farm - Redditch,2023-02-25T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.89
776535,Sycamore Farm - Redditch,2023-02-25T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
776535,Sycamore Farm - Redditch,2023-02-25T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.1
776535,Sycamore Farm - Redditch,2023-02-25T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-02-25T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-02-25T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
776535,Sycamore Farm - Redditch,2023-02-25T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
776535,Sycamore Farm - Redditch,2023-02-25T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-02-25T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-02-25T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-02-25T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
776535,Sycamore Farm - Redditch,2023-02-25T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
776535,Sycamore Farm - Redditch,2023-02-25T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.15
776535,Sycamore Farm - Redditch,2023-02-25T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-02-25T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
776535,Sycamore Farm - Redditch,2023-02-25T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-02-25T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
776535,Sycamore Farm - Redditch,2023-02-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-02-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
776535,Sycamore Farm - Redditch,2023-02-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
776535,Sycamore Farm - Redditch,2023-02-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
776535,Sycamore Farm - Redditch,2023-02-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-02-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
776535,Sycamore Farm - Redditch,2023-02-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-02-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.01
776535,Sycamore Farm - Redditch,2023-02-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.38
776535,Sycamore Farm - Redditch,2023-02-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.25
776535,Sycamore Farm - Redditch,2023-02-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
776535,Sycamore Farm - Redditch,2023-02-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
776535,Sycamore Farm - Redditch,2023-02-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
776535,Sycamore Farm - Redditch,2023-02-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
776535,Sycamore Farm - Redditch,2023-02-25T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776535,Sycamore Farm - Redditch,2023-02-25T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-02-25T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-02-25T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.51
776535,Sycamore Farm - Redditch,2023-02-25T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
776535,Sycamore Farm - Redditch,2023-02-25T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.86
776535,Sycamore Farm - Redditch,2023-02-25T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-02-25T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
776535,Sycamore Farm - Redditch,2023-02-25T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-02-25T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
776535,Sycamore Farm - Redditch,2023-02-25T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-02-25T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-02-25T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-02-25T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
776535,Sycamore Farm - Redditch,2023-02-25T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
776535,Sycamore Farm - Redditch,2023-02-25T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.98
776535,Sycamore Farm - Redditch,2023-02-25T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-02-25T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776535,Sycamore Farm - Redditch,2023-02-25T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-02-25T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-02-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776535,Sycamore Farm - Redditch,2023-02-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
776535,Sycamore Farm - Redditch,2023-02-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-02-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
776535,Sycamore Farm - Redditch,2023-02-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
776535,Sycamore Farm - Redditch,2023-02-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-02-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-02-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-02-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.29
776535,Sycamore Farm - Redditch,2023-02-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.44
776535,Sycamore Farm - Redditch,2023-02-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.84
776535,Sycamore Farm - Redditch,2023-02-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
776535,Sycamore Farm - Redditch,2023-02-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
776535,Sycamore Farm - Redditch,2023-02-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
776535,Sycamore Farm - Redditch,2023-02-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
776535,Sycamore Farm - Redditch,2023-02-25T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776535,Sycamore Farm - Redditch,2023-02-25T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-02-25T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-02-25T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.03
776535,Sycamore Farm - Redditch,2023-02-25T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.08
776535,Sycamore Farm - Redditch,2023-02-25T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.38
776535,Sycamore Farm - Redditch,2023-02-25T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-02-25T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-02-25T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-02-25T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
776535,Sycamore Farm - Redditch,2023-02-25T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-02-25T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-02-25T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-02-25T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
776535,Sycamore Farm - Redditch,2023-02-25T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.3
776535,Sycamore Farm - Redditch,2023-02-25T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.68
776535,Sycamore Farm - Redditch,2023-02-25T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-02-25T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
776535,Sycamore Farm - Redditch,2023-02-25T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-02-25T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-02-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-02-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
776535,Sycamore Farm - Redditch,2023-02-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-02-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
776535,Sycamore Farm - Redditch,2023-02-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
776535,Sycamore Farm - Redditch,2023-02-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-02-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
776535,Sycamore Farm - Redditch,2023-02-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-02-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.42
776535,Sycamore Farm - Redditch,2023-02-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.38
776535,Sycamore Farm - Redditch,2023-02-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.06
776535,Sycamore Farm - Redditch,2023-02-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
776535,Sycamore Farm - Redditch,2023-02-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
776535,Sycamore Farm - Redditch,2023-02-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
776535,Sycamore Farm - Redditch,2023-02-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
776535,Sycamore Farm - Redditch,2023-02-25T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776535,Sycamore Farm - Redditch,2023-02-25T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-02-25T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-02-25T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.27
776535,Sycamore Farm - Redditch,2023-02-25T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.98
776535,Sycamore Farm - Redditch,2023-02-25T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.42
776535,Sycamore Farm - Redditch,2023-02-25T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-02-25T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
776535,Sycamore Farm - Redditch,2023-02-25T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-02-25T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
776535,Sycamore Farm - Redditch,2023-02-25T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776535,Sycamore Farm - Redditch,2023-02-25T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-02-25T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-02-25T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
776535,Sycamore Farm - Redditch,2023-02-25T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
776535,Sycamore Farm - Redditch,2023-02-25T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.38
776535,Sycamore Farm - Redditch,2023-02-25T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-02-25T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776535,Sycamore Farm - Redditch,2023-02-25T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-02-25T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-02-25T12:00:00.000+00:00,transformer,,Temperature,C,17.6
776535,Sycamore Farm - Redditch,2023-02-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776535,Sycamore Farm - Redditch,2023-02-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
776535,Sycamore Farm - Redditch,2023-02-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-02-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
776535,Sycamore Farm - Redditch,2023-02-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-02-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
776535,Sycamore Farm - Redditch,2023-02-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-02-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-02-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-02-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.21
776535,Sycamore Farm - Redditch,2023-02-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.79
776535,Sycamore Farm - Redditch,2023-02-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.8
776535,Sycamore Farm - Redditch,2023-02-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-02-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
776535,Sycamore Farm - Redditch,2023-02-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
776535,Sycamore Farm - Redditch,2023-02-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
776535,Sycamore Farm - Redditch,2023-02-25T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
776535,Sycamore Farm - Redditch,2023-02-25T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-02-25T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-02-25T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.08
776535,Sycamore Farm - Redditch,2023-02-25T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
776535,Sycamore Farm - Redditch,2023-02-25T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.77
776535,Sycamore Farm - Redditch,2023-02-25T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-02-25T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.5
776535,Sycamore Farm - Redditch,2023-02-25T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-02-25T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-02-25T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-02-25T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-02-25T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-02-25T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
776535,Sycamore Farm - Redditch,2023-02-25T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
776535,Sycamore Farm - Redditch,2023-02-25T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.53
776535,Sycamore Farm - Redditch,2023-02-25T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-02-25T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776535,Sycamore Farm - Redditch,2023-02-25T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-02-25T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-02-25T11:50:00.000+00:00,transformer,,Temperature,C,17.5
776535,Sycamore Farm - Redditch,2023-02-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776535,Sycamore Farm - Redditch,2023-02-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
776535,Sycamore Farm - Redditch,2023-02-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-02-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
776535,Sycamore Farm - Redditch,2023-02-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-02-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
776535,Sycamore Farm - Redditch,2023-02-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-02-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
776535,Sycamore Farm - Redditch,2023-02-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-02-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.75
776535,Sycamore Farm - Redditch,2023-02-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.1
776535,Sycamore Farm - Redditch,2023-02-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.3
776535,Sycamore Farm - Redditch,2023-02-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
776535,Sycamore Farm - Redditch,2023-02-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
776535,Sycamore Farm - Redditch,2023-02-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
776535,Sycamore Farm - Redditch,2023-02-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
776535,Sycamore Farm - Redditch,2023-02-25T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776535,Sycamore Farm - Redditch,2023-02-25T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-02-25T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-02-25T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.05
776535,Sycamore Farm - Redditch,2023-02-25T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
776535,Sycamore Farm - Redditch,2023-02-25T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.41
776535,Sycamore Farm - Redditch,2023-02-25T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-02-25T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-02-25T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-02-25T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
776535,Sycamore Farm - Redditch,2023-02-25T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-02-25T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-02-25T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-02-25T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
776535,Sycamore Farm - Redditch,2023-02-25T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
776535,Sycamore Farm - Redditch,2023-02-25T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.51
776535,Sycamore Farm - Redditch,2023-02-25T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-02-25T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-02-25T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-02-25T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-02-25T11:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776535,Sycamore Farm - Redditch,2023-02-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
776535,Sycamore Farm - Redditch,2023-02-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-02-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
776535,Sycamore Farm - Redditch,2023-02-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-02-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
776535,Sycamore Farm - Redditch,2023-02-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-02-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
776535,Sycamore Farm - Redditch,2023-02-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
776535,Sycamore Farm - Redditch,2023-02-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.64
776535,Sycamore Farm - Redditch,2023-02-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.09
776535,Sycamore Farm - Redditch,2023-02-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.92
776535,Sycamore Farm - Redditch,2023-02-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
776535,Sycamore Farm - Redditch,2023-02-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
776535,Sycamore Farm - Redditch,2023-02-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
776535,Sycamore Farm - Redditch,2023-02-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
776535,Sycamore Farm - Redditch,2023-02-25T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776535,Sycamore Farm - Redditch,2023-02-25T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-02-25T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-02-25T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.99
776535,Sycamore Farm - Redditch,2023-02-25T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.06
776535,Sycamore Farm - Redditch,2023-02-25T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
776535,Sycamore Farm - Redditch,2023-02-25T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-02-25T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-02-25T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-02-25T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-02-25T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776535,Sycamore Farm - Redditch,2023-02-25T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-02-25T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-02-25T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
776535,Sycamore Farm - Redditch,2023-02-25T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
776535,Sycamore Farm - Redditch,2023-02-25T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
776535,Sycamore Farm - Redditch,2023-02-25T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-02-25T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
776535,Sycamore Farm - Redditch,2023-02-25T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-02-25T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-02-25T11:30:00.000+00:00,transformer,,Temperature,C,17.5
776535,Sycamore Farm - Redditch,2023-02-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-02-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
776535,Sycamore Farm - Redditch,2023-02-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-02-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
776535,Sycamore Farm - Redditch,2023-02-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
776535,Sycamore Farm - Redditch,2023-02-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-02-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
776535,Sycamore Farm - Redditch,2023-02-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-02-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.11
776535,Sycamore Farm - Redditch,2023-02-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.12
776535,Sycamore Farm - Redditch,2023-02-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.88
776535,Sycamore Farm - Redditch,2023-02-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-02-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-02-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
776535,Sycamore Farm - Redditch,2023-02-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
776535,Sycamore Farm - Redditch,2023-02-25T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
776535,Sycamore Farm - Redditch,2023-02-25T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-02-25T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-02-25T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.56
776535,Sycamore Farm - Redditch,2023-02-25T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
776535,Sycamore Farm - Redditch,2023-02-25T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.83
776535,Sycamore Farm - Redditch,2023-02-25T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-02-25T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.6
776535,Sycamore Farm - Redditch,2023-02-25T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-02-25T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.5
776535,Sycamore Farm - Redditch,2023-02-25T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-02-25T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-02-25T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776535,Sycamore Farm - Redditch,2023-02-25T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
776535,Sycamore Farm - Redditch,2023-02-25T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.36
776535,Sycamore Farm - Redditch,2023-02-25T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
776535,Sycamore Farm - Redditch,2023-02-25T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-02-25T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776535,Sycamore Farm - Redditch,2023-02-25T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-02-25T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-02-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-02-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
776535,Sycamore Farm - Redditch,2023-02-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
776535,Sycamore Farm - Redditch,2023-02-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
776535,Sycamore Farm - Redditch,2023-02-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776535,Sycamore Farm - Redditch,2023-02-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
776535,Sycamore Farm - Redditch,2023-02-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-02-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.13
776535,Sycamore Farm - Redditch,2023-02-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.89
776535,Sycamore Farm - Redditch,2023-02-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.12
776535,Sycamore Farm - Redditch,2023-02-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
776535,Sycamore Farm - Redditch,2023-02-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
776535,Sycamore Farm - Redditch,2023-02-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
776535,Sycamore Farm - Redditch,2023-02-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
776535,Sycamore Farm - Redditch,2023-02-25T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776535,Sycamore Farm - Redditch,2023-02-25T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-02-25T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-02-25T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.42
776535,Sycamore Farm - Redditch,2023-02-25T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.89
776535,Sycamore Farm - Redditch,2023-02-25T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
776535,Sycamore Farm - Redditch,2023-02-25T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-02-25T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
776535,Sycamore Farm - Redditch,2023-02-25T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-02-25T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
776535,Sycamore Farm - Redditch,2023-02-25T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-02-25T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-02-25T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776535,Sycamore Farm - Redditch,2023-02-25T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
776535,Sycamore Farm - Redditch,2023-02-25T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
776535,Sycamore Farm - Redditch,2023-02-25T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
776535,Sycamore Farm - Redditch,2023-02-25T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-02-25T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
776535,Sycamore Farm - Redditch,2023-02-25T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-02-25T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-02-25T11:10:00.000+00:00,transformer,,Temperature,C,18.4
776535,Sycamore Farm - Redditch,2023-02-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776535,Sycamore Farm - Redditch,2023-02-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
776535,Sycamore Farm - Redditch,2023-02-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
776535,Sycamore Farm - Redditch,2023-02-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
776535,Sycamore Farm - Redditch,2023-02-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-02-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-02-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-02-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
776535,Sycamore Farm - Redditch,2023-02-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.46
776535,Sycamore Farm - Redditch,2023-02-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.22
776535,Sycamore Farm - Redditch,2023-02-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-02-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
776535,Sycamore Farm - Redditch,2023-02-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
776535,Sycamore Farm - Redditch,2023-02-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
776535,Sycamore Farm - Redditch,2023-02-25T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776535,Sycamore Farm - Redditch,2023-02-25T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-02-25T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-02-25T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
776535,Sycamore Farm - Redditch,2023-02-25T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
776535,Sycamore Farm - Redditch,2023-02-25T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
776535,Sycamore Farm - Redditch,2023-02-25T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-02-25T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-02-25T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-02-25T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-02-25T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-02-25T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-02-25T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-02-25T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
776535,Sycamore Farm - Redditch,2023-02-25T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
776535,Sycamore Farm - Redditch,2023-02-25T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.5
776535,Sycamore Farm - Redditch,2023-02-25T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-02-25T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
776535,Sycamore Farm - Redditch,2023-02-25T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-02-25T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-02-25T11:00:00.000+00:00,transformer,,Temperature,C,17.8
776535,Sycamore Farm - Redditch,2023-02-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-02-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
776535,Sycamore Farm - Redditch,2023-02-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
776535,Sycamore Farm - Redditch,2023-02-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-02-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
776535,Sycamore Farm - Redditch,2023-02-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-02-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
776535,Sycamore Farm - Redditch,2023-02-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-02-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.77
776535,Sycamore Farm - Redditch,2023-02-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.32
776535,Sycamore Farm - Redditch,2023-02-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.25
776535,Sycamore Farm - Redditch,2023-02-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-02-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
776535,Sycamore Farm - Redditch,2023-02-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
776535,Sycamore Farm - Redditch,2023-02-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
776535,Sycamore Farm - Redditch,2023-02-25T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776535,Sycamore Farm - Redditch,2023-02-25T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-02-25T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-02-25T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.33
776535,Sycamore Farm - Redditch,2023-02-25T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.54
776535,Sycamore Farm - Redditch,2023-02-25T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
776535,Sycamore Farm - Redditch,2023-02-25T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-02-25T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-02-25T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-02-25T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-02-25T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-02-25T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-02-25T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-02-25T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
776535,Sycamore Farm - Redditch,2023-02-25T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
776535,Sycamore Farm - Redditch,2023-02-25T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.74
776535,Sycamore Farm - Redditch,2023-02-25T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-02-25T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
776535,Sycamore Farm - Redditch,2023-02-25T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-02-25T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-02-25T10:50:00.000+00:00,transformer,,Temperature,C,17.8
776535,Sycamore Farm - Redditch,2023-02-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-02-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
776535,Sycamore Farm - Redditch,2023-02-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
776535,Sycamore Farm - Redditch,2023-02-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-02-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
776535,Sycamore Farm - Redditch,2023-02-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-02-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
776535,Sycamore Farm - Redditch,2023-02-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-02-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.56
776535,Sycamore Farm - Redditch,2023-02-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.74
776535,Sycamore Farm - Redditch,2023-02-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.99
776535,Sycamore Farm - Redditch,2023-02-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
776535,Sycamore Farm - Redditch,2023-02-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
776535,Sycamore Farm - Redditch,2023-02-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
776535,Sycamore Farm - Redditch,2023-02-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
