Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-25T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776535,Sycamore Farm - Redditch,2023-02-25T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-02-25T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-02-25T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.9
776535,Sycamore Farm - Redditch,2023-02-25T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.32
776535,Sycamore Farm - Redditch,2023-02-25T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
776535,Sycamore Farm - Redditch,2023-02-25T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-02-25T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
776535,Sycamore Farm - Redditch,2023-02-25T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-02-25T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-02-25T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-02-25T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-02-25T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776535,Sycamore Farm - Redditch,2023-02-25T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
776535,Sycamore Farm - Redditch,2023-02-25T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
776535,Sycamore Farm - Redditch,2023-02-25T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.66
776535,Sycamore Farm - Redditch,2023-02-25T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-02-25T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
776535,Sycamore Farm - Redditch,2023-02-25T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-02-25T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-02-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776535,Sycamore Farm - Redditch,2023-02-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
776535,Sycamore Farm - Redditch,2023-02-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-02-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
776535,Sycamore Farm - Redditch,2023-02-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-02-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
776535,Sycamore Farm - Redditch,2023-02-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-02-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
776535,Sycamore Farm - Redditch,2023-02-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-02-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.72
776535,Sycamore Farm - Redditch,2023-02-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.54
776535,Sycamore Farm - Redditch,2023-02-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.52
776535,Sycamore Farm - Redditch,2023-02-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-02-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
776535,Sycamore Farm - Redditch,2023-02-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
776535,Sycamore Farm - Redditch,2023-02-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
776535,Sycamore Farm - Redditch,2023-02-25T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776535,Sycamore Farm - Redditch,2023-02-25T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-02-25T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-02-25T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.91
776535,Sycamore Farm - Redditch,2023-02-25T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
776535,Sycamore Farm - Redditch,2023-02-25T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
776535,Sycamore Farm - Redditch,2023-02-25T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-02-25T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-02-25T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-02-25T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-02-25T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-02-25T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-02-25T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776535,Sycamore Farm - Redditch,2023-02-25T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
776535,Sycamore Farm - Redditch,2023-02-25T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
776535,Sycamore Farm - Redditch,2023-02-25T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.48
776535,Sycamore Farm - Redditch,2023-02-25T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-02-25T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
776535,Sycamore Farm - Redditch,2023-02-25T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-02-25T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-02-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776535,Sycamore Farm - Redditch,2023-02-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
776535,Sycamore Farm - Redditch,2023-02-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-02-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
776535,Sycamore Farm - Redditch,2023-02-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
776535,Sycamore Farm - Redditch,2023-02-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-02-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
776535,Sycamore Farm - Redditch,2023-02-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-02-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.79
776535,Sycamore Farm - Redditch,2023-02-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.35
776535,Sycamore Farm - Redditch,2023-02-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.87
776535,Sycamore Farm - Redditch,2023-02-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
776535,Sycamore Farm - Redditch,2023-02-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
776535,Sycamore Farm - Redditch,2023-02-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
776535,Sycamore Farm - Redditch,2023-02-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
776535,Sycamore Farm - Redditch,2023-02-25T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776535,Sycamore Farm - Redditch,2023-02-25T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-02-25T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-02-25T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.83
776535,Sycamore Farm - Redditch,2023-02-25T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
776535,Sycamore Farm - Redditch,2023-02-25T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
776535,Sycamore Farm - Redditch,2023-02-25T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-02-25T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-02-25T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-02-25T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-02-25T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-02-25T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-02-25T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776535,Sycamore Farm - Redditch,2023-02-25T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
776535,Sycamore Farm - Redditch,2023-02-25T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.93
776535,Sycamore Farm - Redditch,2023-02-25T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.77
776535,Sycamore Farm - Redditch,2023-02-25T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-02-25T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776535,Sycamore Farm - Redditch,2023-02-25T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-02-25T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-02-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776535,Sycamore Farm - Redditch,2023-02-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
776535,Sycamore Farm - Redditch,2023-02-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
776535,Sycamore Farm - Redditch,2023-02-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
776535,Sycamore Farm - Redditch,2023-02-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-02-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
776535,Sycamore Farm - Redditch,2023-02-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-02-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.47
776535,Sycamore Farm - Redditch,2023-02-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.63
776535,Sycamore Farm - Redditch,2023-02-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.07
776535,Sycamore Farm - Redditch,2023-02-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-02-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
776535,Sycamore Farm - Redditch,2023-02-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
776535,Sycamore Farm - Redditch,2023-02-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
776535,Sycamore Farm - Redditch,2023-02-25T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-02-25T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-02-25T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-02-25T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.82
776535,Sycamore Farm - Redditch,2023-02-25T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
776535,Sycamore Farm - Redditch,2023-02-25T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
776535,Sycamore Farm - Redditch,2023-02-25T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-02-25T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-02-25T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-02-25T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-02-25T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776535,Sycamore Farm - Redditch,2023-02-25T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-02-25T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776535,Sycamore Farm - Redditch,2023-02-25T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
776535,Sycamore Farm - Redditch,2023-02-25T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.51
776535,Sycamore Farm - Redditch,2023-02-25T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
776535,Sycamore Farm - Redditch,2023-02-25T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-02-25T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
776535,Sycamore Farm - Redditch,2023-02-25T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
776535,Sycamore Farm - Redditch,2023-02-25T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-02-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776535,Sycamore Farm - Redditch,2023-02-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
776535,Sycamore Farm - Redditch,2023-02-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-02-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
776535,Sycamore Farm - Redditch,2023-02-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
776535,Sycamore Farm - Redditch,2023-02-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-02-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
776535,Sycamore Farm - Redditch,2023-02-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-02-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.22
776535,Sycamore Farm - Redditch,2023-02-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.67
776535,Sycamore Farm - Redditch,2023-02-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.3
776535,Sycamore Farm - Redditch,2023-02-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-02-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
776535,Sycamore Farm - Redditch,2023-02-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
776535,Sycamore Farm - Redditch,2023-02-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-02-25T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-02-25T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-02-25T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-02-25T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.54
776535,Sycamore Farm - Redditch,2023-02-25T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
776535,Sycamore Farm - Redditch,2023-02-25T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
776535,Sycamore Farm - Redditch,2023-02-25T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-02-25T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-02-25T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-02-25T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-02-25T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776535,Sycamore Farm - Redditch,2023-02-25T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-02-25T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776535,Sycamore Farm - Redditch,2023-02-25T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
776535,Sycamore Farm - Redditch,2023-02-25T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.29
776535,Sycamore Farm - Redditch,2023-02-25T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
776535,Sycamore Farm - Redditch,2023-02-25T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-02-25T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776535,Sycamore Farm - Redditch,2023-02-25T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-02-25T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-02-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-02-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
776535,Sycamore Farm - Redditch,2023-02-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
776535,Sycamore Farm - Redditch,2023-02-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-02-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
776535,Sycamore Farm - Redditch,2023-02-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-02-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
776535,Sycamore Farm - Redditch,2023-02-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-02-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.78
776535,Sycamore Farm - Redditch,2023-02-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.93
776535,Sycamore Farm - Redditch,2023-02-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.95
776535,Sycamore Farm - Redditch,2023-02-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-02-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
776535,Sycamore Farm - Redditch,2023-02-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
776535,Sycamore Farm - Redditch,2023-02-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
776535,Sycamore Farm - Redditch,2023-02-25T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-02-25T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-02-25T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-02-25T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.49
776535,Sycamore Farm - Redditch,2023-02-25T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
776535,Sycamore Farm - Redditch,2023-02-25T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
776535,Sycamore Farm - Redditch,2023-02-25T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-02-25T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
776535,Sycamore Farm - Redditch,2023-02-25T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-02-25T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
776535,Sycamore Farm - Redditch,2023-02-25T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-02-25T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-02-25T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776535,Sycamore Farm - Redditch,2023-02-25T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.61
776535,Sycamore Farm - Redditch,2023-02-25T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.25
776535,Sycamore Farm - Redditch,2023-02-25T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.88
776535,Sycamore Farm - Redditch,2023-02-25T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-02-25T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-02-25T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
776535,Sycamore Farm - Redditch,2023-02-25T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-02-25T09:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-02-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
776535,Sycamore Farm - Redditch,2023-02-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-02-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
776535,Sycamore Farm - Redditch,2023-02-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-02-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
776535,Sycamore Farm - Redditch,2023-02-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-02-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-02-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
776535,Sycamore Farm - Redditch,2023-02-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.1
776535,Sycamore Farm - Redditch,2023-02-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.47
776535,Sycamore Farm - Redditch,2023-02-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.65
776535,Sycamore Farm - Redditch,2023-02-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
776535,Sycamore Farm - Redditch,2023-02-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
776535,Sycamore Farm - Redditch,2023-02-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
776535,Sycamore Farm - Redditch,2023-02-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
776535,Sycamore Farm - Redditch,2023-02-25T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-02-25T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-02-25T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-02-25T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.87
776535,Sycamore Farm - Redditch,2023-02-25T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.26
776535,Sycamore Farm - Redditch,2023-02-25T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
776535,Sycamore Farm - Redditch,2023-02-25T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-02-25T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
776535,Sycamore Farm - Redditch,2023-02-25T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-02-25T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-02-25T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776535,Sycamore Farm - Redditch,2023-02-25T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-02-25T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-02-25T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
776535,Sycamore Farm - Redditch,2023-02-25T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.55
776535,Sycamore Farm - Redditch,2023-02-25T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.3
776535,Sycamore Farm - Redditch,2023-02-25T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-02-25T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
776535,Sycamore Farm - Redditch,2023-02-25T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-02-25T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-02-25T09:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-02-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
776535,Sycamore Farm - Redditch,2023-02-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-02-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
776535,Sycamore Farm - Redditch,2023-02-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-02-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
776535,Sycamore Farm - Redditch,2023-02-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-02-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-02-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
776535,Sycamore Farm - Redditch,2023-02-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.13
776535,Sycamore Farm - Redditch,2023-02-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.81
776535,Sycamore Farm - Redditch,2023-02-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.5
776535,Sycamore Farm - Redditch,2023-02-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-02-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
776535,Sycamore Farm - Redditch,2023-02-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
776535,Sycamore Farm - Redditch,2023-02-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
776535,Sycamore Farm - Redditch,2023-02-25T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-02-25T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-02-25T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-02-25T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
776535,Sycamore Farm - Redditch,2023-02-25T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.46
776535,Sycamore Farm - Redditch,2023-02-25T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
776535,Sycamore Farm - Redditch,2023-02-25T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-02-25T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-02-25T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
776535,Sycamore Farm - Redditch,2023-02-25T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-02-25T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
776535,Sycamore Farm - Redditch,2023-02-25T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-02-25T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-02-25T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
776535,Sycamore Farm - Redditch,2023-02-25T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.03
776535,Sycamore Farm - Redditch,2023-02-25T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.2
776535,Sycamore Farm - Redditch,2023-02-25T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-02-25T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-02-25T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-02-25T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-02-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-02-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
776535,Sycamore Farm - Redditch,2023-02-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-02-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
776535,Sycamore Farm - Redditch,2023-02-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-02-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
776535,Sycamore Farm - Redditch,2023-02-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-02-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
776535,Sycamore Farm - Redditch,2023-02-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
776535,Sycamore Farm - Redditch,2023-02-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.58
776535,Sycamore Farm - Redditch,2023-02-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.49
776535,Sycamore Farm - Redditch,2023-02-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.13
776535,Sycamore Farm - Redditch,2023-02-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
776535,Sycamore Farm - Redditch,2023-02-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
776535,Sycamore Farm - Redditch,2023-02-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
776535,Sycamore Farm - Redditch,2023-02-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
776535,Sycamore Farm - Redditch,2023-02-25T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776535,Sycamore Farm - Redditch,2023-02-25T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776535,Sycamore Farm - Redditch,2023-02-25T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-02-25T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
776535,Sycamore Farm - Redditch,2023-02-25T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.82
776535,Sycamore Farm - Redditch,2023-02-25T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.61
776535,Sycamore Farm - Redditch,2023-02-25T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-02-25T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-02-25T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-02-25T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-02-25T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-02-25T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-02-25T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776535,Sycamore Farm - Redditch,2023-02-25T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
776535,Sycamore Farm - Redditch,2023-02-25T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.97
776535,Sycamore Farm - Redditch,2023-02-25T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.4
776535,Sycamore Farm - Redditch,2023-02-25T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-02-25T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-02-25T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
776535,Sycamore Farm - Redditch,2023-02-25T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-02-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-02-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
776535,Sycamore Farm - Redditch,2023-02-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-02-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
776535,Sycamore Farm - Redditch,2023-02-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-02-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
776535,Sycamore Farm - Redditch,2023-02-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-02-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-02-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-02-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.29
776535,Sycamore Farm - Redditch,2023-02-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.79
776535,Sycamore Farm - Redditch,2023-02-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.01
776535,Sycamore Farm - Redditch,2023-02-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
776535,Sycamore Farm - Redditch,2023-02-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
776535,Sycamore Farm - Redditch,2023-02-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
776535,Sycamore Farm - Redditch,2023-02-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
776535,Sycamore Farm - Redditch,2023-02-25T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776535,Sycamore Farm - Redditch,2023-02-25T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-02-25T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-02-25T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.3
776535,Sycamore Farm - Redditch,2023-02-25T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.18
776535,Sycamore Farm - Redditch,2023-02-25T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.89
776535,Sycamore Farm - Redditch,2023-02-25T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-02-25T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-02-25T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-02-25T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-02-25T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-02-25T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-02-25T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776535,Sycamore Farm - Redditch,2023-02-25T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.56
776535,Sycamore Farm - Redditch,2023-02-25T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.81
776535,Sycamore Farm - Redditch,2023-02-25T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.73
776535,Sycamore Farm - Redditch,2023-02-25T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-02-25T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-02-25T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
776535,Sycamore Farm - Redditch,2023-02-25T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-02-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-02-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
776535,Sycamore Farm - Redditch,2023-02-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-02-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
776535,Sycamore Farm - Redditch,2023-02-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-02-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
776535,Sycamore Farm - Redditch,2023-02-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-02-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
776535,Sycamore Farm - Redditch,2023-02-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-02-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.86
776535,Sycamore Farm - Redditch,2023-02-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.99
776535,Sycamore Farm - Redditch,2023-02-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.62
776535,Sycamore Farm - Redditch,2023-02-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-02-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
776535,Sycamore Farm - Redditch,2023-02-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
776535,Sycamore Farm - Redditch,2023-02-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
776535,Sycamore Farm - Redditch,2023-02-25T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776535,Sycamore Farm - Redditch,2023-02-25T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-02-25T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-02-25T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
776535,Sycamore Farm - Redditch,2023-02-25T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.11
776535,Sycamore Farm - Redditch,2023-02-25T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.87
776535,Sycamore Farm - Redditch,2023-02-25T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.6
776535,Sycamore Farm - Redditch,2023-02-25T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-02-25T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.1
776535,Sycamore Farm - Redditch,2023-02-25T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-02-25T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-02-25T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-02-25T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776535,Sycamore Farm - Redditch,2023-02-25T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
776535,Sycamore Farm - Redditch,2023-02-25T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.43
776535,Sycamore Farm - Redditch,2023-02-25T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.05
776535,Sycamore Farm - Redditch,2023-02-25T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-02-25T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
776535,Sycamore Farm - Redditch,2023-02-25T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
776535,Sycamore Farm - Redditch,2023-02-25T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-02-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-02-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
776535,Sycamore Farm - Redditch,2023-02-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-02-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
776535,Sycamore Farm - Redditch,2023-02-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-02-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
776535,Sycamore Farm - Redditch,2023-02-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-02-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-02-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
776535,Sycamore Farm - Redditch,2023-02-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.31
776535,Sycamore Farm - Redditch,2023-02-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,47.54
776535,Sycamore Farm - Redditch,2023-02-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.92
776535,Sycamore Farm - Redditch,2023-02-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,121.9
776535,Sycamore Farm - Redditch,2023-02-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
776535,Sycamore Farm - Redditch,2023-02-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
776535,Sycamore Farm - Redditch,2023-02-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
776535,Sycamore Farm - Redditch,2023-02-25T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-02-25T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-02-25T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-02-25T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.97
776535,Sycamore Farm - Redditch,2023-02-25T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.68
776535,Sycamore Farm - Redditch,2023-02-25T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
776535,Sycamore Farm - Redditch,2023-02-25T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.8
776535,Sycamore Farm - Redditch,2023-02-25T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
776535,Sycamore Farm - Redditch,2023-02-25T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.2
776535,Sycamore Farm - Redditch,2023-02-25T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-02-25T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-02-25T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-02-25T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-02-25T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
776535,Sycamore Farm - Redditch,2023-02-25T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.35
776535,Sycamore Farm - Redditch,2023-02-25T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.28
776535,Sycamore Farm - Redditch,2023-02-25T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-02-25T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-02-25T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-02-25T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-02-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-02-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
776535,Sycamore Farm - Redditch,2023-02-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-02-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
776535,Sycamore Farm - Redditch,2023-02-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
776535,Sycamore Farm - Redditch,2023-02-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
776535,Sycamore Farm - Redditch,2023-02-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-02-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
776535,Sycamore Farm - Redditch,2023-02-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.02
776535,Sycamore Farm - Redditch,2023-02-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,41.04
776535,Sycamore Farm - Redditch,2023-02-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.36
776535,Sycamore Farm - Redditch,2023-02-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
776535,Sycamore Farm - Redditch,2023-02-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
776535,Sycamore Farm - Redditch,2023-02-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
776535,Sycamore Farm - Redditch,2023-02-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
776535,Sycamore Farm - Redditch,2023-02-25T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-02-25T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-02-25T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-02-25T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.5
776535,Sycamore Farm - Redditch,2023-02-25T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.67
776535,Sycamore Farm - Redditch,2023-02-25T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
776535,Sycamore Farm - Redditch,2023-02-25T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-02-25T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-02-25T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
776535,Sycamore Farm - Redditch,2023-02-25T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-02-25T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-02-25T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-02-25T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776535,Sycamore Farm - Redditch,2023-02-25T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
776535,Sycamore Farm - Redditch,2023-02-25T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
776535,Sycamore Farm - Redditch,2023-02-25T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.96
776535,Sycamore Farm - Redditch,2023-02-25T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-02-25T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
776535,Sycamore Farm - Redditch,2023-02-25T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-02-25T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
776535,Sycamore Farm - Redditch,2023-02-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-02-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
776535,Sycamore Farm - Redditch,2023-02-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
776535,Sycamore Farm - Redditch,2023-02-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-02-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
776535,Sycamore Farm - Redditch,2023-02-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
776535,Sycamore Farm - Redditch,2023-02-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-02-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
776535,Sycamore Farm - Redditch,2023-02-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.25
776535,Sycamore Farm - Redditch,2023-02-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.52
776535,Sycamore Farm - Redditch,2023-02-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.93
776535,Sycamore Farm - Redditch,2023-02-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
776535,Sycamore Farm - Redditch,2023-02-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
776535,Sycamore Farm - Redditch,2023-02-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
776535,Sycamore Farm - Redditch,2023-02-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
776535,Sycamore Farm - Redditch,2023-02-25T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-02-25T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-02-25T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-02-25T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.94
776535,Sycamore Farm - Redditch,2023-02-25T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.96
776535,Sycamore Farm - Redditch,2023-02-25T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
776535,Sycamore Farm - Redditch,2023-02-25T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-02-25T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.1
776535,Sycamore Farm - Redditch,2023-02-25T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-02-25T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-02-25T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-02-25T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-02-25T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776535,Sycamore Farm - Redditch,2023-02-25T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
776535,Sycamore Farm - Redditch,2023-02-25T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
776535,Sycamore Farm - Redditch,2023-02-25T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.76
776535,Sycamore Farm - Redditch,2023-02-25T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-02-25T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-02-25T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
