Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-25T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
776535,Sycamore Farm - Redditch,2023-02-25T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
776535,Sycamore Farm - Redditch,2023-02-25T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
776535,Sycamore Farm - Redditch,2023-02-25T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-02-25T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-02-25T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-02-25T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-02-25T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-02-25T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-02-25T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
776535,Sycamore Farm - Redditch,2023-02-25T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
776535,Sycamore Farm - Redditch,2023-02-25T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
776535,Sycamore Farm - Redditch,2023-02-25T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
776535,Sycamore Farm - Redditch,2023-02-25T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
776535,Sycamore Farm - Redditch,2023-02-25T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
776535,Sycamore Farm - Redditch,2023-02-25T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-02-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-02-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
776535,Sycamore Farm - Redditch,2023-02-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-02-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
776535,Sycamore Farm - Redditch,2023-02-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-02-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
776535,Sycamore Farm - Redditch,2023-02-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
776535,Sycamore Farm - Redditch,2023-02-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
776535,Sycamore Farm - Redditch,2023-02-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
776535,Sycamore Farm - Redditch,2023-02-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.12
776535,Sycamore Farm - Redditch,2023-02-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.97
776535,Sycamore Farm - Redditch,2023-02-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
776535,Sycamore Farm - Redditch,2023-02-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-02-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-02-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-02-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
776535,Sycamore Farm - Redditch,2023-02-25T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-02-25T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-02-25T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-02-25T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
776535,Sycamore Farm - Redditch,2023-02-25T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
776535,Sycamore Farm - Redditch,2023-02-25T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
776535,Sycamore Farm - Redditch,2023-02-25T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776535,Sycamore Farm - Redditch,2023-02-25T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-02-25T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-02-25T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-02-25T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-02-25T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-02-25T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-02-25T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
776535,Sycamore Farm - Redditch,2023-02-25T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
776535,Sycamore Farm - Redditch,2023-02-25T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
776535,Sycamore Farm - Redditch,2023-02-25T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
776535,Sycamore Farm - Redditch,2023-02-25T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
776535,Sycamore Farm - Redditch,2023-02-25T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
776535,Sycamore Farm - Redditch,2023-02-25T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-02-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-02-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
776535,Sycamore Farm - Redditch,2023-02-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-02-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
776535,Sycamore Farm - Redditch,2023-02-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-02-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
776535,Sycamore Farm - Redditch,2023-02-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
776535,Sycamore Farm - Redditch,2023-02-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
776535,Sycamore Farm - Redditch,2023-02-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
776535,Sycamore Farm - Redditch,2023-02-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.35
776535,Sycamore Farm - Redditch,2023-02-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.16
776535,Sycamore Farm - Redditch,2023-02-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.27
776535,Sycamore Farm - Redditch,2023-02-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-02-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-02-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-02-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-02-25T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-02-25T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-02-25T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-02-25T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
776535,Sycamore Farm - Redditch,2023-02-25T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
776535,Sycamore Farm - Redditch,2023-02-25T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
776535,Sycamore Farm - Redditch,2023-02-25T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776535,Sycamore Farm - Redditch,2023-02-25T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-02-25T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-02-25T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-02-25T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-02-25T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-02-25T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-02-25T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
776535,Sycamore Farm - Redditch,2023-02-25T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
776535,Sycamore Farm - Redditch,2023-02-25T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
776535,Sycamore Farm - Redditch,2023-02-25T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
776535,Sycamore Farm - Redditch,2023-02-25T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
776535,Sycamore Farm - Redditch,2023-02-25T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
776535,Sycamore Farm - Redditch,2023-02-25T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-02-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-02-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
776535,Sycamore Farm - Redditch,2023-02-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-02-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
776535,Sycamore Farm - Redditch,2023-02-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-02-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
776535,Sycamore Farm - Redditch,2023-02-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
776535,Sycamore Farm - Redditch,2023-02-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
776535,Sycamore Farm - Redditch,2023-02-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
776535,Sycamore Farm - Redditch,2023-02-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.67
776535,Sycamore Farm - Redditch,2023-02-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.52
776535,Sycamore Farm - Redditch,2023-02-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.12
776535,Sycamore Farm - Redditch,2023-02-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-02-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-02-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-02-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-02-25T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-02-25T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-02-25T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-02-25T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
776535,Sycamore Farm - Redditch,2023-02-25T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
776535,Sycamore Farm - Redditch,2023-02-25T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
776535,Sycamore Farm - Redditch,2023-02-25T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776535,Sycamore Farm - Redditch,2023-02-25T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-02-25T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-02-25T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-02-25T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-02-25T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-02-25T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-02-25T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
776535,Sycamore Farm - Redditch,2023-02-25T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
776535,Sycamore Farm - Redditch,2023-02-25T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
776535,Sycamore Farm - Redditch,2023-02-25T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
776535,Sycamore Farm - Redditch,2023-02-25T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776535,Sycamore Farm - Redditch,2023-02-25T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-02-25T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-02-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-02-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
776535,Sycamore Farm - Redditch,2023-02-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-02-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
776535,Sycamore Farm - Redditch,2023-02-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-02-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
776535,Sycamore Farm - Redditch,2023-02-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-02-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
776535,Sycamore Farm - Redditch,2023-02-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
776535,Sycamore Farm - Redditch,2023-02-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
776535,Sycamore Farm - Redditch,2023-02-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
776535,Sycamore Farm - Redditch,2023-02-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.27
776535,Sycamore Farm - Redditch,2023-02-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-02-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-02-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-02-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
776535,Sycamore Farm - Redditch,2023-02-25T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-02-25T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-02-25T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-02-25T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
776535,Sycamore Farm - Redditch,2023-02-25T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
776535,Sycamore Farm - Redditch,2023-02-25T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
776535,Sycamore Farm - Redditch,2023-02-25T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-02-25T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-02-25T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-02-25T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-02-25T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-02-25T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-02-25T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-02-25T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
776535,Sycamore Farm - Redditch,2023-02-25T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
776535,Sycamore Farm - Redditch,2023-02-25T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
776535,Sycamore Farm - Redditch,2023-02-25T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
776535,Sycamore Farm - Redditch,2023-02-25T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
776535,Sycamore Farm - Redditch,2023-02-25T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
776535,Sycamore Farm - Redditch,2023-02-25T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-02-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-02-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
776535,Sycamore Farm - Redditch,2023-02-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-02-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
776535,Sycamore Farm - Redditch,2023-02-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-02-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
776535,Sycamore Farm - Redditch,2023-02-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
776535,Sycamore Farm - Redditch,2023-02-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
776535,Sycamore Farm - Redditch,2023-02-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
776535,Sycamore Farm - Redditch,2023-02-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.28
776535,Sycamore Farm - Redditch,2023-02-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.35
776535,Sycamore Farm - Redditch,2023-02-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.79
776535,Sycamore Farm - Redditch,2023-02-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-02-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-02-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
776535,Sycamore Farm - Redditch,2023-02-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
776535,Sycamore Farm - Redditch,2023-02-25T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-02-25T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-02-25T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-02-25T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
776535,Sycamore Farm - Redditch,2023-02-25T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
776535,Sycamore Farm - Redditch,2023-02-25T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
776535,Sycamore Farm - Redditch,2023-02-25T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-02-25T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-02-25T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-02-25T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-02-25T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-02-25T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-02-25T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-02-25T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
776535,Sycamore Farm - Redditch,2023-02-25T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
776535,Sycamore Farm - Redditch,2023-02-25T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
776535,Sycamore Farm - Redditch,2023-02-25T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
776535,Sycamore Farm - Redditch,2023-02-25T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
776535,Sycamore Farm - Redditch,2023-02-25T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
776535,Sycamore Farm - Redditch,2023-02-25T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-02-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-02-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
776535,Sycamore Farm - Redditch,2023-02-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
776535,Sycamore Farm - Redditch,2023-02-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-02-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
776535,Sycamore Farm - Redditch,2023-02-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-02-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
776535,Sycamore Farm - Redditch,2023-02-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-02-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.47
776535,Sycamore Farm - Redditch,2023-02-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.96
776535,Sycamore Farm - Redditch,2023-02-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.08
776535,Sycamore Farm - Redditch,2023-02-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-02-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-02-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-02-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
776535,Sycamore Farm - Redditch,2023-02-25T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-02-25T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-02-25T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-02-25T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
776535,Sycamore Farm - Redditch,2023-02-25T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
776535,Sycamore Farm - Redditch,2023-02-25T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
776535,Sycamore Farm - Redditch,2023-02-25T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776535,Sycamore Farm - Redditch,2023-02-25T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-02-25T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-02-25T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-02-25T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-02-25T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-02-25T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-02-25T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
776535,Sycamore Farm - Redditch,2023-02-25T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
776535,Sycamore Farm - Redditch,2023-02-25T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
776535,Sycamore Farm - Redditch,2023-02-25T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-02-25T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776535,Sycamore Farm - Redditch,2023-02-25T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-02-25T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-02-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-02-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
776535,Sycamore Farm - Redditch,2023-02-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
776535,Sycamore Farm - Redditch,2023-02-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-02-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
776535,Sycamore Farm - Redditch,2023-02-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
776535,Sycamore Farm - Redditch,2023-02-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
776535,Sycamore Farm - Redditch,2023-02-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
776535,Sycamore Farm - Redditch,2023-02-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.59
776535,Sycamore Farm - Redditch,2023-02-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.49
776535,Sycamore Farm - Redditch,2023-02-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.7
776535,Sycamore Farm - Redditch,2023-02-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-02-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-02-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
776535,Sycamore Farm - Redditch,2023-02-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-02-25T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-02-25T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-02-25T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-02-25T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
776535,Sycamore Farm - Redditch,2023-02-25T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
776535,Sycamore Farm - Redditch,2023-02-25T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
776535,Sycamore Farm - Redditch,2023-02-25T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776535,Sycamore Farm - Redditch,2023-02-25T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-02-25T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-02-25T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-02-25T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-02-25T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-02-25T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-02-25T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
776535,Sycamore Farm - Redditch,2023-02-25T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
776535,Sycamore Farm - Redditch,2023-02-25T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
776535,Sycamore Farm - Redditch,2023-02-25T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-02-25T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776535,Sycamore Farm - Redditch,2023-02-25T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-02-25T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-02-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-02-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
776535,Sycamore Farm - Redditch,2023-02-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-02-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
776535,Sycamore Farm - Redditch,2023-02-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-02-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
776535,Sycamore Farm - Redditch,2023-02-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-02-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
776535,Sycamore Farm - Redditch,2023-02-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
776535,Sycamore Farm - Redditch,2023-02-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.62
776535,Sycamore Farm - Redditch,2023-02-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.16
776535,Sycamore Farm - Redditch,2023-02-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.58
776535,Sycamore Farm - Redditch,2023-02-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-02-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-02-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
776535,Sycamore Farm - Redditch,2023-02-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
776535,Sycamore Farm - Redditch,2023-02-25T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-02-25T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-02-25T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-02-25T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
776535,Sycamore Farm - Redditch,2023-02-25T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
776535,Sycamore Farm - Redditch,2023-02-25T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
776535,Sycamore Farm - Redditch,2023-02-25T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-02-25T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-02-25T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-02-25T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-02-25T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-02-25T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-02-25T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-02-25T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
776535,Sycamore Farm - Redditch,2023-02-25T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
776535,Sycamore Farm - Redditch,2023-02-25T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
776535,Sycamore Farm - Redditch,2023-02-25T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
776535,Sycamore Farm - Redditch,2023-02-25T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
776535,Sycamore Farm - Redditch,2023-02-25T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
776535,Sycamore Farm - Redditch,2023-02-25T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-02-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-02-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
776535,Sycamore Farm - Redditch,2023-02-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
776535,Sycamore Farm - Redditch,2023-02-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-02-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
776535,Sycamore Farm - Redditch,2023-02-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
776535,Sycamore Farm - Redditch,2023-02-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
776535,Sycamore Farm - Redditch,2023-02-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
776535,Sycamore Farm - Redditch,2023-02-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.74
776535,Sycamore Farm - Redditch,2023-02-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.64
776535,Sycamore Farm - Redditch,2023-02-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.62
776535,Sycamore Farm - Redditch,2023-02-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-02-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-02-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-02-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-02-25T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-02-25T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-02-25T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-02-25T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
776535,Sycamore Farm - Redditch,2023-02-25T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
776535,Sycamore Farm - Redditch,2023-02-25T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
776535,Sycamore Farm - Redditch,2023-02-25T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-02-25T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-02-25T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-02-25T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-02-25T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-02-25T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-02-25T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-02-25T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
776535,Sycamore Farm - Redditch,2023-02-25T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
776535,Sycamore Farm - Redditch,2023-02-25T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
776535,Sycamore Farm - Redditch,2023-02-25T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
776535,Sycamore Farm - Redditch,2023-02-25T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
776535,Sycamore Farm - Redditch,2023-02-25T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
776535,Sycamore Farm - Redditch,2023-02-25T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
776535,Sycamore Farm - Redditch,2023-02-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-02-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
776535,Sycamore Farm - Redditch,2023-02-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
776535,Sycamore Farm - Redditch,2023-02-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-02-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
776535,Sycamore Farm - Redditch,2023-02-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
776535,Sycamore Farm - Redditch,2023-02-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
776535,Sycamore Farm - Redditch,2023-02-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
776535,Sycamore Farm - Redditch,2023-02-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.17
776535,Sycamore Farm - Redditch,2023-02-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.49
776535,Sycamore Farm - Redditch,2023-02-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.31
776535,Sycamore Farm - Redditch,2023-02-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-02-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-02-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-02-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-02-25T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-02-25T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-02-25T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-02-25T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.6
776535,Sycamore Farm - Redditch,2023-02-25T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
776535,Sycamore Farm - Redditch,2023-02-25T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
776535,Sycamore Farm - Redditch,2023-02-25T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-02-25T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
776535,Sycamore Farm - Redditch,2023-02-25T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-02-25T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-02-25T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-02-25T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-02-25T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-02-25T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
776535,Sycamore Farm - Redditch,2023-02-25T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
776535,Sycamore Farm - Redditch,2023-02-25T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
776535,Sycamore Farm - Redditch,2023-02-25T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
776535,Sycamore Farm - Redditch,2023-02-25T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
776535,Sycamore Farm - Redditch,2023-02-25T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-02-25T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
776535,Sycamore Farm - Redditch,2023-02-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-02-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
776535,Sycamore Farm - Redditch,2023-02-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
776535,Sycamore Farm - Redditch,2023-02-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-02-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
776535,Sycamore Farm - Redditch,2023-02-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
776535,Sycamore Farm - Redditch,2023-02-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-02-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
776535,Sycamore Farm - Redditch,2023-02-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.57
776535,Sycamore Farm - Redditch,2023-02-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.67
776535,Sycamore Farm - Redditch,2023-02-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.23
776535,Sycamore Farm - Redditch,2023-02-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-02-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
776535,Sycamore Farm - Redditch,2023-02-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-02-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-02-25T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-02-25T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-02-25T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-02-25T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.61
776535,Sycamore Farm - Redditch,2023-02-25T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
776535,Sycamore Farm - Redditch,2023-02-25T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
776535,Sycamore Farm - Redditch,2023-02-25T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-02-25T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
776535,Sycamore Farm - Redditch,2023-02-25T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-02-25T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-02-25T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-02-25T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-02-25T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-02-25T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
776535,Sycamore Farm - Redditch,2023-02-25T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.14
776535,Sycamore Farm - Redditch,2023-02-25T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
776535,Sycamore Farm - Redditch,2023-02-25T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-02-25T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
776535,Sycamore Farm - Redditch,2023-02-25T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-02-25T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
776535,Sycamore Farm - Redditch,2023-02-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-02-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
776535,Sycamore Farm - Redditch,2023-02-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
776535,Sycamore Farm - Redditch,2023-02-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-02-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
776535,Sycamore Farm - Redditch,2023-02-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
776535,Sycamore Farm - Redditch,2023-02-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-02-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-02-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.03
776535,Sycamore Farm - Redditch,2023-02-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.01
776535,Sycamore Farm - Redditch,2023-02-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.12
776535,Sycamore Farm - Redditch,2023-02-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-02-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
776535,Sycamore Farm - Redditch,2023-02-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
776535,Sycamore Farm - Redditch,2023-02-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-02-25T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-02-25T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-02-25T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-02-25T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.09
776535,Sycamore Farm - Redditch,2023-02-25T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
776535,Sycamore Farm - Redditch,2023-02-25T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
776535,Sycamore Farm - Redditch,2023-02-25T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
776535,Sycamore Farm - Redditch,2023-02-25T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.3
776535,Sycamore Farm - Redditch,2023-02-25T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-02-25T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-02-25T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-02-25T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-02-25T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-02-25T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
776535,Sycamore Farm - Redditch,2023-02-25T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
776535,Sycamore Farm - Redditch,2023-02-25T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
776535,Sycamore Farm - Redditch,2023-02-25T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-02-25T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
776535,Sycamore Farm - Redditch,2023-02-25T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-02-25T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-02-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-02-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
776535,Sycamore Farm - Redditch,2023-02-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
776535,Sycamore Farm - Redditch,2023-02-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-02-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
776535,Sycamore Farm - Redditch,2023-02-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
776535,Sycamore Farm - Redditch,2023-02-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-02-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
776535,Sycamore Farm - Redditch,2023-02-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.54
776535,Sycamore Farm - Redditch,2023-02-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.77
776535,Sycamore Farm - Redditch,2023-02-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
776535,Sycamore Farm - Redditch,2023-02-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-02-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
776535,Sycamore Farm - Redditch,2023-02-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
776535,Sycamore Farm - Redditch,2023-02-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-02-25T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-02-25T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-02-25T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-02-25T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.75
776535,Sycamore Farm - Redditch,2023-02-25T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
776535,Sycamore Farm - Redditch,2023-02-25T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
776535,Sycamore Farm - Redditch,2023-02-25T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-02-25T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
776535,Sycamore Farm - Redditch,2023-02-25T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-02-25T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-02-25T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-02-25T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-02-25T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-02-25T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
776535,Sycamore Farm - Redditch,2023-02-25T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
776535,Sycamore Farm - Redditch,2023-02-25T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
776535,Sycamore Farm - Redditch,2023-02-25T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
776535,Sycamore Farm - Redditch,2023-02-25T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
776535,Sycamore Farm - Redditch,2023-02-25T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-02-25T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
776535,Sycamore Farm - Redditch,2023-02-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-02-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
776535,Sycamore Farm - Redditch,2023-02-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-02-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
776535,Sycamore Farm - Redditch,2023-02-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-02-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
