Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
776535,Sycamore Farm - Redditch,2023-02-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
776535,Sycamore Farm - Redditch,2023-02-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
776535,Sycamore Farm - Redditch,2023-02-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,26.02
776535,Sycamore Farm - Redditch,2023-02-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.15
776535,Sycamore Farm - Redditch,2023-02-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.6
776535,Sycamore Farm - Redditch,2023-02-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-02-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
776535,Sycamore Farm - Redditch,2023-02-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-02-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-02-25T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-02-25T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-02-25T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-02-25T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.49
776535,Sycamore Farm - Redditch,2023-02-25T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
776535,Sycamore Farm - Redditch,2023-02-25T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
776535,Sycamore Farm - Redditch,2023-02-25T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
776535,Sycamore Farm - Redditch,2023-02-25T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
776535,Sycamore Farm - Redditch,2023-02-25T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-02-25T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-02-25T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-02-25T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-02-25T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-02-25T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
776535,Sycamore Farm - Redditch,2023-02-25T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.8
776535,Sycamore Farm - Redditch,2023-02-25T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
776535,Sycamore Farm - Redditch,2023-02-25T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-02-25T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
776535,Sycamore Farm - Redditch,2023-02-25T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-02-25T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
776535,Sycamore Farm - Redditch,2023-02-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-02-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
776535,Sycamore Farm - Redditch,2023-02-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-02-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
776535,Sycamore Farm - Redditch,2023-02-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-02-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
776535,Sycamore Farm - Redditch,2023-02-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-02-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
776535,Sycamore Farm - Redditch,2023-02-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-02-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.77
776535,Sycamore Farm - Redditch,2023-02-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.6
776535,Sycamore Farm - Redditch,2023-02-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.1
776535,Sycamore Farm - Redditch,2023-02-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-02-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
776535,Sycamore Farm - Redditch,2023-02-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
776535,Sycamore Farm - Redditch,2023-02-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-02-25T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-02-25T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-02-25T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-02-25T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.25
776535,Sycamore Farm - Redditch,2023-02-25T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
776535,Sycamore Farm - Redditch,2023-02-25T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
776535,Sycamore Farm - Redditch,2023-02-25T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-02-25T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
776535,Sycamore Farm - Redditch,2023-02-25T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-02-25T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-02-25T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-02-25T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-02-25T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-02-25T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
776535,Sycamore Farm - Redditch,2023-02-25T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.1
776535,Sycamore Farm - Redditch,2023-02-25T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
776535,Sycamore Farm - Redditch,2023-02-25T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-02-25T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
776535,Sycamore Farm - Redditch,2023-02-25T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-02-25T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
776535,Sycamore Farm - Redditch,2023-02-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-02-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
776535,Sycamore Farm - Redditch,2023-02-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
776535,Sycamore Farm - Redditch,2023-02-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-02-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
776535,Sycamore Farm - Redditch,2023-02-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
776535,Sycamore Farm - Redditch,2023-02-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
776535,Sycamore Farm - Redditch,2023-02-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-02-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.64
776535,Sycamore Farm - Redditch,2023-02-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.11
776535,Sycamore Farm - Redditch,2023-02-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.24
776535,Sycamore Farm - Redditch,2023-02-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-02-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
776535,Sycamore Farm - Redditch,2023-02-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
776535,Sycamore Farm - Redditch,2023-02-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-02-25T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-02-25T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-02-25T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-02-25T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.79
776535,Sycamore Farm - Redditch,2023-02-25T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
776535,Sycamore Farm - Redditch,2023-02-25T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
776535,Sycamore Farm - Redditch,2023-02-25T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-02-25T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-02-25T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-02-25T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-02-25T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-02-25T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-02-25T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-02-25T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
776535,Sycamore Farm - Redditch,2023-02-25T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
776535,Sycamore Farm - Redditch,2023-02-25T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
776535,Sycamore Farm - Redditch,2023-02-25T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-02-25T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
776535,Sycamore Farm - Redditch,2023-02-25T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-02-25T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
776535,Sycamore Farm - Redditch,2023-02-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-02-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
776535,Sycamore Farm - Redditch,2023-02-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-02-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
776535,Sycamore Farm - Redditch,2023-02-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-02-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
776535,Sycamore Farm - Redditch,2023-02-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-02-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
776535,Sycamore Farm - Redditch,2023-02-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
776535,Sycamore Farm - Redditch,2023-02-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.56
776535,Sycamore Farm - Redditch,2023-02-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.47
776535,Sycamore Farm - Redditch,2023-02-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.61
776535,Sycamore Farm - Redditch,2023-02-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-02-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
776535,Sycamore Farm - Redditch,2023-02-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
776535,Sycamore Farm - Redditch,2023-02-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-02-25T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-02-25T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-02-25T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-02-25T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.42
776535,Sycamore Farm - Redditch,2023-02-25T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
776535,Sycamore Farm - Redditch,2023-02-25T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
776535,Sycamore Farm - Redditch,2023-02-25T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-02-25T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-02-25T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-02-25T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-02-25T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-02-25T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-02-25T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-02-25T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
776535,Sycamore Farm - Redditch,2023-02-25T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
776535,Sycamore Farm - Redditch,2023-02-25T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
776535,Sycamore Farm - Redditch,2023-02-25T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-02-25T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
776535,Sycamore Farm - Redditch,2023-02-25T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-02-25T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
776535,Sycamore Farm - Redditch,2023-02-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-02-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
776535,Sycamore Farm - Redditch,2023-02-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-02-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
776535,Sycamore Farm - Redditch,2023-02-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-02-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
776535,Sycamore Farm - Redditch,2023-02-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-02-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
776535,Sycamore Farm - Redditch,2023-02-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
776535,Sycamore Farm - Redditch,2023-02-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.13
776535,Sycamore Farm - Redditch,2023-02-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.43
776535,Sycamore Farm - Redditch,2023-02-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.34
776535,Sycamore Farm - Redditch,2023-02-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-02-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
776535,Sycamore Farm - Redditch,2023-02-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
776535,Sycamore Farm - Redditch,2023-02-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-02-25T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-02-25T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-02-25T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-02-25T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.18
776535,Sycamore Farm - Redditch,2023-02-25T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
776535,Sycamore Farm - Redditch,2023-02-25T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
776535,Sycamore Farm - Redditch,2023-02-25T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-02-25T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
776535,Sycamore Farm - Redditch,2023-02-25T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-02-25T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-02-25T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-02-25T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-02-25T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-02-25T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
776535,Sycamore Farm - Redditch,2023-02-25T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
776535,Sycamore Farm - Redditch,2023-02-25T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
776535,Sycamore Farm - Redditch,2023-02-25T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-02-25T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
776535,Sycamore Farm - Redditch,2023-02-25T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-02-25T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
776535,Sycamore Farm - Redditch,2023-02-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-02-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
776535,Sycamore Farm - Redditch,2023-02-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-02-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
776535,Sycamore Farm - Redditch,2023-02-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-02-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
776535,Sycamore Farm - Redditch,2023-02-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-02-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
776535,Sycamore Farm - Redditch,2023-02-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
776535,Sycamore Farm - Redditch,2023-02-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.6
776535,Sycamore Farm - Redditch,2023-02-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.5
776535,Sycamore Farm - Redditch,2023-02-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.97
776535,Sycamore Farm - Redditch,2023-02-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-02-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
776535,Sycamore Farm - Redditch,2023-02-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
776535,Sycamore Farm - Redditch,2023-02-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-02-25T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-02-25T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-02-25T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-02-25T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.9
776535,Sycamore Farm - Redditch,2023-02-25T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
776535,Sycamore Farm - Redditch,2023-02-25T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
776535,Sycamore Farm - Redditch,2023-02-25T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-02-25T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
776535,Sycamore Farm - Redditch,2023-02-25T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-02-25T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-02-25T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-02-25T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-02-25T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-02-25T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
776535,Sycamore Farm - Redditch,2023-02-25T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
776535,Sycamore Farm - Redditch,2023-02-25T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
776535,Sycamore Farm - Redditch,2023-02-25T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
776535,Sycamore Farm - Redditch,2023-02-25T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
776535,Sycamore Farm - Redditch,2023-02-25T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-02-25T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
776535,Sycamore Farm - Redditch,2023-02-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-02-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
776535,Sycamore Farm - Redditch,2023-02-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
776535,Sycamore Farm - Redditch,2023-02-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-02-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
776535,Sycamore Farm - Redditch,2023-02-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
776535,Sycamore Farm - Redditch,2023-02-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
776535,Sycamore Farm - Redditch,2023-02-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
776535,Sycamore Farm - Redditch,2023-02-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.47
776535,Sycamore Farm - Redditch,2023-02-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.47
776535,Sycamore Farm - Redditch,2023-02-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.75
776535,Sycamore Farm - Redditch,2023-02-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-02-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
776535,Sycamore Farm - Redditch,2023-02-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
776535,Sycamore Farm - Redditch,2023-02-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-02-25T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-02-25T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-02-25T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-02-25T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.06
776535,Sycamore Farm - Redditch,2023-02-25T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
776535,Sycamore Farm - Redditch,2023-02-25T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
776535,Sycamore Farm - Redditch,2023-02-25T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-02-25T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-02-25T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-02-25T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-02-25T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-02-25T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-02-25T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-02-25T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
776535,Sycamore Farm - Redditch,2023-02-25T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
776535,Sycamore Farm - Redditch,2023-02-25T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
776535,Sycamore Farm - Redditch,2023-02-25T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
776535,Sycamore Farm - Redditch,2023-02-25T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
776535,Sycamore Farm - Redditch,2023-02-25T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-02-25T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-02-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-02-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
776535,Sycamore Farm - Redditch,2023-02-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
776535,Sycamore Farm - Redditch,2023-02-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-02-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
776535,Sycamore Farm - Redditch,2023-02-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-02-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
776535,Sycamore Farm - Redditch,2023-02-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
776535,Sycamore Farm - Redditch,2023-02-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.54
776535,Sycamore Farm - Redditch,2023-02-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.15
776535,Sycamore Farm - Redditch,2023-02-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.63
776535,Sycamore Farm - Redditch,2023-02-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-02-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
776535,Sycamore Farm - Redditch,2023-02-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-02-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-02-25T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-02-25T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-02-25T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-02-25T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.19
776535,Sycamore Farm - Redditch,2023-02-25T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
776535,Sycamore Farm - Redditch,2023-02-25T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
776535,Sycamore Farm - Redditch,2023-02-25T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-02-25T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-02-25T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-02-25T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-02-25T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-02-25T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-02-25T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-02-25T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
776535,Sycamore Farm - Redditch,2023-02-25T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
776535,Sycamore Farm - Redditch,2023-02-25T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
776535,Sycamore Farm - Redditch,2023-02-25T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
776535,Sycamore Farm - Redditch,2023-02-25T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
776535,Sycamore Farm - Redditch,2023-02-25T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
776535,Sycamore Farm - Redditch,2023-02-25T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-02-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-02-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
776535,Sycamore Farm - Redditch,2023-02-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
776535,Sycamore Farm - Redditch,2023-02-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-02-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
776535,Sycamore Farm - Redditch,2023-02-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
776535,Sycamore Farm - Redditch,2023-02-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
776535,Sycamore Farm - Redditch,2023-02-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
776535,Sycamore Farm - Redditch,2023-02-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.77
776535,Sycamore Farm - Redditch,2023-02-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.65
776535,Sycamore Farm - Redditch,2023-02-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.03
776535,Sycamore Farm - Redditch,2023-02-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-02-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
776535,Sycamore Farm - Redditch,2023-02-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-02-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-02-25T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-02-25T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-02-25T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-02-25T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.14
776535,Sycamore Farm - Redditch,2023-02-25T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
776535,Sycamore Farm - Redditch,2023-02-25T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
776535,Sycamore Farm - Redditch,2023-02-25T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-02-25T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-02-25T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-02-25T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-02-25T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-02-25T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-02-25T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-02-25T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
776535,Sycamore Farm - Redditch,2023-02-25T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
776535,Sycamore Farm - Redditch,2023-02-25T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
776535,Sycamore Farm - Redditch,2023-02-25T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
776535,Sycamore Farm - Redditch,2023-02-25T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
776535,Sycamore Farm - Redditch,2023-02-25T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-02-25T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
776535,Sycamore Farm - Redditch,2023-02-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-02-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
776535,Sycamore Farm - Redditch,2023-02-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-02-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
776535,Sycamore Farm - Redditch,2023-02-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-02-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
776535,Sycamore Farm - Redditch,2023-02-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
776535,Sycamore Farm - Redditch,2023-02-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
776535,Sycamore Farm - Redditch,2023-02-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
776535,Sycamore Farm - Redditch,2023-02-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.98
776535,Sycamore Farm - Redditch,2023-02-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.94
776535,Sycamore Farm - Redditch,2023-02-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.4
776535,Sycamore Farm - Redditch,2023-02-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-02-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
776535,Sycamore Farm - Redditch,2023-02-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
776535,Sycamore Farm - Redditch,2023-02-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
776535,Sycamore Farm - Redditch,2023-02-25T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-02-25T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-02-25T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-02-25T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.14
776535,Sycamore Farm - Redditch,2023-02-25T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
776535,Sycamore Farm - Redditch,2023-02-25T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
776535,Sycamore Farm - Redditch,2023-02-25T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-02-25T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-02-25T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-02-25T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-02-25T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-02-25T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-02-25T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-02-25T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
776535,Sycamore Farm - Redditch,2023-02-25T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.92
776535,Sycamore Farm - Redditch,2023-02-25T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
776535,Sycamore Farm - Redditch,2023-02-25T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-02-25T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776535,Sycamore Farm - Redditch,2023-02-25T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-02-25T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
776535,Sycamore Farm - Redditch,2023-02-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-02-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
776535,Sycamore Farm - Redditch,2023-02-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
776535,Sycamore Farm - Redditch,2023-02-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-02-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
776535,Sycamore Farm - Redditch,2023-02-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-02-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
776535,Sycamore Farm - Redditch,2023-02-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-02-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.25
776535,Sycamore Farm - Redditch,2023-02-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.9
776535,Sycamore Farm - Redditch,2023-02-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.69
776535,Sycamore Farm - Redditch,2023-02-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-02-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
776535,Sycamore Farm - Redditch,2023-02-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
776535,Sycamore Farm - Redditch,2023-02-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
776535,Sycamore Farm - Redditch,2023-02-25T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-02-25T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-02-25T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-02-25T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.36
776535,Sycamore Farm - Redditch,2023-02-25T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
776535,Sycamore Farm - Redditch,2023-02-25T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
776535,Sycamore Farm - Redditch,2023-02-25T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-02-25T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-02-25T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-02-25T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-02-25T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-02-25T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-02-25T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-02-25T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
776535,Sycamore Farm - Redditch,2023-02-25T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.67
776535,Sycamore Farm - Redditch,2023-02-25T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
776535,Sycamore Farm - Redditch,2023-02-25T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-02-25T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
776535,Sycamore Farm - Redditch,2023-02-25T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-02-25T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
776535,Sycamore Farm - Redditch,2023-02-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-02-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
776535,Sycamore Farm - Redditch,2023-02-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-02-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
776535,Sycamore Farm - Redditch,2023-02-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-02-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
776535,Sycamore Farm - Redditch,2023-02-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-02-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-02-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
776535,Sycamore Farm - Redditch,2023-02-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.32
776535,Sycamore Farm - Redditch,2023-02-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.53
776535,Sycamore Farm - Redditch,2023-02-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.6
776535,Sycamore Farm - Redditch,2023-02-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-02-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
776535,Sycamore Farm - Redditch,2023-02-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
776535,Sycamore Farm - Redditch,2023-02-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-02-25T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-02-25T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-02-25T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-02-25T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.25
776535,Sycamore Farm - Redditch,2023-02-25T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
776535,Sycamore Farm - Redditch,2023-02-25T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
776535,Sycamore Farm - Redditch,2023-02-25T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-02-25T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-02-25T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-02-25T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-02-25T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-02-25T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-02-25T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-02-25T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
776535,Sycamore Farm - Redditch,2023-02-25T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.03
776535,Sycamore Farm - Redditch,2023-02-25T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
776535,Sycamore Farm - Redditch,2023-02-25T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-02-25T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-02-25T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-02-25T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
776535,Sycamore Farm - Redditch,2023-02-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-02-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
776535,Sycamore Farm - Redditch,2023-02-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
776535,Sycamore Farm - Redditch,2023-02-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-02-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
776535,Sycamore Farm - Redditch,2023-02-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-02-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-02-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
776535,Sycamore Farm - Redditch,2023-02-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.24
776535,Sycamore Farm - Redditch,2023-02-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.56
776535,Sycamore Farm - Redditch,2023-02-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.47
776535,Sycamore Farm - Redditch,2023-02-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-02-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
776535,Sycamore Farm - Redditch,2023-02-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
776535,Sycamore Farm - Redditch,2023-02-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-02-25T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-02-25T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-02-25T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-02-25T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.69
776535,Sycamore Farm - Redditch,2023-02-25T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
776535,Sycamore Farm - Redditch,2023-02-25T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
776535,Sycamore Farm - Redditch,2023-02-25T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-02-25T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-02-25T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-02-25T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-02-25T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-02-25T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-02-25T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-02-25T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
776535,Sycamore Farm - Redditch,2023-02-25T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.97
776535,Sycamore Farm - Redditch,2023-02-25T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
776535,Sycamore Farm - Redditch,2023-02-25T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-02-25T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-02-25T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-02-25T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-02-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-02-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
776535,Sycamore Farm - Redditch,2023-02-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-02-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
776535,Sycamore Farm - Redditch,2023-02-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-02-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
776535,Sycamore Farm - Redditch,2023-02-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-02-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-02-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
776535,Sycamore Farm - Redditch,2023-02-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.12
776535,Sycamore Farm - Redditch,2023-02-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.81
776535,Sycamore Farm - Redditch,2023-02-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.01
776535,Sycamore Farm - Redditch,2023-02-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-02-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
776535,Sycamore Farm - Redditch,2023-02-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
776535,Sycamore Farm - Redditch,2023-02-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-02-25T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-02-25T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-02-25T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-02-25T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.96
776535,Sycamore Farm - Redditch,2023-02-25T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
776535,Sycamore Farm - Redditch,2023-02-25T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
776535,Sycamore Farm - Redditch,2023-02-25T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-02-25T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
776535,Sycamore Farm - Redditch,2023-02-25T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-02-25T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-02-25T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-02-25T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
