Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-25T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-02-25T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
776535,Sycamore Farm - Redditch,2023-02-25T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.71
776535,Sycamore Farm - Redditch,2023-02-25T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
776535,Sycamore Farm - Redditch,2023-02-25T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-02-25T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
776535,Sycamore Farm - Redditch,2023-02-25T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-02-25T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
776535,Sycamore Farm - Redditch,2023-02-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-02-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
776535,Sycamore Farm - Redditch,2023-02-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-02-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
776535,Sycamore Farm - Redditch,2023-02-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-02-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
776535,Sycamore Farm - Redditch,2023-02-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-02-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
776535,Sycamore Farm - Redditch,2023-02-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
776535,Sycamore Farm - Redditch,2023-02-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.16
776535,Sycamore Farm - Redditch,2023-02-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.38
776535,Sycamore Farm - Redditch,2023-02-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.9
776535,Sycamore Farm - Redditch,2023-02-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-02-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
776535,Sycamore Farm - Redditch,2023-02-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
776535,Sycamore Farm - Redditch,2023-02-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-02-25T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-02-25T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-02-25T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-02-25T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.19
776535,Sycamore Farm - Redditch,2023-02-25T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
776535,Sycamore Farm - Redditch,2023-02-25T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
776535,Sycamore Farm - Redditch,2023-02-25T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-02-25T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-02-25T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-02-25T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-02-25T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-02-25T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-02-25T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-02-25T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
776535,Sycamore Farm - Redditch,2023-02-25T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.57
776535,Sycamore Farm - Redditch,2023-02-25T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
776535,Sycamore Farm - Redditch,2023-02-25T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-02-25T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776535,Sycamore Farm - Redditch,2023-02-25T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-02-25T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
776535,Sycamore Farm - Redditch,2023-02-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-02-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
776535,Sycamore Farm - Redditch,2023-02-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
776535,Sycamore Farm - Redditch,2023-02-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-02-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
776535,Sycamore Farm - Redditch,2023-02-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-02-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
776535,Sycamore Farm - Redditch,2023-02-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
776535,Sycamore Farm - Redditch,2023-02-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.3
776535,Sycamore Farm - Redditch,2023-02-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.24
776535,Sycamore Farm - Redditch,2023-02-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.77
776535,Sycamore Farm - Redditch,2023-02-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-02-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
776535,Sycamore Farm - Redditch,2023-02-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
776535,Sycamore Farm - Redditch,2023-02-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-02-25T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776535,Sycamore Farm - Redditch,2023-02-25T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-02-25T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-02-25T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.99
776535,Sycamore Farm - Redditch,2023-02-25T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.14
776535,Sycamore Farm - Redditch,2023-02-25T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
776535,Sycamore Farm - Redditch,2023-02-25T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-02-25T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
776535,Sycamore Farm - Redditch,2023-02-25T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-02-25T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-02-25T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-02-25T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-02-25T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-02-25T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
776535,Sycamore Farm - Redditch,2023-02-25T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.92
776535,Sycamore Farm - Redditch,2023-02-25T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
776535,Sycamore Farm - Redditch,2023-02-25T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-02-25T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
776535,Sycamore Farm - Redditch,2023-02-25T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-02-25T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
776535,Sycamore Farm - Redditch,2023-02-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-02-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
776535,Sycamore Farm - Redditch,2023-02-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
776535,Sycamore Farm - Redditch,2023-02-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-02-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
776535,Sycamore Farm - Redditch,2023-02-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-02-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
776535,Sycamore Farm - Redditch,2023-02-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-02-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.24
776535,Sycamore Farm - Redditch,2023-02-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.06
776535,Sycamore Farm - Redditch,2023-02-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.87
776535,Sycamore Farm - Redditch,2023-02-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-02-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
776535,Sycamore Farm - Redditch,2023-02-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
776535,Sycamore Farm - Redditch,2023-02-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
776535,Sycamore Farm - Redditch,2023-02-25T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-02-25T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-02-25T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-02-25T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.21
776535,Sycamore Farm - Redditch,2023-02-25T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
776535,Sycamore Farm - Redditch,2023-02-25T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
776535,Sycamore Farm - Redditch,2023-02-25T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-02-25T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-02-25T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-02-25T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-02-25T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-02-25T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-02-25T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-02-25T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
776535,Sycamore Farm - Redditch,2023-02-25T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.83
776535,Sycamore Farm - Redditch,2023-02-25T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
776535,Sycamore Farm - Redditch,2023-02-25T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-02-25T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
776535,Sycamore Farm - Redditch,2023-02-25T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
776535,Sycamore Farm - Redditch,2023-02-25T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
776535,Sycamore Farm - Redditch,2023-02-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-02-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
776535,Sycamore Farm - Redditch,2023-02-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
776535,Sycamore Farm - Redditch,2023-02-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-02-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
776535,Sycamore Farm - Redditch,2023-02-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-02-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-02-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
776535,Sycamore Farm - Redditch,2023-02-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.18
776535,Sycamore Farm - Redditch,2023-02-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.85
776535,Sycamore Farm - Redditch,2023-02-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.51
776535,Sycamore Farm - Redditch,2023-02-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-02-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
776535,Sycamore Farm - Redditch,2023-02-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
776535,Sycamore Farm - Redditch,2023-02-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
776535,Sycamore Farm - Redditch,2023-02-25T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-02-25T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-02-25T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-02-25T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.18
776535,Sycamore Farm - Redditch,2023-02-25T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
776535,Sycamore Farm - Redditch,2023-02-25T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
776535,Sycamore Farm - Redditch,2023-02-25T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-02-25T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-02-25T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-02-25T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-02-25T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-02-25T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-02-25T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-02-25T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
776535,Sycamore Farm - Redditch,2023-02-25T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
776535,Sycamore Farm - Redditch,2023-02-25T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
776535,Sycamore Farm - Redditch,2023-02-25T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-02-25T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-02-25T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-02-25T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
776535,Sycamore Farm - Redditch,2023-02-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-02-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
776535,Sycamore Farm - Redditch,2023-02-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-02-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
776535,Sycamore Farm - Redditch,2023-02-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-02-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
776535,Sycamore Farm - Redditch,2023-02-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-02-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
776535,Sycamore Farm - Redditch,2023-02-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
776535,Sycamore Farm - Redditch,2023-02-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.49
776535,Sycamore Farm - Redditch,2023-02-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.96
776535,Sycamore Farm - Redditch,2023-02-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.98
776535,Sycamore Farm - Redditch,2023-02-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-02-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
776535,Sycamore Farm - Redditch,2023-02-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
776535,Sycamore Farm - Redditch,2023-02-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
776535,Sycamore Farm - Redditch,2023-02-25T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776535,Sycamore Farm - Redditch,2023-02-25T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-02-25T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-02-25T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.92
776535,Sycamore Farm - Redditch,2023-02-25T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
776535,Sycamore Farm - Redditch,2023-02-25T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
776535,Sycamore Farm - Redditch,2023-02-25T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-02-25T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
776535,Sycamore Farm - Redditch,2023-02-25T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-02-25T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-02-25T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-02-25T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-02-25T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-02-25T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
776535,Sycamore Farm - Redditch,2023-02-25T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
776535,Sycamore Farm - Redditch,2023-02-25T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
776535,Sycamore Farm - Redditch,2023-02-25T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
776535,Sycamore Farm - Redditch,2023-02-25T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-02-25T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-02-25T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-02-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-02-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
776535,Sycamore Farm - Redditch,2023-02-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-02-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
776535,Sycamore Farm - Redditch,2023-02-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-02-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
776535,Sycamore Farm - Redditch,2023-02-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-02-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
776535,Sycamore Farm - Redditch,2023-02-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
776535,Sycamore Farm - Redditch,2023-02-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.6
776535,Sycamore Farm - Redditch,2023-02-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.31
776535,Sycamore Farm - Redditch,2023-02-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.13
776535,Sycamore Farm - Redditch,2023-02-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-02-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
776535,Sycamore Farm - Redditch,2023-02-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
776535,Sycamore Farm - Redditch,2023-02-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
776535,Sycamore Farm - Redditch,2023-02-25T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776535,Sycamore Farm - Redditch,2023-02-25T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-02-25T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-02-25T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.11
776535,Sycamore Farm - Redditch,2023-02-25T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
776535,Sycamore Farm - Redditch,2023-02-25T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
776535,Sycamore Farm - Redditch,2023-02-25T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-02-25T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-02-25T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-02-25T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-02-25T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-02-25T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-02-25T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-02-25T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
776535,Sycamore Farm - Redditch,2023-02-25T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
776535,Sycamore Farm - Redditch,2023-02-25T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
776535,Sycamore Farm - Redditch,2023-02-25T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
776535,Sycamore Farm - Redditch,2023-02-25T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
776535,Sycamore Farm - Redditch,2023-02-25T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-02-25T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-02-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-02-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
776535,Sycamore Farm - Redditch,2023-02-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-02-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
776535,Sycamore Farm - Redditch,2023-02-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-02-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
776535,Sycamore Farm - Redditch,2023-02-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-02-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
776535,Sycamore Farm - Redditch,2023-02-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-02-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.23
776535,Sycamore Farm - Redditch,2023-02-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.83
776535,Sycamore Farm - Redditch,2023-02-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.85
776535,Sycamore Farm - Redditch,2023-02-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-02-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
776535,Sycamore Farm - Redditch,2023-02-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-02-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
776535,Sycamore Farm - Redditch,2023-02-25T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776535,Sycamore Farm - Redditch,2023-02-25T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-02-25T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-02-25T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.41
776535,Sycamore Farm - Redditch,2023-02-25T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
776535,Sycamore Farm - Redditch,2023-02-25T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.66
776535,Sycamore Farm - Redditch,2023-02-25T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-02-25T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-02-25T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-02-25T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-02-25T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-02-25T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-02-25T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-02-25T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
776535,Sycamore Farm - Redditch,2023-02-25T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
776535,Sycamore Farm - Redditch,2023-02-25T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
776535,Sycamore Farm - Redditch,2023-02-25T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-02-25T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-02-25T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-02-25T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-02-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-02-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
776535,Sycamore Farm - Redditch,2023-02-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-02-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
776535,Sycamore Farm - Redditch,2023-02-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-02-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
776535,Sycamore Farm - Redditch,2023-02-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-02-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
776535,Sycamore Farm - Redditch,2023-02-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
776535,Sycamore Farm - Redditch,2023-02-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.26
776535,Sycamore Farm - Redditch,2023-02-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.29
776535,Sycamore Farm - Redditch,2023-02-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.97
776535,Sycamore Farm - Redditch,2023-02-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-02-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
776535,Sycamore Farm - Redditch,2023-02-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
776535,Sycamore Farm - Redditch,2023-02-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
776535,Sycamore Farm - Redditch,2023-02-25T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776535,Sycamore Farm - Redditch,2023-02-25T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-02-25T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-02-25T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.16
776535,Sycamore Farm - Redditch,2023-02-25T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
776535,Sycamore Farm - Redditch,2023-02-25T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.39
776535,Sycamore Farm - Redditch,2023-02-25T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-02-25T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
776535,Sycamore Farm - Redditch,2023-02-25T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-02-25T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-02-25T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-02-25T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-02-25T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-02-25T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
776535,Sycamore Farm - Redditch,2023-02-25T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
776535,Sycamore Farm - Redditch,2023-02-25T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
776535,Sycamore Farm - Redditch,2023-02-25T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-02-25T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776535,Sycamore Farm - Redditch,2023-02-25T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-02-25T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-02-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-02-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
776535,Sycamore Farm - Redditch,2023-02-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-02-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
776535,Sycamore Farm - Redditch,2023-02-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-02-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
776535,Sycamore Farm - Redditch,2023-02-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-02-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
776535,Sycamore Farm - Redditch,2023-02-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
776535,Sycamore Farm - Redditch,2023-02-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.49
776535,Sycamore Farm - Redditch,2023-02-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.36
776535,Sycamore Farm - Redditch,2023-02-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.13
776535,Sycamore Farm - Redditch,2023-02-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-02-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
776535,Sycamore Farm - Redditch,2023-02-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
776535,Sycamore Farm - Redditch,2023-02-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
776535,Sycamore Farm - Redditch,2023-02-25T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-02-25T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-02-25T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-02-25T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.98
776535,Sycamore Farm - Redditch,2023-02-25T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
776535,Sycamore Farm - Redditch,2023-02-25T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
776535,Sycamore Farm - Redditch,2023-02-25T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-02-25T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-02-25T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-02-25T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-02-25T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-02-25T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-02-25T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-02-25T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
776535,Sycamore Farm - Redditch,2023-02-25T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
776535,Sycamore Farm - Redditch,2023-02-25T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
776535,Sycamore Farm - Redditch,2023-02-25T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-02-25T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776535,Sycamore Farm - Redditch,2023-02-25T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-02-25T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-02-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-02-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
776535,Sycamore Farm - Redditch,2023-02-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-02-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
776535,Sycamore Farm - Redditch,2023-02-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-02-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
776535,Sycamore Farm - Redditch,2023-02-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-02-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
776535,Sycamore Farm - Redditch,2023-02-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
776535,Sycamore Farm - Redditch,2023-02-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.3
776535,Sycamore Farm - Redditch,2023-02-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.57
776535,Sycamore Farm - Redditch,2023-02-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.01
776535,Sycamore Farm - Redditch,2023-02-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-02-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
776535,Sycamore Farm - Redditch,2023-02-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
776535,Sycamore Farm - Redditch,2023-02-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
776535,Sycamore Farm - Redditch,2023-02-25T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-02-25T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-02-25T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-02-25T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.95
776535,Sycamore Farm - Redditch,2023-02-25T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
776535,Sycamore Farm - Redditch,2023-02-25T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.83
776535,Sycamore Farm - Redditch,2023-02-25T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-02-25T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-02-25T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-02-25T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-02-25T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-02-25T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-02-25T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-02-25T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
776535,Sycamore Farm - Redditch,2023-02-25T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
776535,Sycamore Farm - Redditch,2023-02-25T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.73
776535,Sycamore Farm - Redditch,2023-02-25T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-02-25T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
776535,Sycamore Farm - Redditch,2023-02-25T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-02-25T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-02-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-02-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
776535,Sycamore Farm - Redditch,2023-02-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-02-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
776535,Sycamore Farm - Redditch,2023-02-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-02-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
776535,Sycamore Farm - Redditch,2023-02-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-02-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
776535,Sycamore Farm - Redditch,2023-02-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
776535,Sycamore Farm - Redditch,2023-02-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.56
776535,Sycamore Farm - Redditch,2023-02-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.6
776535,Sycamore Farm - Redditch,2023-02-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.56
776535,Sycamore Farm - Redditch,2023-02-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-02-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
776535,Sycamore Farm - Redditch,2023-02-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
776535,Sycamore Farm - Redditch,2023-02-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
776535,Sycamore Farm - Redditch,2023-02-26T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-02-26T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-02-26T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-02-26T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
776535,Sycamore Farm - Redditch,2023-02-26T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
776535,Sycamore Farm - Redditch,2023-02-26T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
776535,Sycamore Farm - Redditch,2023-02-26T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-02-26T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-02-26T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-02-26T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-02-26T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-02-26T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-02-26T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-02-26T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
776535,Sycamore Farm - Redditch,2023-02-26T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
776535,Sycamore Farm - Redditch,2023-02-26T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.87
776535,Sycamore Farm - Redditch,2023-02-26T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-02-26T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
776535,Sycamore Farm - Redditch,2023-02-26T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-02-26T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-02-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
776535,Sycamore Farm - Redditch,2023-02-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-02-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
776535,Sycamore Farm - Redditch,2023-02-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
776535,Sycamore Farm - Redditch,2023-02-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
776535,Sycamore Farm - Redditch,2023-02-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-02-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
776535,Sycamore Farm - Redditch,2023-02-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
776535,Sycamore Farm - Redditch,2023-02-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.48
776535,Sycamore Farm - Redditch,2023-02-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.83
776535,Sycamore Farm - Redditch,2023-02-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.82
776535,Sycamore Farm - Redditch,2023-02-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-02-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-02-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
776535,Sycamore Farm - Redditch,2023-02-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
776535,Sycamore Farm - Redditch,2023-02-26T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-02-26T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-02-26T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-02-26T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
776535,Sycamore Farm - Redditch,2023-02-26T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
776535,Sycamore Farm - Redditch,2023-02-26T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
776535,Sycamore Farm - Redditch,2023-02-26T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-02-26T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-02-26T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-02-26T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-02-26T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-02-26T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-02-26T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-02-26T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
776535,Sycamore Farm - Redditch,2023-02-26T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
776535,Sycamore Farm - Redditch,2023-02-26T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.41
776535,Sycamore Farm - Redditch,2023-02-26T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-02-26T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
776535,Sycamore Farm - Redditch,2023-02-26T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-02-26T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-02-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-02-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
776535,Sycamore Farm - Redditch,2023-02-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-02-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
776535,Sycamore Farm - Redditch,2023-02-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-02-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
776535,Sycamore Farm - Redditch,2023-02-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-02-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
776535,Sycamore Farm - Redditch,2023-02-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
776535,Sycamore Farm - Redditch,2023-02-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.53
776535,Sycamore Farm - Redditch,2023-02-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.49
776535,Sycamore Farm - Redditch,2023-02-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.94
776535,Sycamore Farm - Redditch,2023-02-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-02-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
776535,Sycamore Farm - Redditch,2023-02-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
776535,Sycamore Farm - Redditch,2023-02-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
776535,Sycamore Farm - Redditch,2023-02-26T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-02-26T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-02-26T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-02-26T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.66
776535,Sycamore Farm - Redditch,2023-02-26T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
776535,Sycamore Farm - Redditch,2023-02-26T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
776535,Sycamore Farm - Redditch,2023-02-26T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-02-26T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-02-26T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-02-26T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-02-26T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-02-26T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-02-26T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-02-26T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
776535,Sycamore Farm - Redditch,2023-02-26T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
776535,Sycamore Farm - Redditch,2023-02-26T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.82
776535,Sycamore Farm - Redditch,2023-02-26T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-02-26T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776535,Sycamore Farm - Redditch,2023-02-26T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-02-26T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-02-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
776535,Sycamore Farm - Redditch,2023-02-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-02-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
776535,Sycamore Farm - Redditch,2023-02-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
776535,Sycamore Farm - Redditch,2023-02-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
776535,Sycamore Farm - Redditch,2023-02-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
776535,Sycamore Farm - Redditch,2023-02-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
776535,Sycamore Farm - Redditch,2023-02-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
776535,Sycamore Farm - Redditch,2023-02-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.82
776535,Sycamore Farm - Redditch,2023-02-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.14
776535,Sycamore Farm - Redditch,2023-02-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.56
776535,Sycamore Farm - Redditch,2023-02-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-02-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
