Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
776535,Sycamore Farm - Redditch,2023-02-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
776535,Sycamore Farm - Redditch,2023-02-26T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-02-26T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-02-26T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-02-26T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.43
776535,Sycamore Farm - Redditch,2023-02-26T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
776535,Sycamore Farm - Redditch,2023-02-26T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
776535,Sycamore Farm - Redditch,2023-02-26T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-02-26T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-02-26T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-02-26T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-02-26T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-02-26T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-02-26T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-02-26T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
776535,Sycamore Farm - Redditch,2023-02-26T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
776535,Sycamore Farm - Redditch,2023-02-26T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.29
776535,Sycamore Farm - Redditch,2023-02-26T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-02-26T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-02-26T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-02-26T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-02-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
776535,Sycamore Farm - Redditch,2023-02-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-02-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
776535,Sycamore Farm - Redditch,2023-02-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
776535,Sycamore Farm - Redditch,2023-02-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
776535,Sycamore Farm - Redditch,2023-02-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-02-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
776535,Sycamore Farm - Redditch,2023-02-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
776535,Sycamore Farm - Redditch,2023-02-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.99
776535,Sycamore Farm - Redditch,2023-02-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.24
776535,Sycamore Farm - Redditch,2023-02-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.83
776535,Sycamore Farm - Redditch,2023-02-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-02-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
776535,Sycamore Farm - Redditch,2023-02-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
776535,Sycamore Farm - Redditch,2023-02-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
776535,Sycamore Farm - Redditch,2023-02-26T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-02-26T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-02-26T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-02-26T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.03
776535,Sycamore Farm - Redditch,2023-02-26T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.28
776535,Sycamore Farm - Redditch,2023-02-26T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
776535,Sycamore Farm - Redditch,2023-02-26T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-02-26T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-02-26T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-02-26T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-02-26T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-02-26T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-02-26T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-02-26T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.48
776535,Sycamore Farm - Redditch,2023-02-26T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
776535,Sycamore Farm - Redditch,2023-02-26T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.31
776535,Sycamore Farm - Redditch,2023-02-26T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-02-26T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-02-26T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-02-26T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-02-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
776535,Sycamore Farm - Redditch,2023-02-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-02-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
776535,Sycamore Farm - Redditch,2023-02-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
776535,Sycamore Farm - Redditch,2023-02-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
776535,Sycamore Farm - Redditch,2023-02-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
776535,Sycamore Farm - Redditch,2023-02-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
776535,Sycamore Farm - Redditch,2023-02-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
776535,Sycamore Farm - Redditch,2023-02-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.51
776535,Sycamore Farm - Redditch,2023-02-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.9
776535,Sycamore Farm - Redditch,2023-02-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.71
776535,Sycamore Farm - Redditch,2023-02-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-02-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
776535,Sycamore Farm - Redditch,2023-02-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
776535,Sycamore Farm - Redditch,2023-02-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
776535,Sycamore Farm - Redditch,2023-02-26T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-02-26T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-02-26T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-02-26T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.3
776535,Sycamore Farm - Redditch,2023-02-26T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
776535,Sycamore Farm - Redditch,2023-02-26T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
776535,Sycamore Farm - Redditch,2023-02-26T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-02-26T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-02-26T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-02-26T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-02-26T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-02-26T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-02-26T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-02-26T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
776535,Sycamore Farm - Redditch,2023-02-26T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
776535,Sycamore Farm - Redditch,2023-02-26T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
776535,Sycamore Farm - Redditch,2023-02-26T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-02-26T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-02-26T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-02-26T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-02-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
776535,Sycamore Farm - Redditch,2023-02-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-02-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
776535,Sycamore Farm - Redditch,2023-02-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
776535,Sycamore Farm - Redditch,2023-02-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
776535,Sycamore Farm - Redditch,2023-02-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
776535,Sycamore Farm - Redditch,2023-02-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
776535,Sycamore Farm - Redditch,2023-02-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
776535,Sycamore Farm - Redditch,2023-02-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.35
776535,Sycamore Farm - Redditch,2023-02-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
776535,Sycamore Farm - Redditch,2023-02-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.04
776535,Sycamore Farm - Redditch,2023-02-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-02-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
776535,Sycamore Farm - Redditch,2023-02-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
776535,Sycamore Farm - Redditch,2023-02-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
776535,Sycamore Farm - Redditch,2023-02-26T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-02-26T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-02-26T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-02-26T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.69
776535,Sycamore Farm - Redditch,2023-02-26T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
776535,Sycamore Farm - Redditch,2023-02-26T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.93
776535,Sycamore Farm - Redditch,2023-02-26T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-02-26T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-02-26T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-02-26T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-02-26T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-02-26T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-02-26T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-02-26T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
776535,Sycamore Farm - Redditch,2023-02-26T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
776535,Sycamore Farm - Redditch,2023-02-26T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.94
776535,Sycamore Farm - Redditch,2023-02-26T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-02-26T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
776535,Sycamore Farm - Redditch,2023-02-26T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-02-26T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-02-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-02-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
776535,Sycamore Farm - Redditch,2023-02-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-02-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
776535,Sycamore Farm - Redditch,2023-02-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
776535,Sycamore Farm - Redditch,2023-02-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
776535,Sycamore Farm - Redditch,2023-02-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
776535,Sycamore Farm - Redditch,2023-02-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-02-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
776535,Sycamore Farm - Redditch,2023-02-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.22
776535,Sycamore Farm - Redditch,2023-02-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.44
776535,Sycamore Farm - Redditch,2023-02-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.86
776535,Sycamore Farm - Redditch,2023-02-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-02-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
776535,Sycamore Farm - Redditch,2023-02-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
776535,Sycamore Farm - Redditch,2023-02-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
776535,Sycamore Farm - Redditch,2023-02-26T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-02-26T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-02-26T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-02-26T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.25
776535,Sycamore Farm - Redditch,2023-02-26T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.65
776535,Sycamore Farm - Redditch,2023-02-26T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
776535,Sycamore Farm - Redditch,2023-02-26T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-02-26T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-02-26T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-02-26T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-02-26T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-02-26T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-02-26T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-02-26T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
776535,Sycamore Farm - Redditch,2023-02-26T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.4
776535,Sycamore Farm - Redditch,2023-02-26T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.13
776535,Sycamore Farm - Redditch,2023-02-26T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-02-26T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
776535,Sycamore Farm - Redditch,2023-02-26T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-02-26T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-02-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-02-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
776535,Sycamore Farm - Redditch,2023-02-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-02-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
776535,Sycamore Farm - Redditch,2023-02-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
776535,Sycamore Farm - Redditch,2023-02-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
776535,Sycamore Farm - Redditch,2023-02-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
776535,Sycamore Farm - Redditch,2023-02-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
776535,Sycamore Farm - Redditch,2023-02-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
776535,Sycamore Farm - Redditch,2023-02-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.24
776535,Sycamore Farm - Redditch,2023-02-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.05
776535,Sycamore Farm - Redditch,2023-02-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.85
776535,Sycamore Farm - Redditch,2023-02-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-02-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
776535,Sycamore Farm - Redditch,2023-02-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
776535,Sycamore Farm - Redditch,2023-02-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
776535,Sycamore Farm - Redditch,2023-02-26T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-02-26T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-02-26T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-02-26T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.01
776535,Sycamore Farm - Redditch,2023-02-26T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
776535,Sycamore Farm - Redditch,2023-02-26T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.14
776535,Sycamore Farm - Redditch,2023-02-26T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-02-26T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-02-26T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-02-26T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-02-26T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-02-26T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-02-26T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-02-26T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
776535,Sycamore Farm - Redditch,2023-02-26T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.61
776535,Sycamore Farm - Redditch,2023-02-26T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.65
776535,Sycamore Farm - Redditch,2023-02-26T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-02-26T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
776535,Sycamore Farm - Redditch,2023-02-26T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-02-26T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-02-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-02-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
776535,Sycamore Farm - Redditch,2023-02-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-02-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
776535,Sycamore Farm - Redditch,2023-02-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
776535,Sycamore Farm - Redditch,2023-02-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
776535,Sycamore Farm - Redditch,2023-02-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-02-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
776535,Sycamore Farm - Redditch,2023-02-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
776535,Sycamore Farm - Redditch,2023-02-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.25
776535,Sycamore Farm - Redditch,2023-02-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.34
776535,Sycamore Farm - Redditch,2023-02-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.79
776535,Sycamore Farm - Redditch,2023-02-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-02-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
776535,Sycamore Farm - Redditch,2023-02-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
776535,Sycamore Farm - Redditch,2023-02-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
776535,Sycamore Farm - Redditch,2023-02-26T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-02-26T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-02-26T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-02-26T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.16
776535,Sycamore Farm - Redditch,2023-02-26T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.13
776535,Sycamore Farm - Redditch,2023-02-26T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.69
776535,Sycamore Farm - Redditch,2023-02-26T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-02-26T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-02-26T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-02-26T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
776535,Sycamore Farm - Redditch,2023-02-26T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-02-26T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-02-26T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-02-26T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
776535,Sycamore Farm - Redditch,2023-02-26T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
776535,Sycamore Farm - Redditch,2023-02-26T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.92
776535,Sycamore Farm - Redditch,2023-02-26T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-02-26T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-02-26T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-02-26T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
776535,Sycamore Farm - Redditch,2023-02-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-02-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
776535,Sycamore Farm - Redditch,2023-02-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-02-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
776535,Sycamore Farm - Redditch,2023-02-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-02-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
776535,Sycamore Farm - Redditch,2023-02-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-02-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
776535,Sycamore Farm - Redditch,2023-02-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
776535,Sycamore Farm - Redditch,2023-02-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.43
776535,Sycamore Farm - Redditch,2023-02-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.94
776535,Sycamore Farm - Redditch,2023-02-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.61
776535,Sycamore Farm - Redditch,2023-02-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
776535,Sycamore Farm - Redditch,2023-02-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
776535,Sycamore Farm - Redditch,2023-02-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
776535,Sycamore Farm - Redditch,2023-02-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
776535,Sycamore Farm - Redditch,2023-02-26T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-02-26T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-02-26T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-02-26T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.13
776535,Sycamore Farm - Redditch,2023-02-26T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.9
776535,Sycamore Farm - Redditch,2023-02-26T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.42
776535,Sycamore Farm - Redditch,2023-02-26T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-02-26T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-02-26T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-02-26T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-02-26T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-02-26T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-02-26T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-02-26T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
776535,Sycamore Farm - Redditch,2023-02-26T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
776535,Sycamore Farm - Redditch,2023-02-26T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.5
776535,Sycamore Farm - Redditch,2023-02-26T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-02-26T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-02-26T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-02-26T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-02-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-02-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
776535,Sycamore Farm - Redditch,2023-02-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-02-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
776535,Sycamore Farm - Redditch,2023-02-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
776535,Sycamore Farm - Redditch,2023-02-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
776535,Sycamore Farm - Redditch,2023-02-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
776535,Sycamore Farm - Redditch,2023-02-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
776535,Sycamore Farm - Redditch,2023-02-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
776535,Sycamore Farm - Redditch,2023-02-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.11
776535,Sycamore Farm - Redditch,2023-02-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.68
776535,Sycamore Farm - Redditch,2023-02-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.92
776535,Sycamore Farm - Redditch,2023-02-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
776535,Sycamore Farm - Redditch,2023-02-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
776535,Sycamore Farm - Redditch,2023-02-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
776535,Sycamore Farm - Redditch,2023-02-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
776535,Sycamore Farm - Redditch,2023-02-26T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-02-26T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-02-26T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
776535,Sycamore Farm - Redditch,2023-02-26T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.31
776535,Sycamore Farm - Redditch,2023-02-26T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.83
776535,Sycamore Farm - Redditch,2023-02-26T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.04
776535,Sycamore Farm - Redditch,2023-02-26T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-02-26T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-02-26T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.7
776535,Sycamore Farm - Redditch,2023-02-26T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-02-26T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-02-26T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-02-26T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-02-26T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.27
776535,Sycamore Farm - Redditch,2023-02-26T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.09
776535,Sycamore Farm - Redditch,2023-02-26T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
776535,Sycamore Farm - Redditch,2023-02-26T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-02-26T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-02-26T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-02-26T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-02-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-02-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
776535,Sycamore Farm - Redditch,2023-02-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-02-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
776535,Sycamore Farm - Redditch,2023-02-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
776535,Sycamore Farm - Redditch,2023-02-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
776535,Sycamore Farm - Redditch,2023-02-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-02-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
776535,Sycamore Farm - Redditch,2023-02-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
776535,Sycamore Farm - Redditch,2023-02-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.58
776535,Sycamore Farm - Redditch,2023-02-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.92
776535,Sycamore Farm - Redditch,2023-02-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.29
776535,Sycamore Farm - Redditch,2023-02-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
776535,Sycamore Farm - Redditch,2023-02-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
776535,Sycamore Farm - Redditch,2023-02-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
776535,Sycamore Farm - Redditch,2023-02-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
776535,Sycamore Farm - Redditch,2023-02-26T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-02-26T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-02-26T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
776535,Sycamore Farm - Redditch,2023-02-26T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.38
776535,Sycamore Farm - Redditch,2023-02-26T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.74
776535,Sycamore Farm - Redditch,2023-02-26T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.52
776535,Sycamore Farm - Redditch,2023-02-26T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-02-26T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-02-26T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.5
776535,Sycamore Farm - Redditch,2023-02-26T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-02-26T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-02-26T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-02-26T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-02-26T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
776535,Sycamore Farm - Redditch,2023-02-26T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.4
776535,Sycamore Farm - Redditch,2023-02-26T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
776535,Sycamore Farm - Redditch,2023-02-26T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-02-26T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-02-26T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-02-26T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-02-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
776535,Sycamore Farm - Redditch,2023-02-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-02-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
776535,Sycamore Farm - Redditch,2023-02-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
776535,Sycamore Farm - Redditch,2023-02-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
776535,Sycamore Farm - Redditch,2023-02-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-02-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-02-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
776535,Sycamore Farm - Redditch,2023-02-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.29
776535,Sycamore Farm - Redditch,2023-02-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,43.13
776535,Sycamore Farm - Redditch,2023-02-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.99
776535,Sycamore Farm - Redditch,2023-02-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,103.9
776535,Sycamore Farm - Redditch,2023-02-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
776535,Sycamore Farm - Redditch,2023-02-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
776535,Sycamore Farm - Redditch,2023-02-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
776535,Sycamore Farm - Redditch,2023-02-26T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-02-26T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-02-26T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
776535,Sycamore Farm - Redditch,2023-02-26T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.33
776535,Sycamore Farm - Redditch,2023-02-26T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.29
776535,Sycamore Farm - Redditch,2023-02-26T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.37
776535,Sycamore Farm - Redditch,2023-02-26T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-02-26T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
776535,Sycamore Farm - Redditch,2023-02-26T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.6
776535,Sycamore Farm - Redditch,2023-02-26T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-02-26T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-02-26T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-02-26T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-02-26T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
776535,Sycamore Farm - Redditch,2023-02-26T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.33
776535,Sycamore Farm - Redditch,2023-02-26T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
776535,Sycamore Farm - Redditch,2023-02-26T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-02-26T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-02-26T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-02-26T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-02-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-02-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
776535,Sycamore Farm - Redditch,2023-02-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-02-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
776535,Sycamore Farm - Redditch,2023-02-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
776535,Sycamore Farm - Redditch,2023-02-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
776535,Sycamore Farm - Redditch,2023-02-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
776535,Sycamore Farm - Redditch,2023-02-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
776535,Sycamore Farm - Redditch,2023-02-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
776535,Sycamore Farm - Redditch,2023-02-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.39
776535,Sycamore Farm - Redditch,2023-02-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.62
776535,Sycamore Farm - Redditch,2023-02-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.64
776535,Sycamore Farm - Redditch,2023-02-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
776535,Sycamore Farm - Redditch,2023-02-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
776535,Sycamore Farm - Redditch,2023-02-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
776535,Sycamore Farm - Redditch,2023-02-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
776535,Sycamore Farm - Redditch,2023-02-26T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-02-26T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-02-26T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-02-26T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.14
776535,Sycamore Farm - Redditch,2023-02-26T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.85
776535,Sycamore Farm - Redditch,2023-02-26T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.65
776535,Sycamore Farm - Redditch,2023-02-26T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-02-26T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.8
776535,Sycamore Farm - Redditch,2023-02-26T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
776535,Sycamore Farm - Redditch,2023-02-26T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-02-26T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-02-26T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-02-26T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-02-26T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
776535,Sycamore Farm - Redditch,2023-02-26T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.73
776535,Sycamore Farm - Redditch,2023-02-26T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.96
776535,Sycamore Farm - Redditch,2023-02-26T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-02-26T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-02-26T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-02-26T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-02-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-02-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
776535,Sycamore Farm - Redditch,2023-02-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-02-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
776535,Sycamore Farm - Redditch,2023-02-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
776535,Sycamore Farm - Redditch,2023-02-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
776535,Sycamore Farm - Redditch,2023-02-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-02-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
776535,Sycamore Farm - Redditch,2023-02-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
776535,Sycamore Farm - Redditch,2023-02-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.96
776535,Sycamore Farm - Redditch,2023-02-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.58
776535,Sycamore Farm - Redditch,2023-02-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.61
776535,Sycamore Farm - Redditch,2023-02-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
776535,Sycamore Farm - Redditch,2023-02-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
776535,Sycamore Farm - Redditch,2023-02-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
776535,Sycamore Farm - Redditch,2023-02-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
776535,Sycamore Farm - Redditch,2023-02-26T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-02-26T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-02-26T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-02-26T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.68
776535,Sycamore Farm - Redditch,2023-02-26T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.02
776535,Sycamore Farm - Redditch,2023-02-26T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.04
776535,Sycamore Farm - Redditch,2023-02-26T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-02-26T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
776535,Sycamore Farm - Redditch,2023-02-26T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-02-26T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
776535,Sycamore Farm - Redditch,2023-02-26T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-02-26T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-02-26T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-02-26T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
776535,Sycamore Farm - Redditch,2023-02-26T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.58
776535,Sycamore Farm - Redditch,2023-02-26T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.59
776535,Sycamore Farm - Redditch,2023-02-26T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-02-26T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-02-26T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
776535,Sycamore Farm - Redditch,2023-02-26T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-02-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-02-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
776535,Sycamore Farm - Redditch,2023-02-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-02-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
776535,Sycamore Farm - Redditch,2023-02-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-02-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
776535,Sycamore Farm - Redditch,2023-02-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-02-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
776535,Sycamore Farm - Redditch,2023-02-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
776535,Sycamore Farm - Redditch,2023-02-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.59
776535,Sycamore Farm - Redditch,2023-02-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.6
776535,Sycamore Farm - Redditch,2023-02-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.63
776535,Sycamore Farm - Redditch,2023-02-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
776535,Sycamore Farm - Redditch,2023-02-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
776535,Sycamore Farm - Redditch,2023-02-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
776535,Sycamore Farm - Redditch,2023-02-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
776535,Sycamore Farm - Redditch,2023-02-26T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-02-26T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-02-26T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-02-26T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.18
776535,Sycamore Farm - Redditch,2023-02-26T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.82
776535,Sycamore Farm - Redditch,2023-02-26T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
776535,Sycamore Farm - Redditch,2023-02-26T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-02-26T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
776535,Sycamore Farm - Redditch,2023-02-26T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-02-26T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-02-26T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-02-26T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-02-26T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-02-26T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
776535,Sycamore Farm - Redditch,2023-02-26T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.46
776535,Sycamore Farm - Redditch,2023-02-26T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.85
776535,Sycamore Farm - Redditch,2023-02-26T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-02-26T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-02-26T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
