Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-26T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-02-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-02-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
776535,Sycamore Farm - Redditch,2023-02-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-02-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
776535,Sycamore Farm - Redditch,2023-02-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-02-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
776535,Sycamore Farm - Redditch,2023-02-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
776535,Sycamore Farm - Redditch,2023-02-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
776535,Sycamore Farm - Redditch,2023-02-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
776535,Sycamore Farm - Redditch,2023-02-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.1
776535,Sycamore Farm - Redditch,2023-02-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.28
776535,Sycamore Farm - Redditch,2023-02-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.55
776535,Sycamore Farm - Redditch,2023-02-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
776535,Sycamore Farm - Redditch,2023-02-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
776535,Sycamore Farm - Redditch,2023-02-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
776535,Sycamore Farm - Redditch,2023-02-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
776535,Sycamore Farm - Redditch,2023-02-26T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-02-26T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-02-26T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-02-26T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.36
776535,Sycamore Farm - Redditch,2023-02-26T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.17
776535,Sycamore Farm - Redditch,2023-02-26T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.83
776535,Sycamore Farm - Redditch,2023-02-26T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-02-26T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
776535,Sycamore Farm - Redditch,2023-02-26T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.8
776535,Sycamore Farm - Redditch,2023-02-26T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
776535,Sycamore Farm - Redditch,2023-02-26T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-02-26T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-02-26T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-02-26T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
776535,Sycamore Farm - Redditch,2023-02-26T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.24
776535,Sycamore Farm - Redditch,2023-02-26T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.93
776535,Sycamore Farm - Redditch,2023-02-26T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-02-26T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-02-26T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-02-26T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
776535,Sycamore Farm - Redditch,2023-02-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-02-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
776535,Sycamore Farm - Redditch,2023-02-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
776535,Sycamore Farm - Redditch,2023-02-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-02-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
776535,Sycamore Farm - Redditch,2023-02-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
776535,Sycamore Farm - Redditch,2023-02-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
776535,Sycamore Farm - Redditch,2023-02-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
776535,Sycamore Farm - Redditch,2023-02-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.95
776535,Sycamore Farm - Redditch,2023-02-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.41
776535,Sycamore Farm - Redditch,2023-02-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.75
776535,Sycamore Farm - Redditch,2023-02-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
776535,Sycamore Farm - Redditch,2023-02-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
776535,Sycamore Farm - Redditch,2023-02-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
776535,Sycamore Farm - Redditch,2023-02-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
776535,Sycamore Farm - Redditch,2023-02-26T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776535,Sycamore Farm - Redditch,2023-02-26T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-02-26T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
776535,Sycamore Farm - Redditch,2023-02-26T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.35
776535,Sycamore Farm - Redditch,2023-02-26T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.38
776535,Sycamore Farm - Redditch,2023-02-26T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.9
776535,Sycamore Farm - Redditch,2023-02-26T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-02-26T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
776535,Sycamore Farm - Redditch,2023-02-26T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.2
776535,Sycamore Farm - Redditch,2023-02-26T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
776535,Sycamore Farm - Redditch,2023-02-26T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-02-26T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-02-26T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-02-26T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.41
776535,Sycamore Farm - Redditch,2023-02-26T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.58
776535,Sycamore Farm - Redditch,2023-02-26T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.53
776535,Sycamore Farm - Redditch,2023-02-26T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-02-26T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-02-26T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-02-26T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
776535,Sycamore Farm - Redditch,2023-02-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-02-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
776535,Sycamore Farm - Redditch,2023-02-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
776535,Sycamore Farm - Redditch,2023-02-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-02-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
776535,Sycamore Farm - Redditch,2023-02-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
776535,Sycamore Farm - Redditch,2023-02-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
776535,Sycamore Farm - Redditch,2023-02-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
776535,Sycamore Farm - Redditch,2023-02-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.75
776535,Sycamore Farm - Redditch,2023-02-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.97
776535,Sycamore Farm - Redditch,2023-02-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.44
776535,Sycamore Farm - Redditch,2023-02-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
776535,Sycamore Farm - Redditch,2023-02-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
776535,Sycamore Farm - Redditch,2023-02-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
776535,Sycamore Farm - Redditch,2023-02-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
776535,Sycamore Farm - Redditch,2023-02-26T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776535,Sycamore Farm - Redditch,2023-02-26T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-02-26T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
776535,Sycamore Farm - Redditch,2023-02-26T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.43
776535,Sycamore Farm - Redditch,2023-02-26T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.78
776535,Sycamore Farm - Redditch,2023-02-26T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.99
776535,Sycamore Farm - Redditch,2023-02-26T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-02-26T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.0
776535,Sycamore Farm - Redditch,2023-02-26T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.3
776535,Sycamore Farm - Redditch,2023-02-26T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
776535,Sycamore Farm - Redditch,2023-02-26T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-02-26T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-02-26T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-02-26T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
776535,Sycamore Farm - Redditch,2023-02-26T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.54
776535,Sycamore Farm - Redditch,2023-02-26T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.21
776535,Sycamore Farm - Redditch,2023-02-26T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-02-26T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-02-26T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
776535,Sycamore Farm - Redditch,2023-02-26T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
776535,Sycamore Farm - Redditch,2023-02-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-02-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
776535,Sycamore Farm - Redditch,2023-02-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
776535,Sycamore Farm - Redditch,2023-02-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-02-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
776535,Sycamore Farm - Redditch,2023-02-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-02-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
776535,Sycamore Farm - Redditch,2023-02-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
776535,Sycamore Farm - Redditch,2023-02-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.05
776535,Sycamore Farm - Redditch,2023-02-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.31
776535,Sycamore Farm - Redditch,2023-02-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.2
776535,Sycamore Farm - Redditch,2023-02-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
776535,Sycamore Farm - Redditch,2023-02-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
776535,Sycamore Farm - Redditch,2023-02-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
776535,Sycamore Farm - Redditch,2023-02-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
776535,Sycamore Farm - Redditch,2023-02-26T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776535,Sycamore Farm - Redditch,2023-02-26T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-02-26T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-02-26T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.09
776535,Sycamore Farm - Redditch,2023-02-26T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.12
776535,Sycamore Farm - Redditch,2023-02-26T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.13
776535,Sycamore Farm - Redditch,2023-02-26T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-02-26T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.2
776535,Sycamore Farm - Redditch,2023-02-26T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
776535,Sycamore Farm - Redditch,2023-02-26T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
776535,Sycamore Farm - Redditch,2023-02-26T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-02-26T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-02-26T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-02-26T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
776535,Sycamore Farm - Redditch,2023-02-26T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.12
776535,Sycamore Farm - Redditch,2023-02-26T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.02
776535,Sycamore Farm - Redditch,2023-02-26T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-02-26T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-02-26T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-02-26T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
776535,Sycamore Farm - Redditch,2023-02-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-02-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
776535,Sycamore Farm - Redditch,2023-02-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-02-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
776535,Sycamore Farm - Redditch,2023-02-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-02-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
776535,Sycamore Farm - Redditch,2023-02-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-02-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
776535,Sycamore Farm - Redditch,2023-02-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
776535,Sycamore Farm - Redditch,2023-02-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.6
776535,Sycamore Farm - Redditch,2023-02-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.25
776535,Sycamore Farm - Redditch,2023-02-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.15
776535,Sycamore Farm - Redditch,2023-02-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
776535,Sycamore Farm - Redditch,2023-02-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
776535,Sycamore Farm - Redditch,2023-02-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
776535,Sycamore Farm - Redditch,2023-02-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
776535,Sycamore Farm - Redditch,2023-02-26T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-02-26T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-02-26T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-02-26T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.23
776535,Sycamore Farm - Redditch,2023-02-26T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.22
776535,Sycamore Farm - Redditch,2023-02-26T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.84
776535,Sycamore Farm - Redditch,2023-02-26T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-02-26T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.9
776535,Sycamore Farm - Redditch,2023-02-26T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-02-26T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-02-26T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-02-26T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-02-26T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-02-26T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
776535,Sycamore Farm - Redditch,2023-02-26T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.76
776535,Sycamore Farm - Redditch,2023-02-26T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.76
776535,Sycamore Farm - Redditch,2023-02-26T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-02-26T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-02-26T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-02-26T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
776535,Sycamore Farm - Redditch,2023-02-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-02-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
776535,Sycamore Farm - Redditch,2023-02-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-02-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
776535,Sycamore Farm - Redditch,2023-02-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-02-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
776535,Sycamore Farm - Redditch,2023-02-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
776535,Sycamore Farm - Redditch,2023-02-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
776535,Sycamore Farm - Redditch,2023-02-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
776535,Sycamore Farm - Redditch,2023-02-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.52
776535,Sycamore Farm - Redditch,2023-02-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.98
776535,Sycamore Farm - Redditch,2023-02-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.6
776535,Sycamore Farm - Redditch,2023-02-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
776535,Sycamore Farm - Redditch,2023-02-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
776535,Sycamore Farm - Redditch,2023-02-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
776535,Sycamore Farm - Redditch,2023-02-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
776535,Sycamore Farm - Redditch,2023-02-26T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-02-26T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-02-26T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-02-26T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.87
776535,Sycamore Farm - Redditch,2023-02-26T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.05
776535,Sycamore Farm - Redditch,2023-02-26T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.43
776535,Sycamore Farm - Redditch,2023-02-26T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-02-26T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
776535,Sycamore Farm - Redditch,2023-02-26T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-02-26T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
776535,Sycamore Farm - Redditch,2023-02-26T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-02-26T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-02-26T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-02-26T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
776535,Sycamore Farm - Redditch,2023-02-26T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.26
776535,Sycamore Farm - Redditch,2023-02-26T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.61
776535,Sycamore Farm - Redditch,2023-02-26T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-02-26T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-02-26T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
776535,Sycamore Farm - Redditch,2023-02-26T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-02-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-02-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
776535,Sycamore Farm - Redditch,2023-02-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-02-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
776535,Sycamore Farm - Redditch,2023-02-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-02-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
776535,Sycamore Farm - Redditch,2023-02-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-02-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
776535,Sycamore Farm - Redditch,2023-02-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
776535,Sycamore Farm - Redditch,2023-02-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.12
776535,Sycamore Farm - Redditch,2023-02-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.3
776535,Sycamore Farm - Redditch,2023-02-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.04
776535,Sycamore Farm - Redditch,2023-02-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
776535,Sycamore Farm - Redditch,2023-02-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
776535,Sycamore Farm - Redditch,2023-02-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
776535,Sycamore Farm - Redditch,2023-02-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
776535,Sycamore Farm - Redditch,2023-02-26T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776535,Sycamore Farm - Redditch,2023-02-26T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-02-26T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-02-26T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.58
776535,Sycamore Farm - Redditch,2023-02-26T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.68
776535,Sycamore Farm - Redditch,2023-02-26T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.64
776535,Sycamore Farm - Redditch,2023-02-26T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
776535,Sycamore Farm - Redditch,2023-02-26T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.7
776535,Sycamore Farm - Redditch,2023-02-26T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-02-26T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.1
776535,Sycamore Farm - Redditch,2023-02-26T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-02-26T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-02-26T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-02-26T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.31
776535,Sycamore Farm - Redditch,2023-02-26T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.6
776535,Sycamore Farm - Redditch,2023-02-26T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.93
776535,Sycamore Farm - Redditch,2023-02-26T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-02-26T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-02-26T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-02-26T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
776535,Sycamore Farm - Redditch,2023-02-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-02-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
776535,Sycamore Farm - Redditch,2023-02-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
776535,Sycamore Farm - Redditch,2023-02-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-02-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
776535,Sycamore Farm - Redditch,2023-02-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-02-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
776535,Sycamore Farm - Redditch,2023-02-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
776535,Sycamore Farm - Redditch,2023-02-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.89
776535,Sycamore Farm - Redditch,2023-02-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.29
776535,Sycamore Farm - Redditch,2023-02-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,42.57
776535,Sycamore Farm - Redditch,2023-02-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
776535,Sycamore Farm - Redditch,2023-02-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
776535,Sycamore Farm - Redditch,2023-02-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
776535,Sycamore Farm - Redditch,2023-02-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
776535,Sycamore Farm - Redditch,2023-02-26T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776535,Sycamore Farm - Redditch,2023-02-26T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.26
776535,Sycamore Farm - Redditch,2023-02-26T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-02-26T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.95
776535,Sycamore Farm - Redditch,2023-02-26T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.99
776535,Sycamore Farm - Redditch,2023-02-26T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.4
776535,Sycamore Farm - Redditch,2023-02-26T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-02-26T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-02-26T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-02-26T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.4
776535,Sycamore Farm - Redditch,2023-02-26T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-02-26T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-02-26T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776535,Sycamore Farm - Redditch,2023-02-26T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.06
776535,Sycamore Farm - Redditch,2023-02-26T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.43
776535,Sycamore Farm - Redditch,2023-02-26T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.43
776535,Sycamore Farm - Redditch,2023-02-26T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.5
776535,Sycamore Farm - Redditch,2023-02-26T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-02-26T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-02-26T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.1
776535,Sycamore Farm - Redditch,2023-02-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-02-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
776535,Sycamore Farm - Redditch,2023-02-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
776535,Sycamore Farm - Redditch,2023-02-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-02-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
776535,Sycamore Farm - Redditch,2023-02-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
776535,Sycamore Farm - Redditch,2023-02-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
776535,Sycamore Farm - Redditch,2023-02-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
776535,Sycamore Farm - Redditch,2023-02-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.02
776535,Sycamore Farm - Redditch,2023-02-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.41
776535,Sycamore Farm - Redditch,2023-02-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,50.84
776535,Sycamore Farm - Redditch,2023-02-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,120.4
776535,Sycamore Farm - Redditch,2023-02-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
776535,Sycamore Farm - Redditch,2023-02-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
776535,Sycamore Farm - Redditch,2023-02-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
776535,Sycamore Farm - Redditch,2023-02-26T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-02-26T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-02-26T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-02-26T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.07
776535,Sycamore Farm - Redditch,2023-02-26T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.82
776535,Sycamore Farm - Redditch,2023-02-26T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.07
776535,Sycamore Farm - Redditch,2023-02-26T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-02-26T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.1
776535,Sycamore Farm - Redditch,2023-02-26T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.7
776535,Sycamore Farm - Redditch,2023-02-26T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
776535,Sycamore Farm - Redditch,2023-02-26T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-02-26T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-02-26T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-02-26T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.23
776535,Sycamore Farm - Redditch,2023-02-26T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.1
776535,Sycamore Farm - Redditch,2023-02-26T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.59
776535,Sycamore Farm - Redditch,2023-02-26T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-02-26T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-02-26T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-02-26T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.0
776535,Sycamore Farm - Redditch,2023-02-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-02-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
776535,Sycamore Farm - Redditch,2023-02-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-02-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
776535,Sycamore Farm - Redditch,2023-02-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-02-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
776535,Sycamore Farm - Redditch,2023-02-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
776535,Sycamore Farm - Redditch,2023-02-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
776535,Sycamore Farm - Redditch,2023-02-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
776535,Sycamore Farm - Redditch,2023-02-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.3
776535,Sycamore Farm - Redditch,2023-02-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.92
776535,Sycamore Farm - Redditch,2023-02-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.67
776535,Sycamore Farm - Redditch,2023-02-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
776535,Sycamore Farm - Redditch,2023-02-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
776535,Sycamore Farm - Redditch,2023-02-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
776535,Sycamore Farm - Redditch,2023-02-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
776535,Sycamore Farm - Redditch,2023-02-26T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-02-26T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-02-26T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-02-26T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.92
776535,Sycamore Farm - Redditch,2023-02-26T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.59
776535,Sycamore Farm - Redditch,2023-02-26T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.33
776535,Sycamore Farm - Redditch,2023-02-26T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-02-26T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.1
776535,Sycamore Farm - Redditch,2023-02-26T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
776535,Sycamore Farm - Redditch,2023-02-26T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
776535,Sycamore Farm - Redditch,2023-02-26T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-02-26T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-02-26T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-02-26T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.81
776535,Sycamore Farm - Redditch,2023-02-26T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.78
776535,Sycamore Farm - Redditch,2023-02-26T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.05
776535,Sycamore Farm - Redditch,2023-02-26T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
776535,Sycamore Farm - Redditch,2023-02-26T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-02-26T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-02-26T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.2
776535,Sycamore Farm - Redditch,2023-02-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-02-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
776535,Sycamore Farm - Redditch,2023-02-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-02-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
776535,Sycamore Farm - Redditch,2023-02-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-02-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
776535,Sycamore Farm - Redditch,2023-02-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
776535,Sycamore Farm - Redditch,2023-02-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
776535,Sycamore Farm - Redditch,2023-02-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
776535,Sycamore Farm - Redditch,2023-02-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.73
776535,Sycamore Farm - Redditch,2023-02-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.38
776535,Sycamore Farm - Redditch,2023-02-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.39
776535,Sycamore Farm - Redditch,2023-02-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
776535,Sycamore Farm - Redditch,2023-02-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
776535,Sycamore Farm - Redditch,2023-02-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
776535,Sycamore Farm - Redditch,2023-02-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
776535,Sycamore Farm - Redditch,2023-02-26T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776535,Sycamore Farm - Redditch,2023-02-26T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-02-26T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-02-26T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.12
776535,Sycamore Farm - Redditch,2023-02-26T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.12
776535,Sycamore Farm - Redditch,2023-02-26T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.02
776535,Sycamore Farm - Redditch,2023-02-26T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-02-26T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.7
776535,Sycamore Farm - Redditch,2023-02-26T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.2
776535,Sycamore Farm - Redditch,2023-02-26T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.0
776535,Sycamore Farm - Redditch,2023-02-26T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-02-26T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-02-26T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776535,Sycamore Farm - Redditch,2023-02-26T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.84
776535,Sycamore Farm - Redditch,2023-02-26T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.14
776535,Sycamore Farm - Redditch,2023-02-26T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.38
776535,Sycamore Farm - Redditch,2023-02-26T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.2
776535,Sycamore Farm - Redditch,2023-02-26T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-02-26T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-02-26T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.8
776535,Sycamore Farm - Redditch,2023-02-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-02-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
776535,Sycamore Farm - Redditch,2023-02-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-02-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
776535,Sycamore Farm - Redditch,2023-02-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-02-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
776535,Sycamore Farm - Redditch,2023-02-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-02-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
776535,Sycamore Farm - Redditch,2023-02-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-02-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.96
776535,Sycamore Farm - Redditch,2023-02-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.26
776535,Sycamore Farm - Redditch,2023-02-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,55.4
776535,Sycamore Farm - Redditch,2023-02-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,114.0
776535,Sycamore Farm - Redditch,2023-02-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
776535,Sycamore Farm - Redditch,2023-02-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
776535,Sycamore Farm - Redditch,2023-02-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
776535,Sycamore Farm - Redditch,2023-02-26T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776535,Sycamore Farm - Redditch,2023-02-26T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
776535,Sycamore Farm - Redditch,2023-02-26T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-02-26T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.34
776535,Sycamore Farm - Redditch,2023-02-26T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.25
776535,Sycamore Farm - Redditch,2023-02-26T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.84
776535,Sycamore Farm - Redditch,2023-02-26T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-02-26T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
776535,Sycamore Farm - Redditch,2023-02-26T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
776535,Sycamore Farm - Redditch,2023-02-26T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
776535,Sycamore Farm - Redditch,2023-02-26T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-02-26T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-02-26T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-02-26T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.87
776535,Sycamore Farm - Redditch,2023-02-26T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.96
776535,Sycamore Farm - Redditch,2023-02-26T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.58
776535,Sycamore Farm - Redditch,2023-02-26T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-02-26T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-02-26T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
776535,Sycamore Farm - Redditch,2023-02-26T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.1
776535,Sycamore Farm - Redditch,2023-02-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-02-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
776535,Sycamore Farm - Redditch,2023-02-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-02-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
776535,Sycamore Farm - Redditch,2023-02-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-02-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
776535,Sycamore Farm - Redditch,2023-02-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
776535,Sycamore Farm - Redditch,2023-02-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
776535,Sycamore Farm - Redditch,2023-02-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-02-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.21
776535,Sycamore Farm - Redditch,2023-02-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.21
776535,Sycamore Farm - Redditch,2023-02-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,46.42
776535,Sycamore Farm - Redditch,2023-02-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
776535,Sycamore Farm - Redditch,2023-02-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
776535,Sycamore Farm - Redditch,2023-02-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
776535,Sycamore Farm - Redditch,2023-02-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
776535,Sycamore Farm - Redditch,2023-02-26T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776535,Sycamore Farm - Redditch,2023-02-26T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.35
776535,Sycamore Farm - Redditch,2023-02-26T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-02-26T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.69
776535,Sycamore Farm - Redditch,2023-02-26T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.56
776535,Sycamore Farm - Redditch,2023-02-26T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.79
776535,Sycamore Farm - Redditch,2023-02-26T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-02-26T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
776535,Sycamore Farm - Redditch,2023-02-26T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
776535,Sycamore Farm - Redditch,2023-02-26T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.1
776535,Sycamore Farm - Redditch,2023-02-26T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-02-26T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-02-26T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-02-26T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.65
776535,Sycamore Farm - Redditch,2023-02-26T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.28
776535,Sycamore Farm - Redditch,2023-02-26T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.12
776535,Sycamore Farm - Redditch,2023-02-26T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-02-26T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-02-26T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
776535,Sycamore Farm - Redditch,2023-02-26T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.2
776535,Sycamore Farm - Redditch,2023-02-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-02-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
776535,Sycamore Farm - Redditch,2023-02-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-02-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
776535,Sycamore Farm - Redditch,2023-02-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-02-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
776535,Sycamore Farm - Redditch,2023-02-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-02-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
776535,Sycamore Farm - Redditch,2023-02-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-02-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.33
776535,Sycamore Farm - Redditch,2023-02-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.84
776535,Sycamore Farm - Redditch,2023-02-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,55.91
776535,Sycamore Farm - Redditch,2023-02-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,123.6
776535,Sycamore Farm - Redditch,2023-02-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
776535,Sycamore Farm - Redditch,2023-02-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
776535,Sycamore Farm - Redditch,2023-02-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
776535,Sycamore Farm - Redditch,2023-02-26T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776535,Sycamore Farm - Redditch,2023-02-26T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-02-26T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-02-26T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.66
