Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-26T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.59
776535,Sycamore Farm - Redditch,2023-02-26T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.98
776535,Sycamore Farm - Redditch,2023-02-26T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-02-26T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.7
776535,Sycamore Farm - Redditch,2023-02-26T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.0
776535,Sycamore Farm - Redditch,2023-02-26T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.5
776535,Sycamore Farm - Redditch,2023-02-26T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-02-26T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-02-26T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-02-26T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.72
776535,Sycamore Farm - Redditch,2023-02-26T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.36
776535,Sycamore Farm - Redditch,2023-02-26T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.72
776535,Sycamore Farm - Redditch,2023-02-26T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-02-26T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-02-26T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-02-26T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.3
776535,Sycamore Farm - Redditch,2023-02-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-02-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
776535,Sycamore Farm - Redditch,2023-02-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-02-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
776535,Sycamore Farm - Redditch,2023-02-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-02-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
776535,Sycamore Farm - Redditch,2023-02-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-02-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
776535,Sycamore Farm - Redditch,2023-02-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
776535,Sycamore Farm - Redditch,2023-02-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.38
776535,Sycamore Farm - Redditch,2023-02-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.96
776535,Sycamore Farm - Redditch,2023-02-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.7
776535,Sycamore Farm - Redditch,2023-02-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
776535,Sycamore Farm - Redditch,2023-02-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
776535,Sycamore Farm - Redditch,2023-02-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
776535,Sycamore Farm - Redditch,2023-02-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
776535,Sycamore Farm - Redditch,2023-02-26T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776535,Sycamore Farm - Redditch,2023-02-26T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-02-26T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-02-26T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.16
776535,Sycamore Farm - Redditch,2023-02-26T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.51
776535,Sycamore Farm - Redditch,2023-02-26T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.8
776535,Sycamore Farm - Redditch,2023-02-26T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-02-26T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.4
776535,Sycamore Farm - Redditch,2023-02-26T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.7
776535,Sycamore Farm - Redditch,2023-02-26T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.4
776535,Sycamore Farm - Redditch,2023-02-26T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-02-26T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-02-26T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-02-26T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.37
776535,Sycamore Farm - Redditch,2023-02-26T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.5
776535,Sycamore Farm - Redditch,2023-02-26T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.68
776535,Sycamore Farm - Redditch,2023-02-26T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
776535,Sycamore Farm - Redditch,2023-02-26T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-02-26T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-02-26T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.5
776535,Sycamore Farm - Redditch,2023-02-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-02-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
776535,Sycamore Farm - Redditch,2023-02-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-02-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
776535,Sycamore Farm - Redditch,2023-02-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-02-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
776535,Sycamore Farm - Redditch,2023-02-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-02-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
776535,Sycamore Farm - Redditch,2023-02-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
776535,Sycamore Farm - Redditch,2023-02-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.53
776535,Sycamore Farm - Redditch,2023-02-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
776535,Sycamore Farm - Redditch,2023-02-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,50.49
776535,Sycamore Farm - Redditch,2023-02-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,101.4
776535,Sycamore Farm - Redditch,2023-02-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
776535,Sycamore Farm - Redditch,2023-02-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
776535,Sycamore Farm - Redditch,2023-02-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
776535,Sycamore Farm - Redditch,2023-02-26T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776535,Sycamore Farm - Redditch,2023-02-26T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-02-26T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-02-26T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.36
776535,Sycamore Farm - Redditch,2023-02-26T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.82
776535,Sycamore Farm - Redditch,2023-02-26T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.62
776535,Sycamore Farm - Redditch,2023-02-26T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-02-26T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.9
776535,Sycamore Farm - Redditch,2023-02-26T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.7
776535,Sycamore Farm - Redditch,2023-02-26T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.4
776535,Sycamore Farm - Redditch,2023-02-26T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-02-26T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-02-26T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-02-26T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.17
776535,Sycamore Farm - Redditch,2023-02-26T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.95
776535,Sycamore Farm - Redditch,2023-02-26T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.5
776535,Sycamore Farm - Redditch,2023-02-26T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.3
776535,Sycamore Farm - Redditch,2023-02-26T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-02-26T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
776535,Sycamore Farm - Redditch,2023-02-26T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.2
776535,Sycamore Farm - Redditch,2023-02-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-02-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
776535,Sycamore Farm - Redditch,2023-02-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-02-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
776535,Sycamore Farm - Redditch,2023-02-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-02-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
776535,Sycamore Farm - Redditch,2023-02-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-02-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
776535,Sycamore Farm - Redditch,2023-02-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
776535,Sycamore Farm - Redditch,2023-02-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.53
776535,Sycamore Farm - Redditch,2023-02-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,48.77
776535,Sycamore Farm - Redditch,2023-02-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,51.12
776535,Sycamore Farm - Redditch,2023-02-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,101.0
776535,Sycamore Farm - Redditch,2023-02-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
776535,Sycamore Farm - Redditch,2023-02-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
776535,Sycamore Farm - Redditch,2023-02-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
776535,Sycamore Farm - Redditch,2023-02-26T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776535,Sycamore Farm - Redditch,2023-02-26T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-02-26T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-02-26T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.84
776535,Sycamore Farm - Redditch,2023-02-26T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.63
776535,Sycamore Farm - Redditch,2023-02-26T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.41
776535,Sycamore Farm - Redditch,2023-02-26T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-02-26T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
776535,Sycamore Farm - Redditch,2023-02-26T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.9
776535,Sycamore Farm - Redditch,2023-02-26T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.4
776535,Sycamore Farm - Redditch,2023-02-26T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-02-26T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-02-26T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776535,Sycamore Farm - Redditch,2023-02-26T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.74
776535,Sycamore Farm - Redditch,2023-02-26T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.35
776535,Sycamore Farm - Redditch,2023-02-26T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.41
776535,Sycamore Farm - Redditch,2023-02-26T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
776535,Sycamore Farm - Redditch,2023-02-26T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
776535,Sycamore Farm - Redditch,2023-02-26T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-02-26T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.3
776535,Sycamore Farm - Redditch,2023-02-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-02-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
776535,Sycamore Farm - Redditch,2023-02-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-02-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
776535,Sycamore Farm - Redditch,2023-02-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-02-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
776535,Sycamore Farm - Redditch,2023-02-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-02-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
776535,Sycamore Farm - Redditch,2023-02-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-02-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.58
776535,Sycamore Farm - Redditch,2023-02-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,48.98
776535,Sycamore Farm - Redditch,2023-02-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.82
776535,Sycamore Farm - Redditch,2023-02-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,119.5
776535,Sycamore Farm - Redditch,2023-02-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
776535,Sycamore Farm - Redditch,2023-02-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
776535,Sycamore Farm - Redditch,2023-02-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
776535,Sycamore Farm - Redditch,2023-02-26T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776535,Sycamore Farm - Redditch,2023-02-26T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-02-26T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
776535,Sycamore Farm - Redditch,2023-02-26T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.52
776535,Sycamore Farm - Redditch,2023-02-26T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.09
776535,Sycamore Farm - Redditch,2023-02-26T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.46
776535,Sycamore Farm - Redditch,2023-02-26T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.0
776535,Sycamore Farm - Redditch,2023-02-26T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
776535,Sycamore Farm - Redditch,2023-02-26T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.5
776535,Sycamore Farm - Redditch,2023-02-26T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.7
776535,Sycamore Farm - Redditch,2023-02-26T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-02-26T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-02-26T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-02-26T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.75
776535,Sycamore Farm - Redditch,2023-02-26T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.41
776535,Sycamore Farm - Redditch,2023-02-26T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.77
776535,Sycamore Farm - Redditch,2023-02-26T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.5
776535,Sycamore Farm - Redditch,2023-02-26T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-02-26T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.9
776535,Sycamore Farm - Redditch,2023-02-26T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.5
776535,Sycamore Farm - Redditch,2023-02-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-02-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
776535,Sycamore Farm - Redditch,2023-02-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-02-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
776535,Sycamore Farm - Redditch,2023-02-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-02-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
776535,Sycamore Farm - Redditch,2023-02-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-02-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
776535,Sycamore Farm - Redditch,2023-02-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
776535,Sycamore Farm - Redditch,2023-02-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.28
776535,Sycamore Farm - Redditch,2023-02-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,59.5
776535,Sycamore Farm - Redditch,2023-02-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,57.23
776535,Sycamore Farm - Redditch,2023-02-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,145.2
776535,Sycamore Farm - Redditch,2023-02-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
776535,Sycamore Farm - Redditch,2023-02-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.6
776535,Sycamore Farm - Redditch,2023-02-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
776535,Sycamore Farm - Redditch,2023-02-26T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776535,Sycamore Farm - Redditch,2023-02-26T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-02-26T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-02-26T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.85
776535,Sycamore Farm - Redditch,2023-02-26T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.25
776535,Sycamore Farm - Redditch,2023-02-26T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.43
776535,Sycamore Farm - Redditch,2023-02-26T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,91.6
776535,Sycamore Farm - Redditch,2023-02-26T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.5
776535,Sycamore Farm - Redditch,2023-02-26T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,182.7
776535,Sycamore Farm - Redditch,2023-02-26T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.3
776535,Sycamore Farm - Redditch,2023-02-26T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-02-26T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-02-26T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-02-26T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.29
776535,Sycamore Farm - Redditch,2023-02-26T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.66
776535,Sycamore Farm - Redditch,2023-02-26T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.75
776535,Sycamore Farm - Redditch,2023-02-26T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.6
776535,Sycamore Farm - Redditch,2023-02-26T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
776535,Sycamore Farm - Redditch,2023-02-26T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.9
776535,Sycamore Farm - Redditch,2023-02-26T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.2
776535,Sycamore Farm - Redditch,2023-02-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-02-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
776535,Sycamore Farm - Redditch,2023-02-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-02-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
776535,Sycamore Farm - Redditch,2023-02-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-02-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
776535,Sycamore Farm - Redditch,2023-02-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-02-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
776535,Sycamore Farm - Redditch,2023-02-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
776535,Sycamore Farm - Redditch,2023-02-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.14
776535,Sycamore Farm - Redditch,2023-02-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,64.91
776535,Sycamore Farm - Redditch,2023-02-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,60.18
776535,Sycamore Farm - Redditch,2023-02-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,133.3
776535,Sycamore Farm - Redditch,2023-02-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
776535,Sycamore Farm - Redditch,2023-02-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.4
776535,Sycamore Farm - Redditch,2023-02-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
776535,Sycamore Farm - Redditch,2023-02-26T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776535,Sycamore Farm - Redditch,2023-02-26T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-02-26T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-02-26T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.88
776535,Sycamore Farm - Redditch,2023-02-26T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.75
776535,Sycamore Farm - Redditch,2023-02-26T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.79
776535,Sycamore Farm - Redditch,2023-02-26T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.8
776535,Sycamore Farm - Redditch,2023-02-26T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
776535,Sycamore Farm - Redditch,2023-02-26T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.8
776535,Sycamore Farm - Redditch,2023-02-26T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.6
776535,Sycamore Farm - Redditch,2023-02-26T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-02-26T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-02-26T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-02-26T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.33
776535,Sycamore Farm - Redditch,2023-02-26T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.01
776535,Sycamore Farm - Redditch,2023-02-26T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.16
776535,Sycamore Farm - Redditch,2023-02-26T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
776535,Sycamore Farm - Redditch,2023-02-26T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
776535,Sycamore Farm - Redditch,2023-02-26T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-02-26T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.6
776535,Sycamore Farm - Redditch,2023-02-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-02-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
776535,Sycamore Farm - Redditch,2023-02-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-02-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
776535,Sycamore Farm - Redditch,2023-02-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-02-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
776535,Sycamore Farm - Redditch,2023-02-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-02-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
776535,Sycamore Farm - Redditch,2023-02-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
776535,Sycamore Farm - Redditch,2023-02-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.2
776535,Sycamore Farm - Redditch,2023-02-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,54.76
776535,Sycamore Farm - Redditch,2023-02-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,55.95
776535,Sycamore Farm - Redditch,2023-02-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,110.3
776535,Sycamore Farm - Redditch,2023-02-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
776535,Sycamore Farm - Redditch,2023-02-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
776535,Sycamore Farm - Redditch,2023-02-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
776535,Sycamore Farm - Redditch,2023-02-26T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776535,Sycamore Farm - Redditch,2023-02-26T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-02-26T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-02-26T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.93
776535,Sycamore Farm - Redditch,2023-02-26T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.72
776535,Sycamore Farm - Redditch,2023-02-26T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.77
776535,Sycamore Farm - Redditch,2023-02-26T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-02-26T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.4
776535,Sycamore Farm - Redditch,2023-02-26T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.0
776535,Sycamore Farm - Redditch,2023-02-26T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.0
776535,Sycamore Farm - Redditch,2023-02-26T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-02-26T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-02-26T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-02-26T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.79
776535,Sycamore Farm - Redditch,2023-02-26T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.02
776535,Sycamore Farm - Redditch,2023-02-26T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.5
776535,Sycamore Farm - Redditch,2023-02-26T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.1
776535,Sycamore Farm - Redditch,2023-02-26T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
776535,Sycamore Farm - Redditch,2023-02-26T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
776535,Sycamore Farm - Redditch,2023-02-26T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.2
776535,Sycamore Farm - Redditch,2023-02-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-02-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
776535,Sycamore Farm - Redditch,2023-02-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
776535,Sycamore Farm - Redditch,2023-02-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-02-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
776535,Sycamore Farm - Redditch,2023-02-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-02-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
776535,Sycamore Farm - Redditch,2023-02-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
776535,Sycamore Farm - Redditch,2023-02-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.72
776535,Sycamore Farm - Redditch,2023-02-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,50.73
776535,Sycamore Farm - Redditch,2023-02-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,56.27
776535,Sycamore Farm - Redditch,2023-02-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
776535,Sycamore Farm - Redditch,2023-02-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
776535,Sycamore Farm - Redditch,2023-02-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
776535,Sycamore Farm - Redditch,2023-02-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
776535,Sycamore Farm - Redditch,2023-02-26T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776535,Sycamore Farm - Redditch,2023-02-26T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-02-26T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-02-26T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.16
776535,Sycamore Farm - Redditch,2023-02-26T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.23
776535,Sycamore Farm - Redditch,2023-02-26T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.96
776535,Sycamore Farm - Redditch,2023-02-26T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-02-26T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.7
776535,Sycamore Farm - Redditch,2023-02-26T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.2
776535,Sycamore Farm - Redditch,2023-02-26T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.5
776535,Sycamore Farm - Redditch,2023-02-26T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-02-26T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-02-26T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-02-26T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.35
776535,Sycamore Farm - Redditch,2023-02-26T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.46
776535,Sycamore Farm - Redditch,2023-02-26T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.78
776535,Sycamore Farm - Redditch,2023-02-26T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-02-26T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-02-26T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-02-26T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.6
776535,Sycamore Farm - Redditch,2023-02-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-02-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
776535,Sycamore Farm - Redditch,2023-02-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-02-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
776535,Sycamore Farm - Redditch,2023-02-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-02-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
776535,Sycamore Farm - Redditch,2023-02-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-02-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
776535,Sycamore Farm - Redditch,2023-02-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-02-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.51
776535,Sycamore Farm - Redditch,2023-02-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,51.7
776535,Sycamore Farm - Redditch,2023-02-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.74
776535,Sycamore Farm - Redditch,2023-02-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
776535,Sycamore Farm - Redditch,2023-02-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
776535,Sycamore Farm - Redditch,2023-02-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
776535,Sycamore Farm - Redditch,2023-02-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
776535,Sycamore Farm - Redditch,2023-02-26T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776535,Sycamore Farm - Redditch,2023-02-26T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-02-26T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-02-26T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.63
776535,Sycamore Farm - Redditch,2023-02-26T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.36
776535,Sycamore Farm - Redditch,2023-02-26T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.69
776535,Sycamore Farm - Redditch,2023-02-26T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-02-26T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.8
776535,Sycamore Farm - Redditch,2023-02-26T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.8
776535,Sycamore Farm - Redditch,2023-02-26T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.4
776535,Sycamore Farm - Redditch,2023-02-26T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-02-26T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-02-26T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-02-26T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.59
776535,Sycamore Farm - Redditch,2023-02-26T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.51
776535,Sycamore Farm - Redditch,2023-02-26T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.13
776535,Sycamore Farm - Redditch,2023-02-26T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-02-26T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
776535,Sycamore Farm - Redditch,2023-02-26T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
776535,Sycamore Farm - Redditch,2023-02-26T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.7
776535,Sycamore Farm - Redditch,2023-02-26T17:20:00.000+00:00,transformer,,Temperature,C,16.0
776535,Sycamore Farm - Redditch,2023-02-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-02-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
776535,Sycamore Farm - Redditch,2023-02-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
776535,Sycamore Farm - Redditch,2023-02-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-02-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
776535,Sycamore Farm - Redditch,2023-02-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-02-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
776535,Sycamore Farm - Redditch,2023-02-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
776535,Sycamore Farm - Redditch,2023-02-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.22
776535,Sycamore Farm - Redditch,2023-02-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.87
776535,Sycamore Farm - Redditch,2023-02-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.83
776535,Sycamore Farm - Redditch,2023-02-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
776535,Sycamore Farm - Redditch,2023-02-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
776535,Sycamore Farm - Redditch,2023-02-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
776535,Sycamore Farm - Redditch,2023-02-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
776535,Sycamore Farm - Redditch,2023-02-26T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776535,Sycamore Farm - Redditch,2023-02-26T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-02-26T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-02-26T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.92
776535,Sycamore Farm - Redditch,2023-02-26T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.48
776535,Sycamore Farm - Redditch,2023-02-26T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.73
776535,Sycamore Farm - Redditch,2023-02-26T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-02-26T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.9
776535,Sycamore Farm - Redditch,2023-02-26T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.4
776535,Sycamore Farm - Redditch,2023-02-26T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.6
776535,Sycamore Farm - Redditch,2023-02-26T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-02-26T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-02-26T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-02-26T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.3
776535,Sycamore Farm - Redditch,2023-02-26T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.68
776535,Sycamore Farm - Redditch,2023-02-26T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.02
776535,Sycamore Farm - Redditch,2023-02-26T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-02-26T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-02-26T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.2
776535,Sycamore Farm - Redditch,2023-02-26T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
776535,Sycamore Farm - Redditch,2023-02-26T17:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-02-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
776535,Sycamore Farm - Redditch,2023-02-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
776535,Sycamore Farm - Redditch,2023-02-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-02-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
776535,Sycamore Farm - Redditch,2023-02-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-02-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
776535,Sycamore Farm - Redditch,2023-02-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
776535,Sycamore Farm - Redditch,2023-02-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.22
776535,Sycamore Farm - Redditch,2023-02-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,51.16
776535,Sycamore Farm - Redditch,2023-02-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.75
776535,Sycamore Farm - Redditch,2023-02-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
776535,Sycamore Farm - Redditch,2023-02-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
776535,Sycamore Farm - Redditch,2023-02-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
776535,Sycamore Farm - Redditch,2023-02-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
776535,Sycamore Farm - Redditch,2023-02-26T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776535,Sycamore Farm - Redditch,2023-02-26T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-02-26T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
776535,Sycamore Farm - Redditch,2023-02-26T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.66
776535,Sycamore Farm - Redditch,2023-02-26T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.3
776535,Sycamore Farm - Redditch,2023-02-26T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.2
776535,Sycamore Farm - Redditch,2023-02-26T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-02-26T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.8
776535,Sycamore Farm - Redditch,2023-02-26T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.0
776535,Sycamore Farm - Redditch,2023-02-26T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.3
776535,Sycamore Farm - Redditch,2023-02-26T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-02-26T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-02-26T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-02-26T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.73
776535,Sycamore Farm - Redditch,2023-02-26T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.77
776535,Sycamore Farm - Redditch,2023-02-26T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.78
776535,Sycamore Farm - Redditch,2023-02-26T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-02-26T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-02-26T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-02-26T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
776535,Sycamore Farm - Redditch,2023-02-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-02-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
776535,Sycamore Farm - Redditch,2023-02-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-02-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
776535,Sycamore Farm - Redditch,2023-02-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-02-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
776535,Sycamore Farm - Redditch,2023-02-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-02-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
776535,Sycamore Farm - Redditch,2023-02-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
776535,Sycamore Farm - Redditch,2023-02-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.39
776535,Sycamore Farm - Redditch,2023-02-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.07
776535,Sycamore Farm - Redditch,2023-02-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.98
776535,Sycamore Farm - Redditch,2023-02-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
776535,Sycamore Farm - Redditch,2023-02-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
776535,Sycamore Farm - Redditch,2023-02-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
776535,Sycamore Farm - Redditch,2023-02-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
776535,Sycamore Farm - Redditch,2023-02-26T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
776535,Sycamore Farm - Redditch,2023-02-26T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-02-26T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-02-26T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.96
776535,Sycamore Farm - Redditch,2023-02-26T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.52
776535,Sycamore Farm - Redditch,2023-02-26T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.72
776535,Sycamore Farm - Redditch,2023-02-26T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-02-26T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
776535,Sycamore Farm - Redditch,2023-02-26T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.1
776535,Sycamore Farm - Redditch,2023-02-26T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.1
776535,Sycamore Farm - Redditch,2023-02-26T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-02-26T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-02-26T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-02-26T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
776535,Sycamore Farm - Redditch,2023-02-26T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.85
776535,Sycamore Farm - Redditch,2023-02-26T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.78
776535,Sycamore Farm - Redditch,2023-02-26T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-02-26T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-02-26T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-02-26T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
776535,Sycamore Farm - Redditch,2023-02-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-02-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
776535,Sycamore Farm - Redditch,2023-02-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
776535,Sycamore Farm - Redditch,2023-02-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-02-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
776535,Sycamore Farm - Redditch,2023-02-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-02-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
776535,Sycamore Farm - Redditch,2023-02-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
776535,Sycamore Farm - Redditch,2023-02-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.51
776535,Sycamore Farm - Redditch,2023-02-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.36
776535,Sycamore Farm - Redditch,2023-02-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.5
776535,Sycamore Farm - Redditch,2023-02-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,94.1
776535,Sycamore Farm - Redditch,2023-02-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
776535,Sycamore Farm - Redditch,2023-02-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
776535,Sycamore Farm - Redditch,2023-02-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
776535,Sycamore Farm - Redditch,2023-02-26T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
776535,Sycamore Farm - Redditch,2023-02-26T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-02-26T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-02-26T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.38
776535,Sycamore Farm - Redditch,2023-02-26T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.74
776535,Sycamore Farm - Redditch,2023-02-26T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.07
776535,Sycamore Farm - Redditch,2023-02-26T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-02-26T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.7
776535,Sycamore Farm - Redditch,2023-02-26T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.5
776535,Sycamore Farm - Redditch,2023-02-26T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.7
776535,Sycamore Farm - Redditch,2023-02-26T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-02-26T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-02-26T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-02-26T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
776535,Sycamore Farm - Redditch,2023-02-26T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.68
776535,Sycamore Farm - Redditch,2023-02-26T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.64
776535,Sycamore Farm - Redditch,2023-02-26T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-02-26T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-02-26T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
776535,Sycamore Farm - Redditch,2023-02-26T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
776535,Sycamore Farm - Redditch,2023-02-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-02-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
