Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-26T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-02-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-02-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
776535,Sycamore Farm - Redditch,2023-02-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-02-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
776535,Sycamore Farm - Redditch,2023-02-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-02-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
776535,Sycamore Farm - Redditch,2023-02-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-02-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
776535,Sycamore Farm - Redditch,2023-02-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
776535,Sycamore Farm - Redditch,2023-02-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.63
776535,Sycamore Farm - Redditch,2023-02-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.4
776535,Sycamore Farm - Redditch,2023-02-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.53
776535,Sycamore Farm - Redditch,2023-02-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-02-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
776535,Sycamore Farm - Redditch,2023-02-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
776535,Sycamore Farm - Redditch,2023-02-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
776535,Sycamore Farm - Redditch,2023-02-26T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-02-26T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-02-26T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-02-26T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.55
776535,Sycamore Farm - Redditch,2023-02-26T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.81
776535,Sycamore Farm - Redditch,2023-02-26T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
776535,Sycamore Farm - Redditch,2023-02-26T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-02-26T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
776535,Sycamore Farm - Redditch,2023-02-26T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
776535,Sycamore Farm - Redditch,2023-02-26T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-02-26T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-02-26T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-02-26T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-02-26T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.37
776535,Sycamore Farm - Redditch,2023-02-26T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.87
776535,Sycamore Farm - Redditch,2023-02-26T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
776535,Sycamore Farm - Redditch,2023-02-26T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-02-26T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-02-26T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-02-26T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-02-26T12:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-02-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
776535,Sycamore Farm - Redditch,2023-02-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-02-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
776535,Sycamore Farm - Redditch,2023-02-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-02-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
776535,Sycamore Farm - Redditch,2023-02-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-02-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
776535,Sycamore Farm - Redditch,2023-02-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
776535,Sycamore Farm - Redditch,2023-02-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.92
776535,Sycamore Farm - Redditch,2023-02-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.67
776535,Sycamore Farm - Redditch,2023-02-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.69
776535,Sycamore Farm - Redditch,2023-02-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
776535,Sycamore Farm - Redditch,2023-02-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
776535,Sycamore Farm - Redditch,2023-02-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
776535,Sycamore Farm - Redditch,2023-02-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
776535,Sycamore Farm - Redditch,2023-02-26T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776535,Sycamore Farm - Redditch,2023-02-26T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-02-26T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-02-26T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.81
776535,Sycamore Farm - Redditch,2023-02-26T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.77
776535,Sycamore Farm - Redditch,2023-02-26T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.94
776535,Sycamore Farm - Redditch,2023-02-26T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-02-26T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.0
776535,Sycamore Farm - Redditch,2023-02-26T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
776535,Sycamore Farm - Redditch,2023-02-26T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
776535,Sycamore Farm - Redditch,2023-02-26T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776535,Sycamore Farm - Redditch,2023-02-26T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-02-26T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776535,Sycamore Farm - Redditch,2023-02-26T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.9
776535,Sycamore Farm - Redditch,2023-02-26T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.83
776535,Sycamore Farm - Redditch,2023-02-26T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
776535,Sycamore Farm - Redditch,2023-02-26T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-02-26T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-02-26T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
776535,Sycamore Farm - Redditch,2023-02-26T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-02-26T11:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-02-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
776535,Sycamore Farm - Redditch,2023-02-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-02-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
776535,Sycamore Farm - Redditch,2023-02-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
776535,Sycamore Farm - Redditch,2023-02-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-02-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-02-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-02-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.7
776535,Sycamore Farm - Redditch,2023-02-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,37.61
776535,Sycamore Farm - Redditch,2023-02-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.01
776535,Sycamore Farm - Redditch,2023-02-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
776535,Sycamore Farm - Redditch,2023-02-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
776535,Sycamore Farm - Redditch,2023-02-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
776535,Sycamore Farm - Redditch,2023-02-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
776535,Sycamore Farm - Redditch,2023-02-26T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-02-26T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-02-26T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-02-26T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
776535,Sycamore Farm - Redditch,2023-02-26T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.31
776535,Sycamore Farm - Redditch,2023-02-26T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
776535,Sycamore Farm - Redditch,2023-02-26T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-02-26T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-02-26T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
776535,Sycamore Farm - Redditch,2023-02-26T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
776535,Sycamore Farm - Redditch,2023-02-26T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776535,Sycamore Farm - Redditch,2023-02-26T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-02-26T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776535,Sycamore Farm - Redditch,2023-02-26T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.29
776535,Sycamore Farm - Redditch,2023-02-26T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.83
776535,Sycamore Farm - Redditch,2023-02-26T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.27
776535,Sycamore Farm - Redditch,2023-02-26T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-02-26T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-02-26T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
776535,Sycamore Farm - Redditch,2023-02-26T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-02-26T11:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-02-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
776535,Sycamore Farm - Redditch,2023-02-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
776535,Sycamore Farm - Redditch,2023-02-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-02-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
776535,Sycamore Farm - Redditch,2023-02-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-02-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
776535,Sycamore Farm - Redditch,2023-02-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-02-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.01
776535,Sycamore Farm - Redditch,2023-02-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.14
776535,Sycamore Farm - Redditch,2023-02-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.06
776535,Sycamore Farm - Redditch,2023-02-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
776535,Sycamore Farm - Redditch,2023-02-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
776535,Sycamore Farm - Redditch,2023-02-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
776535,Sycamore Farm - Redditch,2023-02-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
776535,Sycamore Farm - Redditch,2023-02-26T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-02-26T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-02-26T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-02-26T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.11
776535,Sycamore Farm - Redditch,2023-02-26T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.52
776535,Sycamore Farm - Redditch,2023-02-26T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
776535,Sycamore Farm - Redditch,2023-02-26T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-02-26T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-02-26T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
776535,Sycamore Farm - Redditch,2023-02-26T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-02-26T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776535,Sycamore Farm - Redditch,2023-02-26T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-02-26T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776535,Sycamore Farm - Redditch,2023-02-26T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.61
776535,Sycamore Farm - Redditch,2023-02-26T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.35
776535,Sycamore Farm - Redditch,2023-02-26T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
776535,Sycamore Farm - Redditch,2023-02-26T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-02-26T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-02-26T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-02-26T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-02-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-02-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
776535,Sycamore Farm - Redditch,2023-02-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-02-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
776535,Sycamore Farm - Redditch,2023-02-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-02-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
776535,Sycamore Farm - Redditch,2023-02-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-02-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-02-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-02-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.72
776535,Sycamore Farm - Redditch,2023-02-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.87
776535,Sycamore Farm - Redditch,2023-02-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.73
776535,Sycamore Farm - Redditch,2023-02-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
776535,Sycamore Farm - Redditch,2023-02-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
776535,Sycamore Farm - Redditch,2023-02-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
776535,Sycamore Farm - Redditch,2023-02-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
776535,Sycamore Farm - Redditch,2023-02-26T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-02-26T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-02-26T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-02-26T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
776535,Sycamore Farm - Redditch,2023-02-26T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
776535,Sycamore Farm - Redditch,2023-02-26T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
776535,Sycamore Farm - Redditch,2023-02-26T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-02-26T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-02-26T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-02-26T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-02-26T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776535,Sycamore Farm - Redditch,2023-02-26T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-02-26T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776535,Sycamore Farm - Redditch,2023-02-26T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
776535,Sycamore Farm - Redditch,2023-02-26T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.3
776535,Sycamore Farm - Redditch,2023-02-26T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
776535,Sycamore Farm - Redditch,2023-02-26T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-02-26T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-02-26T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.9
776535,Sycamore Farm - Redditch,2023-02-26T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-02-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-02-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
776535,Sycamore Farm - Redditch,2023-02-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-02-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
776535,Sycamore Farm - Redditch,2023-02-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-02-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
776535,Sycamore Farm - Redditch,2023-02-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-02-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
776535,Sycamore Farm - Redditch,2023-02-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-02-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.66
776535,Sycamore Farm - Redditch,2023-02-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.46
776535,Sycamore Farm - Redditch,2023-02-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.28
776535,Sycamore Farm - Redditch,2023-02-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
776535,Sycamore Farm - Redditch,2023-02-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
776535,Sycamore Farm - Redditch,2023-02-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
776535,Sycamore Farm - Redditch,2023-02-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
776535,Sycamore Farm - Redditch,2023-02-26T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776535,Sycamore Farm - Redditch,2023-02-26T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-02-26T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-02-26T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
776535,Sycamore Farm - Redditch,2023-02-26T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
776535,Sycamore Farm - Redditch,2023-02-26T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
776535,Sycamore Farm - Redditch,2023-02-26T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-02-26T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-02-26T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-02-26T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-02-26T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776535,Sycamore Farm - Redditch,2023-02-26T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-02-26T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776535,Sycamore Farm - Redditch,2023-02-26T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
776535,Sycamore Farm - Redditch,2023-02-26T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.02
776535,Sycamore Farm - Redditch,2023-02-26T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
776535,Sycamore Farm - Redditch,2023-02-26T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,91.7
776535,Sycamore Farm - Redditch,2023-02-26T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
776535,Sycamore Farm - Redditch,2023-02-26T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.7
776535,Sycamore Farm - Redditch,2023-02-26T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-02-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-02-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
776535,Sycamore Farm - Redditch,2023-02-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
776535,Sycamore Farm - Redditch,2023-02-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-02-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
776535,Sycamore Farm - Redditch,2023-02-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-02-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-02-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-02-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.48
776535,Sycamore Farm - Redditch,2023-02-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.4
776535,Sycamore Farm - Redditch,2023-02-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.23
776535,Sycamore Farm - Redditch,2023-02-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,107.4
776535,Sycamore Farm - Redditch,2023-02-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-02-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
776535,Sycamore Farm - Redditch,2023-02-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
776535,Sycamore Farm - Redditch,2023-02-26T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
776535,Sycamore Farm - Redditch,2023-02-26T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-02-26T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-02-26T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
776535,Sycamore Farm - Redditch,2023-02-26T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.6
776535,Sycamore Farm - Redditch,2023-02-26T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.47
776535,Sycamore Farm - Redditch,2023-02-26T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-02-26T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-02-26T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
776535,Sycamore Farm - Redditch,2023-02-26T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.4
776535,Sycamore Farm - Redditch,2023-02-26T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776535,Sycamore Farm - Redditch,2023-02-26T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-02-26T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776535,Sycamore Farm - Redditch,2023-02-26T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
776535,Sycamore Farm - Redditch,2023-02-26T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.55
776535,Sycamore Farm - Redditch,2023-02-26T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
776535,Sycamore Farm - Redditch,2023-02-26T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.3
776535,Sycamore Farm - Redditch,2023-02-26T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
776535,Sycamore Farm - Redditch,2023-02-26T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.3
776535,Sycamore Farm - Redditch,2023-02-26T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-02-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-02-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
776535,Sycamore Farm - Redditch,2023-02-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-02-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
776535,Sycamore Farm - Redditch,2023-02-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-02-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
776535,Sycamore Farm - Redditch,2023-02-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
776535,Sycamore Farm - Redditch,2023-02-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-02-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-02-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.99
776535,Sycamore Farm - Redditch,2023-02-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,37.15
776535,Sycamore Farm - Redditch,2023-02-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.22
776535,Sycamore Farm - Redditch,2023-02-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,112.2
776535,Sycamore Farm - Redditch,2023-02-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-02-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
776535,Sycamore Farm - Redditch,2023-02-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
776535,Sycamore Farm - Redditch,2023-02-26T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-02-26T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-02-26T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-02-26T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.22
776535,Sycamore Farm - Redditch,2023-02-26T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.91
776535,Sycamore Farm - Redditch,2023-02-26T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
776535,Sycamore Farm - Redditch,2023-02-26T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-02-26T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-02-26T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-02-26T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-02-26T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-02-26T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-02-26T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776535,Sycamore Farm - Redditch,2023-02-26T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
776535,Sycamore Farm - Redditch,2023-02-26T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
776535,Sycamore Farm - Redditch,2023-02-26T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
776535,Sycamore Farm - Redditch,2023-02-26T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-02-26T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776535,Sycamore Farm - Redditch,2023-02-26T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-02-26T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-02-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-02-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
776535,Sycamore Farm - Redditch,2023-02-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-02-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
776535,Sycamore Farm - Redditch,2023-02-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-02-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
776535,Sycamore Farm - Redditch,2023-02-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-02-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
776535,Sycamore Farm - Redditch,2023-02-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-02-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.75
776535,Sycamore Farm - Redditch,2023-02-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.1
776535,Sycamore Farm - Redditch,2023-02-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.16
776535,Sycamore Farm - Redditch,2023-02-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-02-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-02-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
776535,Sycamore Farm - Redditch,2023-02-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
776535,Sycamore Farm - Redditch,2023-02-26T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776535,Sycamore Farm - Redditch,2023-02-26T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-02-26T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-02-26T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.16
776535,Sycamore Farm - Redditch,2023-02-26T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.81
776535,Sycamore Farm - Redditch,2023-02-26T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.09
776535,Sycamore Farm - Redditch,2023-02-26T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-02-26T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.2
776535,Sycamore Farm - Redditch,2023-02-26T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
776535,Sycamore Farm - Redditch,2023-02-26T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-02-26T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-02-26T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-02-26T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776535,Sycamore Farm - Redditch,2023-02-26T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
776535,Sycamore Farm - Redditch,2023-02-26T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.35
776535,Sycamore Farm - Redditch,2023-02-26T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.77
776535,Sycamore Farm - Redditch,2023-02-26T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-02-26T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-02-26T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-02-26T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-02-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-02-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
776535,Sycamore Farm - Redditch,2023-02-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-02-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
776535,Sycamore Farm - Redditch,2023-02-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-02-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
776535,Sycamore Farm - Redditch,2023-02-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-02-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
776535,Sycamore Farm - Redditch,2023-02-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-02-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.99
776535,Sycamore Farm - Redditch,2023-02-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.16
776535,Sycamore Farm - Redditch,2023-02-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.86
776535,Sycamore Farm - Redditch,2023-02-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-02-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
776535,Sycamore Farm - Redditch,2023-02-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
776535,Sycamore Farm - Redditch,2023-02-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
776535,Sycamore Farm - Redditch,2023-02-26T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776535,Sycamore Farm - Redditch,2023-02-26T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-02-26T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-02-26T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.34
776535,Sycamore Farm - Redditch,2023-02-26T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.88
776535,Sycamore Farm - Redditch,2023-02-26T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.15
776535,Sycamore Farm - Redditch,2023-02-26T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-02-26T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
776535,Sycamore Farm - Redditch,2023-02-26T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
776535,Sycamore Farm - Redditch,2023-02-26T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.8
776535,Sycamore Farm - Redditch,2023-02-26T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776535,Sycamore Farm - Redditch,2023-02-26T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-02-26T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776535,Sycamore Farm - Redditch,2023-02-26T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
776535,Sycamore Farm - Redditch,2023-02-26T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.82
776535,Sycamore Farm - Redditch,2023-02-26T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.64
776535,Sycamore Farm - Redditch,2023-02-26T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-02-26T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-02-26T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
776535,Sycamore Farm - Redditch,2023-02-26T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-02-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-02-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
776535,Sycamore Farm - Redditch,2023-02-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-02-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
776535,Sycamore Farm - Redditch,2023-02-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-02-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
776535,Sycamore Farm - Redditch,2023-02-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776535,Sycamore Farm - Redditch,2023-02-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
776535,Sycamore Farm - Redditch,2023-02-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-02-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.51
776535,Sycamore Farm - Redditch,2023-02-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,35.7
776535,Sycamore Farm - Redditch,2023-02-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.79
776535,Sycamore Farm - Redditch,2023-02-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
776535,Sycamore Farm - Redditch,2023-02-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
776535,Sycamore Farm - Redditch,2023-02-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
776535,Sycamore Farm - Redditch,2023-02-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
776535,Sycamore Farm - Redditch,2023-02-26T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776535,Sycamore Farm - Redditch,2023-02-26T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-02-26T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-02-26T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.74
776535,Sycamore Farm - Redditch,2023-02-26T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
776535,Sycamore Farm - Redditch,2023-02-26T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.32
776535,Sycamore Farm - Redditch,2023-02-26T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-02-26T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
776535,Sycamore Farm - Redditch,2023-02-26T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-02-26T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
776535,Sycamore Farm - Redditch,2023-02-26T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776535,Sycamore Farm - Redditch,2023-02-26T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-02-26T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776535,Sycamore Farm - Redditch,2023-02-26T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
776535,Sycamore Farm - Redditch,2023-02-26T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.41
776535,Sycamore Farm - Redditch,2023-02-26T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
776535,Sycamore Farm - Redditch,2023-02-26T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.3
776535,Sycamore Farm - Redditch,2023-02-26T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-02-26T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.9
776535,Sycamore Farm - Redditch,2023-02-26T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-02-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-02-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
776535,Sycamore Farm - Redditch,2023-02-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-02-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
776535,Sycamore Farm - Redditch,2023-02-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-02-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
776535,Sycamore Farm - Redditch,2023-02-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776535,Sycamore Farm - Redditch,2023-02-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
776535,Sycamore Farm - Redditch,2023-02-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-02-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.36
776535,Sycamore Farm - Redditch,2023-02-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,38.81
776535,Sycamore Farm - Redditch,2023-02-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.19
776535,Sycamore Farm - Redditch,2023-02-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
776535,Sycamore Farm - Redditch,2023-02-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
776535,Sycamore Farm - Redditch,2023-02-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
776535,Sycamore Farm - Redditch,2023-02-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
776535,Sycamore Farm - Redditch,2023-02-26T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776535,Sycamore Farm - Redditch,2023-02-26T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-02-26T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-02-26T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.67
776535,Sycamore Farm - Redditch,2023-02-26T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.13
776535,Sycamore Farm - Redditch,2023-02-26T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.11
776535,Sycamore Farm - Redditch,2023-02-26T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-02-26T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-02-26T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-02-26T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.5
776535,Sycamore Farm - Redditch,2023-02-26T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776535,Sycamore Farm - Redditch,2023-02-26T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-02-26T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776535,Sycamore Farm - Redditch,2023-02-26T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
776535,Sycamore Farm - Redditch,2023-02-26T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.83
776535,Sycamore Farm - Redditch,2023-02-26T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
776535,Sycamore Farm - Redditch,2023-02-26T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-02-26T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776535,Sycamore Farm - Redditch,2023-02-26T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
776535,Sycamore Farm - Redditch,2023-02-26T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
776535,Sycamore Farm - Redditch,2023-02-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-02-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
776535,Sycamore Farm - Redditch,2023-02-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-02-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
776535,Sycamore Farm - Redditch,2023-02-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-02-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
776535,Sycamore Farm - Redditch,2023-02-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776535,Sycamore Farm - Redditch,2023-02-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
776535,Sycamore Farm - Redditch,2023-02-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-02-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.15
776535,Sycamore Farm - Redditch,2023-02-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.96
776535,Sycamore Farm - Redditch,2023-02-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.8
776535,Sycamore Farm - Redditch,2023-02-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
776535,Sycamore Farm - Redditch,2023-02-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
776535,Sycamore Farm - Redditch,2023-02-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
776535,Sycamore Farm - Redditch,2023-02-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
776535,Sycamore Farm - Redditch,2023-02-26T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-02-26T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-02-26T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-02-26T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.8
776535,Sycamore Farm - Redditch,2023-02-26T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.65
776535,Sycamore Farm - Redditch,2023-02-26T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
776535,Sycamore Farm - Redditch,2023-02-26T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-02-26T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
776535,Sycamore Farm - Redditch,2023-02-26T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-02-26T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-02-26T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776535,Sycamore Farm - Redditch,2023-02-26T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-02-26T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-02-26T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
776535,Sycamore Farm - Redditch,2023-02-26T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.26
776535,Sycamore Farm - Redditch,2023-02-26T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
776535,Sycamore Farm - Redditch,2023-02-26T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-02-26T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
776535,Sycamore Farm - Redditch,2023-02-26T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-02-26T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-02-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-02-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
776535,Sycamore Farm - Redditch,2023-02-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-02-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
776535,Sycamore Farm - Redditch,2023-02-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-02-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
776535,Sycamore Farm - Redditch,2023-02-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-02-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
776535,Sycamore Farm - Redditch,2023-02-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-02-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.08
776535,Sycamore Farm - Redditch,2023-02-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.91
776535,Sycamore Farm - Redditch,2023-02-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.2
776535,Sycamore Farm - Redditch,2023-02-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-02-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
776535,Sycamore Farm - Redditch,2023-02-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
776535,Sycamore Farm - Redditch,2023-02-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
776535,Sycamore Farm - Redditch,2023-02-26T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
