Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-26T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
776535,Sycamore Farm - Redditch,2023-02-26T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
776535,Sycamore Farm - Redditch,2023-02-26T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
776535,Sycamore Farm - Redditch,2023-02-26T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
776535,Sycamore Farm - Redditch,2023-02-26T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
776535,Sycamore Farm - Redditch,2023-02-26T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-02-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-02-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
776535,Sycamore Farm - Redditch,2023-02-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-02-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
776535,Sycamore Farm - Redditch,2023-02-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-02-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
776535,Sycamore Farm - Redditch,2023-02-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
776535,Sycamore Farm - Redditch,2023-02-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
776535,Sycamore Farm - Redditch,2023-02-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
776535,Sycamore Farm - Redditch,2023-02-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.79
776535,Sycamore Farm - Redditch,2023-02-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.46
776535,Sycamore Farm - Redditch,2023-02-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.64
776535,Sycamore Farm - Redditch,2023-02-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-02-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
776535,Sycamore Farm - Redditch,2023-02-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
776535,Sycamore Farm - Redditch,2023-02-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
776535,Sycamore Farm - Redditch,2023-02-26T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-02-26T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-02-26T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-02-26T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.04
776535,Sycamore Farm - Redditch,2023-02-26T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
776535,Sycamore Farm - Redditch,2023-02-26T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
776535,Sycamore Farm - Redditch,2023-02-26T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-02-26T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-02-26T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-02-26T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-02-26T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-02-26T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-02-26T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-02-26T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
776535,Sycamore Farm - Redditch,2023-02-26T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
776535,Sycamore Farm - Redditch,2023-02-26T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.01
776535,Sycamore Farm - Redditch,2023-02-26T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-02-26T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
776535,Sycamore Farm - Redditch,2023-02-26T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
776535,Sycamore Farm - Redditch,2023-02-26T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-02-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-02-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
776535,Sycamore Farm - Redditch,2023-02-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-02-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
776535,Sycamore Farm - Redditch,2023-02-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-02-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
776535,Sycamore Farm - Redditch,2023-02-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
776535,Sycamore Farm - Redditch,2023-02-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
776535,Sycamore Farm - Redditch,2023-02-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
776535,Sycamore Farm - Redditch,2023-02-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.43
776535,Sycamore Farm - Redditch,2023-02-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.52
776535,Sycamore Farm - Redditch,2023-02-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.51
776535,Sycamore Farm - Redditch,2023-02-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-02-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
776535,Sycamore Farm - Redditch,2023-02-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-02-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
776535,Sycamore Farm - Redditch,2023-02-26T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-02-26T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-02-26T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-02-26T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.83
776535,Sycamore Farm - Redditch,2023-02-26T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
776535,Sycamore Farm - Redditch,2023-02-26T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.4
776535,Sycamore Farm - Redditch,2023-02-26T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-02-26T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
776535,Sycamore Farm - Redditch,2023-02-26T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-02-26T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-02-26T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-02-26T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-02-26T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-02-26T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
776535,Sycamore Farm - Redditch,2023-02-26T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
776535,Sycamore Farm - Redditch,2023-02-26T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.27
776535,Sycamore Farm - Redditch,2023-02-26T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-02-26T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
776535,Sycamore Farm - Redditch,2023-02-26T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
776535,Sycamore Farm - Redditch,2023-02-26T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-02-26T00:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-02-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
776535,Sycamore Farm - Redditch,2023-02-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-02-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
776535,Sycamore Farm - Redditch,2023-02-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-02-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
776535,Sycamore Farm - Redditch,2023-02-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
776535,Sycamore Farm - Redditch,2023-02-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
776535,Sycamore Farm - Redditch,2023-02-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
776535,Sycamore Farm - Redditch,2023-02-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.58
776535,Sycamore Farm - Redditch,2023-02-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.76
776535,Sycamore Farm - Redditch,2023-02-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.67
776535,Sycamore Farm - Redditch,2023-02-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
776535,Sycamore Farm - Redditch,2023-02-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
776535,Sycamore Farm - Redditch,2023-02-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
776535,Sycamore Farm - Redditch,2023-02-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
776535,Sycamore Farm - Redditch,2023-02-26T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-02-26T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-02-26T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-02-26T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.11
776535,Sycamore Farm - Redditch,2023-02-26T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.11
776535,Sycamore Farm - Redditch,2023-02-26T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.69
776535,Sycamore Farm - Redditch,2023-02-26T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-02-26T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
776535,Sycamore Farm - Redditch,2023-02-26T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-02-26T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-02-26T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-02-26T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-02-26T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-02-26T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
776535,Sycamore Farm - Redditch,2023-02-26T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
776535,Sycamore Farm - Redditch,2023-02-26T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
776535,Sycamore Farm - Redditch,2023-02-26T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-02-26T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
776535,Sycamore Farm - Redditch,2023-02-26T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
776535,Sycamore Farm - Redditch,2023-02-26T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-02-26T00:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-02-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
776535,Sycamore Farm - Redditch,2023-02-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-02-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
776535,Sycamore Farm - Redditch,2023-02-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-02-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
776535,Sycamore Farm - Redditch,2023-02-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-02-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
776535,Sycamore Farm - Redditch,2023-02-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
776535,Sycamore Farm - Redditch,2023-02-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.76
776535,Sycamore Farm - Redditch,2023-02-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.48
776535,Sycamore Farm - Redditch,2023-02-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.02
776535,Sycamore Farm - Redditch,2023-02-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-02-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
776535,Sycamore Farm - Redditch,2023-02-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-02-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
776535,Sycamore Farm - Redditch,2023-02-26T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-02-26T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-02-26T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
776535,Sycamore Farm - Redditch,2023-02-26T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.58
776535,Sycamore Farm - Redditch,2023-02-26T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
776535,Sycamore Farm - Redditch,2023-02-26T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
776535,Sycamore Farm - Redditch,2023-02-26T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-02-26T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
776535,Sycamore Farm - Redditch,2023-02-26T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-02-26T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-02-26T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-02-26T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-02-26T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-02-26T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
776535,Sycamore Farm - Redditch,2023-02-26T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
776535,Sycamore Farm - Redditch,2023-02-26T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.29
776535,Sycamore Farm - Redditch,2023-02-26T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-02-26T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
776535,Sycamore Farm - Redditch,2023-02-26T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-02-26T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-02-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-02-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
776535,Sycamore Farm - Redditch,2023-02-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-02-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
776535,Sycamore Farm - Redditch,2023-02-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
776535,Sycamore Farm - Redditch,2023-02-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
776535,Sycamore Farm - Redditch,2023-02-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-02-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-02-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
776535,Sycamore Farm - Redditch,2023-02-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.85
776535,Sycamore Farm - Redditch,2023-02-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.75
776535,Sycamore Farm - Redditch,2023-02-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.29
776535,Sycamore Farm - Redditch,2023-02-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-02-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
776535,Sycamore Farm - Redditch,2023-02-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
776535,Sycamore Farm - Redditch,2023-02-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
776535,Sycamore Farm - Redditch,2023-02-26T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-02-26T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-02-26T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
776535,Sycamore Farm - Redditch,2023-02-26T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.91
776535,Sycamore Farm - Redditch,2023-02-26T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
776535,Sycamore Farm - Redditch,2023-02-26T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.16
776535,Sycamore Farm - Redditch,2023-02-26T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-02-26T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
776535,Sycamore Farm - Redditch,2023-02-26T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-02-26T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-02-26T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-02-26T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-02-26T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-02-26T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
776535,Sycamore Farm - Redditch,2023-02-26T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
776535,Sycamore Farm - Redditch,2023-02-26T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
776535,Sycamore Farm - Redditch,2023-02-26T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-02-26T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
776535,Sycamore Farm - Redditch,2023-02-26T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-02-26T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-02-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-02-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
776535,Sycamore Farm - Redditch,2023-02-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-02-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
776535,Sycamore Farm - Redditch,2023-02-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-02-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
776535,Sycamore Farm - Redditch,2023-02-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
776535,Sycamore Farm - Redditch,2023-02-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
776535,Sycamore Farm - Redditch,2023-02-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
776535,Sycamore Farm - Redditch,2023-02-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.05
776535,Sycamore Farm - Redditch,2023-02-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.96
776535,Sycamore Farm - Redditch,2023-02-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.16
776535,Sycamore Farm - Redditch,2023-02-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-02-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
776535,Sycamore Farm - Redditch,2023-02-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
776535,Sycamore Farm - Redditch,2023-02-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
776535,Sycamore Farm - Redditch,2023-02-27T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-02-27T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-02-27T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-02-27T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.17
776535,Sycamore Farm - Redditch,2023-02-27T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
776535,Sycamore Farm - Redditch,2023-02-27T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
776535,Sycamore Farm - Redditch,2023-02-27T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.7
776535,Sycamore Farm - Redditch,2023-02-27T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.2
776535,Sycamore Farm - Redditch,2023-02-27T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-02-27T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-02-27T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-02-27T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-02-27T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-02-27T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
776535,Sycamore Farm - Redditch,2023-02-27T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
776535,Sycamore Farm - Redditch,2023-02-27T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
776535,Sycamore Farm - Redditch,2023-02-27T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-02-27T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-02-27T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-02-27T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-02-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-02-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
776535,Sycamore Farm - Redditch,2023-02-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-02-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
776535,Sycamore Farm - Redditch,2023-02-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
776535,Sycamore Farm - Redditch,2023-02-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
776535,Sycamore Farm - Redditch,2023-02-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
776535,Sycamore Farm - Redditch,2023-02-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
776535,Sycamore Farm - Redditch,2023-02-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
776535,Sycamore Farm - Redditch,2023-02-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,31.68
776535,Sycamore Farm - Redditch,2023-02-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.19
776535,Sycamore Farm - Redditch,2023-02-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.46
776535,Sycamore Farm - Redditch,2023-02-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
776535,Sycamore Farm - Redditch,2023-02-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
776535,Sycamore Farm - Redditch,2023-02-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
776535,Sycamore Farm - Redditch,2023-02-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
776535,Sycamore Farm - Redditch,2023-02-27T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-02-27T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-02-27T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-02-27T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.2
776535,Sycamore Farm - Redditch,2023-02-27T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
776535,Sycamore Farm - Redditch,2023-02-27T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.2
776535,Sycamore Farm - Redditch,2023-02-27T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-02-27T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.0
776535,Sycamore Farm - Redditch,2023-02-27T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-02-27T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-02-27T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-02-27T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-02-27T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-02-27T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
776535,Sycamore Farm - Redditch,2023-02-27T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
776535,Sycamore Farm - Redditch,2023-02-27T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
776535,Sycamore Farm - Redditch,2023-02-27T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-02-27T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-02-27T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
776535,Sycamore Farm - Redditch,2023-02-27T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-02-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-02-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
776535,Sycamore Farm - Redditch,2023-02-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-02-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
776535,Sycamore Farm - Redditch,2023-02-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-02-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
776535,Sycamore Farm - Redditch,2023-02-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-02-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
776535,Sycamore Farm - Redditch,2023-02-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
776535,Sycamore Farm - Redditch,2023-02-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,29.94
776535,Sycamore Farm - Redditch,2023-02-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.43
776535,Sycamore Farm - Redditch,2023-02-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.42
776535,Sycamore Farm - Redditch,2023-02-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-02-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
776535,Sycamore Farm - Redditch,2023-02-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
776535,Sycamore Farm - Redditch,2023-02-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
776535,Sycamore Farm - Redditch,2023-02-27T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-02-27T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-02-27T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-02-27T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.36
776535,Sycamore Farm - Redditch,2023-02-27T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
776535,Sycamore Farm - Redditch,2023-02-27T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.35
776535,Sycamore Farm - Redditch,2023-02-27T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-02-27T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.7
776535,Sycamore Farm - Redditch,2023-02-27T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-02-27T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
776535,Sycamore Farm - Redditch,2023-02-27T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-02-27T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-02-27T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-02-27T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
776535,Sycamore Farm - Redditch,2023-02-27T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
776535,Sycamore Farm - Redditch,2023-02-27T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
776535,Sycamore Farm - Redditch,2023-02-27T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-02-27T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
776535,Sycamore Farm - Redditch,2023-02-27T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-02-27T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-02-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
776535,Sycamore Farm - Redditch,2023-02-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-02-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
776535,Sycamore Farm - Redditch,2023-02-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
776535,Sycamore Farm - Redditch,2023-02-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
776535,Sycamore Farm - Redditch,2023-02-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-02-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
776535,Sycamore Farm - Redditch,2023-02-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-02-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
776535,Sycamore Farm - Redditch,2023-02-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.16
776535,Sycamore Farm - Redditch,2023-02-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.61
776535,Sycamore Farm - Redditch,2023-02-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-02-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
776535,Sycamore Farm - Redditch,2023-02-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
776535,Sycamore Farm - Redditch,2023-02-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
776535,Sycamore Farm - Redditch,2023-02-27T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-02-27T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-02-27T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-02-27T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.16
776535,Sycamore Farm - Redditch,2023-02-27T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
776535,Sycamore Farm - Redditch,2023-02-27T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
776535,Sycamore Farm - Redditch,2023-02-27T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.7
776535,Sycamore Farm - Redditch,2023-02-27T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.9
776535,Sycamore Farm - Redditch,2023-02-27T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-02-27T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-02-27T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-02-27T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-02-27T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-02-27T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
776535,Sycamore Farm - Redditch,2023-02-27T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
776535,Sycamore Farm - Redditch,2023-02-27T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.71
776535,Sycamore Farm - Redditch,2023-02-27T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-02-27T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
776535,Sycamore Farm - Redditch,2023-02-27T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-02-27T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-02-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
776535,Sycamore Farm - Redditch,2023-02-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-02-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
776535,Sycamore Farm - Redditch,2023-02-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
776535,Sycamore Farm - Redditch,2023-02-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
776535,Sycamore Farm - Redditch,2023-02-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
776535,Sycamore Farm - Redditch,2023-02-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
776535,Sycamore Farm - Redditch,2023-02-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
776535,Sycamore Farm - Redditch,2023-02-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.8
776535,Sycamore Farm - Redditch,2023-02-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.83
776535,Sycamore Farm - Redditch,2023-02-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.17
776535,Sycamore Farm - Redditch,2023-02-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-02-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
776535,Sycamore Farm - Redditch,2023-02-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
776535,Sycamore Farm - Redditch,2023-02-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
776535,Sycamore Farm - Redditch,2023-02-27T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-02-27T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-02-27T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-02-27T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.17
776535,Sycamore Farm - Redditch,2023-02-27T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
776535,Sycamore Farm - Redditch,2023-02-27T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.45
776535,Sycamore Farm - Redditch,2023-02-27T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-02-27T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.7
776535,Sycamore Farm - Redditch,2023-02-27T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-02-27T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-02-27T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-02-27T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-02-27T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-02-27T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
776535,Sycamore Farm - Redditch,2023-02-27T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
776535,Sycamore Farm - Redditch,2023-02-27T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
776535,Sycamore Farm - Redditch,2023-02-27T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-02-27T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
776535,Sycamore Farm - Redditch,2023-02-27T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-02-27T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-02-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
776535,Sycamore Farm - Redditch,2023-02-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-02-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
776535,Sycamore Farm - Redditch,2023-02-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
776535,Sycamore Farm - Redditch,2023-02-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
776535,Sycamore Farm - Redditch,2023-02-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-02-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
776535,Sycamore Farm - Redditch,2023-02-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776535,Sycamore Farm - Redditch,2023-02-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.44
776535,Sycamore Farm - Redditch,2023-02-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.76
776535,Sycamore Farm - Redditch,2023-02-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.26
776535,Sycamore Farm - Redditch,2023-02-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-02-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
776535,Sycamore Farm - Redditch,2023-02-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
776535,Sycamore Farm - Redditch,2023-02-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
776535,Sycamore Farm - Redditch,2023-02-27T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-02-27T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-02-27T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-02-27T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.36
776535,Sycamore Farm - Redditch,2023-02-27T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
776535,Sycamore Farm - Redditch,2023-02-27T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
776535,Sycamore Farm - Redditch,2023-02-27T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-02-27T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.7
776535,Sycamore Farm - Redditch,2023-02-27T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-02-27T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-02-27T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-02-27T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-02-27T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-02-27T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
776535,Sycamore Farm - Redditch,2023-02-27T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
776535,Sycamore Farm - Redditch,2023-02-27T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.12
776535,Sycamore Farm - Redditch,2023-02-27T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-02-27T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
776535,Sycamore Farm - Redditch,2023-02-27T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-02-27T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-02-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-02-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
776535,Sycamore Farm - Redditch,2023-02-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-02-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
776535,Sycamore Farm - Redditch,2023-02-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
776535,Sycamore Farm - Redditch,2023-02-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
776535,Sycamore Farm - Redditch,2023-02-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
776535,Sycamore Farm - Redditch,2023-02-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
776535,Sycamore Farm - Redditch,2023-02-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
776535,Sycamore Farm - Redditch,2023-02-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.86
776535,Sycamore Farm - Redditch,2023-02-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.3
776535,Sycamore Farm - Redditch,2023-02-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.62
776535,Sycamore Farm - Redditch,2023-02-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-02-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
776535,Sycamore Farm - Redditch,2023-02-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
776535,Sycamore Farm - Redditch,2023-02-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
776535,Sycamore Farm - Redditch,2023-02-27T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776535,Sycamore Farm - Redditch,2023-02-27T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-02-27T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-02-27T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.95
776535,Sycamore Farm - Redditch,2023-02-27T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
776535,Sycamore Farm - Redditch,2023-02-27T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.4
776535,Sycamore Farm - Redditch,2023-02-27T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-02-27T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.3
776535,Sycamore Farm - Redditch,2023-02-27T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-02-27T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
776535,Sycamore Farm - Redditch,2023-02-27T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-02-27T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-02-27T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-02-27T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
776535,Sycamore Farm - Redditch,2023-02-27T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.65
776535,Sycamore Farm - Redditch,2023-02-27T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.12
776535,Sycamore Farm - Redditch,2023-02-27T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-02-27T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-02-27T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-02-27T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-02-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
776535,Sycamore Farm - Redditch,2023-02-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-02-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
776535,Sycamore Farm - Redditch,2023-02-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
776535,Sycamore Farm - Redditch,2023-02-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
776535,Sycamore Farm - Redditch,2023-02-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-02-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
776535,Sycamore Farm - Redditch,2023-02-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
776535,Sycamore Farm - Redditch,2023-02-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.05
776535,Sycamore Farm - Redditch,2023-02-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.27
776535,Sycamore Farm - Redditch,2023-02-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.51
776535,Sycamore Farm - Redditch,2023-02-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-02-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
776535,Sycamore Farm - Redditch,2023-02-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
776535,Sycamore Farm - Redditch,2023-02-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
776535,Sycamore Farm - Redditch,2023-02-27T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-02-27T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
776535,Sycamore Farm - Redditch,2023-02-27T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-02-27T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.15
776535,Sycamore Farm - Redditch,2023-02-27T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
776535,Sycamore Farm - Redditch,2023-02-27T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.09
776535,Sycamore Farm - Redditch,2023-02-27T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-02-27T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.4
776535,Sycamore Farm - Redditch,2023-02-27T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-02-27T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
776535,Sycamore Farm - Redditch,2023-02-27T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-02-27T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-02-27T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-02-27T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
776535,Sycamore Farm - Redditch,2023-02-27T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.87
776535,Sycamore Farm - Redditch,2023-02-27T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.04
776535,Sycamore Farm - Redditch,2023-02-27T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-02-27T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
776535,Sycamore Farm - Redditch,2023-02-27T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-02-27T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-02-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
776535,Sycamore Farm - Redditch,2023-02-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-02-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
776535,Sycamore Farm - Redditch,2023-02-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
776535,Sycamore Farm - Redditch,2023-02-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
776535,Sycamore Farm - Redditch,2023-02-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-02-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
776535,Sycamore Farm - Redditch,2023-02-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
776535,Sycamore Farm - Redditch,2023-02-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.08
776535,Sycamore Farm - Redditch,2023-02-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.22
776535,Sycamore Farm - Redditch,2023-02-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.13
776535,Sycamore Farm - Redditch,2023-02-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-02-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
