Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
776535,Sycamore Farm - Redditch,2023-02-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
776535,Sycamore Farm - Redditch,2023-02-27T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-02-27T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-02-27T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
776535,Sycamore Farm - Redditch,2023-02-27T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.66
776535,Sycamore Farm - Redditch,2023-02-27T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
776535,Sycamore Farm - Redditch,2023-02-27T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.67
776535,Sycamore Farm - Redditch,2023-02-27T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-02-27T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.8
776535,Sycamore Farm - Redditch,2023-02-27T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-02-27T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-02-27T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-02-27T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-02-27T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-02-27T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
776535,Sycamore Farm - Redditch,2023-02-27T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.86
776535,Sycamore Farm - Redditch,2023-02-27T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.71
776535,Sycamore Farm - Redditch,2023-02-27T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
776535,Sycamore Farm - Redditch,2023-02-27T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
776535,Sycamore Farm - Redditch,2023-02-27T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
776535,Sycamore Farm - Redditch,2023-02-27T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
776535,Sycamore Farm - Redditch,2023-02-27T22:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
776535,Sycamore Farm - Redditch,2023-02-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-02-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
776535,Sycamore Farm - Redditch,2023-02-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
776535,Sycamore Farm - Redditch,2023-02-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
776535,Sycamore Farm - Redditch,2023-02-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
776535,Sycamore Farm - Redditch,2023-02-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
776535,Sycamore Farm - Redditch,2023-02-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
776535,Sycamore Farm - Redditch,2023-02-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.48
776535,Sycamore Farm - Redditch,2023-02-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.27
776535,Sycamore Farm - Redditch,2023-02-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.38
776535,Sycamore Farm - Redditch,2023-02-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
776535,Sycamore Farm - Redditch,2023-02-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
776535,Sycamore Farm - Redditch,2023-02-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
776535,Sycamore Farm - Redditch,2023-02-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
776535,Sycamore Farm - Redditch,2023-02-27T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-02-27T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-02-27T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-02-27T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.46
776535,Sycamore Farm - Redditch,2023-02-27T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
776535,Sycamore Farm - Redditch,2023-02-27T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.21
776535,Sycamore Farm - Redditch,2023-02-27T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.8
776535,Sycamore Farm - Redditch,2023-02-27T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.3
776535,Sycamore Farm - Redditch,2023-02-27T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-02-27T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
776535,Sycamore Farm - Redditch,2023-02-27T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-02-27T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-02-27T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-02-27T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
776535,Sycamore Farm - Redditch,2023-02-27T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.76
776535,Sycamore Farm - Redditch,2023-02-27T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.14
776535,Sycamore Farm - Redditch,2023-02-27T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-02-27T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-02-27T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-02-27T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
776535,Sycamore Farm - Redditch,2023-02-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
776535,Sycamore Farm - Redditch,2023-02-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-02-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
776535,Sycamore Farm - Redditch,2023-02-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
776535,Sycamore Farm - Redditch,2023-02-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
776535,Sycamore Farm - Redditch,2023-02-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-02-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
776535,Sycamore Farm - Redditch,2023-02-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
776535,Sycamore Farm - Redditch,2023-02-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,35.95
776535,Sycamore Farm - Redditch,2023-02-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.83
776535,Sycamore Farm - Redditch,2023-02-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.36
776535,Sycamore Farm - Redditch,2023-02-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-02-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
776535,Sycamore Farm - Redditch,2023-02-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
776535,Sycamore Farm - Redditch,2023-02-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
776535,Sycamore Farm - Redditch,2023-02-27T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776535,Sycamore Farm - Redditch,2023-02-27T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-02-27T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-02-27T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.34
776535,Sycamore Farm - Redditch,2023-02-27T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.5
776535,Sycamore Farm - Redditch,2023-02-27T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.84
776535,Sycamore Farm - Redditch,2023-02-27T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,108.5
776535,Sycamore Farm - Redditch,2023-02-27T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,168.0
776535,Sycamore Farm - Redditch,2023-02-27T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
776535,Sycamore Farm - Redditch,2023-02-27T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
776535,Sycamore Farm - Redditch,2023-02-27T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-02-27T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-02-27T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-02-27T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
776535,Sycamore Farm - Redditch,2023-02-27T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.76
776535,Sycamore Farm - Redditch,2023-02-27T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.7
776535,Sycamore Farm - Redditch,2023-02-27T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-02-27T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-02-27T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-02-27T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-02-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
776535,Sycamore Farm - Redditch,2023-02-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-02-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
776535,Sycamore Farm - Redditch,2023-02-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
776535,Sycamore Farm - Redditch,2023-02-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
776535,Sycamore Farm - Redditch,2023-02-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-02-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
776535,Sycamore Farm - Redditch,2023-02-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
776535,Sycamore Farm - Redditch,2023-02-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,48.03
776535,Sycamore Farm - Redditch,2023-02-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.26
776535,Sycamore Farm - Redditch,2023-02-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.55
776535,Sycamore Farm - Redditch,2023-02-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,93.3
776535,Sycamore Farm - Redditch,2023-02-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
776535,Sycamore Farm - Redditch,2023-02-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
776535,Sycamore Farm - Redditch,2023-02-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
776535,Sycamore Farm - Redditch,2023-02-27T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776535,Sycamore Farm - Redditch,2023-02-27T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-02-27T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-02-27T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.29
776535,Sycamore Farm - Redditch,2023-02-27T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.6
776535,Sycamore Farm - Redditch,2023-02-27T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.67
776535,Sycamore Farm - Redditch,2023-02-27T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.9
776535,Sycamore Farm - Redditch,2023-02-27T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.2
776535,Sycamore Farm - Redditch,2023-02-27T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
776535,Sycamore Farm - Redditch,2023-02-27T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
776535,Sycamore Farm - Redditch,2023-02-27T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-02-27T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-02-27T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-02-27T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
776535,Sycamore Farm - Redditch,2023-02-27T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.99
776535,Sycamore Farm - Redditch,2023-02-27T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.74
776535,Sycamore Farm - Redditch,2023-02-27T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-02-27T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-02-27T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.1
776535,Sycamore Farm - Redditch,2023-02-27T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-02-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
776535,Sycamore Farm - Redditch,2023-02-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-02-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
776535,Sycamore Farm - Redditch,2023-02-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
776535,Sycamore Farm - Redditch,2023-02-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
776535,Sycamore Farm - Redditch,2023-02-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-02-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
776535,Sycamore Farm - Redditch,2023-02-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
776535,Sycamore Farm - Redditch,2023-02-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,41.23
776535,Sycamore Farm - Redditch,2023-02-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.6
776535,Sycamore Farm - Redditch,2023-02-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.42
776535,Sycamore Farm - Redditch,2023-02-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-02-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
776535,Sycamore Farm - Redditch,2023-02-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
776535,Sycamore Farm - Redditch,2023-02-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
776535,Sycamore Farm - Redditch,2023-02-27T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-02-27T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-02-27T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-02-27T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.71
776535,Sycamore Farm - Redditch,2023-02-27T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.42
776535,Sycamore Farm - Redditch,2023-02-27T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.46
776535,Sycamore Farm - Redditch,2023-02-27T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.2
776535,Sycamore Farm - Redditch,2023-02-27T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.7
776535,Sycamore Farm - Redditch,2023-02-27T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-02-27T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
776535,Sycamore Farm - Redditch,2023-02-27T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-02-27T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-02-27T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-02-27T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
776535,Sycamore Farm - Redditch,2023-02-27T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.21
776535,Sycamore Farm - Redditch,2023-02-27T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.92
776535,Sycamore Farm - Redditch,2023-02-27T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-02-27T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-02-27T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
776535,Sycamore Farm - Redditch,2023-02-27T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-02-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-02-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
776535,Sycamore Farm - Redditch,2023-02-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-02-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
776535,Sycamore Farm - Redditch,2023-02-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
776535,Sycamore Farm - Redditch,2023-02-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
776535,Sycamore Farm - Redditch,2023-02-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-02-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
776535,Sycamore Farm - Redditch,2023-02-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
776535,Sycamore Farm - Redditch,2023-02-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.67
776535,Sycamore Farm - Redditch,2023-02-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.62
776535,Sycamore Farm - Redditch,2023-02-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.38
776535,Sycamore Farm - Redditch,2023-02-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
776535,Sycamore Farm - Redditch,2023-02-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
776535,Sycamore Farm - Redditch,2023-02-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
776535,Sycamore Farm - Redditch,2023-02-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
776535,Sycamore Farm - Redditch,2023-02-27T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-02-27T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-02-27T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-02-27T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.36
776535,Sycamore Farm - Redditch,2023-02-27T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.81
776535,Sycamore Farm - Redditch,2023-02-27T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.05
776535,Sycamore Farm - Redditch,2023-02-27T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.7
776535,Sycamore Farm - Redditch,2023-02-27T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.6
776535,Sycamore Farm - Redditch,2023-02-27T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
776535,Sycamore Farm - Redditch,2023-02-27T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-02-27T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-02-27T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-02-27T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-02-27T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
776535,Sycamore Farm - Redditch,2023-02-27T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
776535,Sycamore Farm - Redditch,2023-02-27T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.39
776535,Sycamore Farm - Redditch,2023-02-27T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-02-27T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-02-27T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-02-27T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
776535,Sycamore Farm - Redditch,2023-02-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-02-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
776535,Sycamore Farm - Redditch,2023-02-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-02-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
776535,Sycamore Farm - Redditch,2023-02-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
776535,Sycamore Farm - Redditch,2023-02-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
776535,Sycamore Farm - Redditch,2023-02-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
776535,Sycamore Farm - Redditch,2023-02-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
776535,Sycamore Farm - Redditch,2023-02-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
776535,Sycamore Farm - Redditch,2023-02-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.07
776535,Sycamore Farm - Redditch,2023-02-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.19
776535,Sycamore Farm - Redditch,2023-02-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.45
776535,Sycamore Farm - Redditch,2023-02-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-02-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
776535,Sycamore Farm - Redditch,2023-02-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
776535,Sycamore Farm - Redditch,2023-02-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
776535,Sycamore Farm - Redditch,2023-02-27T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-02-27T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-02-27T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-02-27T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.52
776535,Sycamore Farm - Redditch,2023-02-27T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.55
776535,Sycamore Farm - Redditch,2023-02-27T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.93
776535,Sycamore Farm - Redditch,2023-02-27T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,83.8
776535,Sycamore Farm - Redditch,2023-02-27T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.0
776535,Sycamore Farm - Redditch,2023-02-27T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-02-27T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
776535,Sycamore Farm - Redditch,2023-02-27T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-02-27T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-02-27T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-02-27T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
776535,Sycamore Farm - Redditch,2023-02-27T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.33
776535,Sycamore Farm - Redditch,2023-02-27T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.13
776535,Sycamore Farm - Redditch,2023-02-27T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-02-27T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-02-27T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-02-27T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-02-27T21:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-02-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
776535,Sycamore Farm - Redditch,2023-02-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-02-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
776535,Sycamore Farm - Redditch,2023-02-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
776535,Sycamore Farm - Redditch,2023-02-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
776535,Sycamore Farm - Redditch,2023-02-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-02-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
776535,Sycamore Farm - Redditch,2023-02-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
776535,Sycamore Farm - Redditch,2023-02-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.56
776535,Sycamore Farm - Redditch,2023-02-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.88
776535,Sycamore Farm - Redditch,2023-02-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.06
776535,Sycamore Farm - Redditch,2023-02-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
776535,Sycamore Farm - Redditch,2023-02-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
776535,Sycamore Farm - Redditch,2023-02-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
776535,Sycamore Farm - Redditch,2023-02-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
776535,Sycamore Farm - Redditch,2023-02-27T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776535,Sycamore Farm - Redditch,2023-02-27T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-02-27T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-02-27T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.27
776535,Sycamore Farm - Redditch,2023-02-27T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.17
776535,Sycamore Farm - Redditch,2023-02-27T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.6
776535,Sycamore Farm - Redditch,2023-02-27T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-02-27T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.0
776535,Sycamore Farm - Redditch,2023-02-27T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
776535,Sycamore Farm - Redditch,2023-02-27T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.0
776535,Sycamore Farm - Redditch,2023-02-27T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-02-27T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-02-27T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-02-27T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.93
776535,Sycamore Farm - Redditch,2023-02-27T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.25
776535,Sycamore Farm - Redditch,2023-02-27T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.93
776535,Sycamore Farm - Redditch,2023-02-27T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-02-27T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-02-27T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
776535,Sycamore Farm - Redditch,2023-02-27T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-02-27T21:20:00.000+00:00,transformer,,Temperature,C,17.0
776535,Sycamore Farm - Redditch,2023-02-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-02-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
776535,Sycamore Farm - Redditch,2023-02-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-02-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
776535,Sycamore Farm - Redditch,2023-02-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
776535,Sycamore Farm - Redditch,2023-02-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
776535,Sycamore Farm - Redditch,2023-02-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-02-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
776535,Sycamore Farm - Redditch,2023-02-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
776535,Sycamore Farm - Redditch,2023-02-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.19
776535,Sycamore Farm - Redditch,2023-02-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.42
776535,Sycamore Farm - Redditch,2023-02-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.53
776535,Sycamore Farm - Redditch,2023-02-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
776535,Sycamore Farm - Redditch,2023-02-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
776535,Sycamore Farm - Redditch,2023-02-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
776535,Sycamore Farm - Redditch,2023-02-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
776535,Sycamore Farm - Redditch,2023-02-27T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776535,Sycamore Farm - Redditch,2023-02-27T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-02-27T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-02-27T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.63
776535,Sycamore Farm - Redditch,2023-02-27T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.51
776535,Sycamore Farm - Redditch,2023-02-27T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.87
776535,Sycamore Farm - Redditch,2023-02-27T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-02-27T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.9
776535,Sycamore Farm - Redditch,2023-02-27T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.1
776535,Sycamore Farm - Redditch,2023-02-27T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
776535,Sycamore Farm - Redditch,2023-02-27T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-02-27T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-02-27T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-02-27T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.75
776535,Sycamore Farm - Redditch,2023-02-27T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.82
776535,Sycamore Farm - Redditch,2023-02-27T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.48
776535,Sycamore Farm - Redditch,2023-02-27T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-02-27T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-02-27T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-02-27T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-02-27T21:10:00.000+00:00,transformer,,Temperature,C,16.9
776535,Sycamore Farm - Redditch,2023-02-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-02-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
776535,Sycamore Farm - Redditch,2023-02-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-02-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
776535,Sycamore Farm - Redditch,2023-02-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
776535,Sycamore Farm - Redditch,2023-02-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
776535,Sycamore Farm - Redditch,2023-02-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-02-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
776535,Sycamore Farm - Redditch,2023-02-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
776535,Sycamore Farm - Redditch,2023-02-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.38
776535,Sycamore Farm - Redditch,2023-02-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.33
776535,Sycamore Farm - Redditch,2023-02-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.35
776535,Sycamore Farm - Redditch,2023-02-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
776535,Sycamore Farm - Redditch,2023-02-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
776535,Sycamore Farm - Redditch,2023-02-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
776535,Sycamore Farm - Redditch,2023-02-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
776535,Sycamore Farm - Redditch,2023-02-27T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776535,Sycamore Farm - Redditch,2023-02-27T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-02-27T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-02-27T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.88
776535,Sycamore Farm - Redditch,2023-02-27T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.72
776535,Sycamore Farm - Redditch,2023-02-27T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.84
776535,Sycamore Farm - Redditch,2023-02-27T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-02-27T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.1
776535,Sycamore Farm - Redditch,2023-02-27T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
776535,Sycamore Farm - Redditch,2023-02-27T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.6
776535,Sycamore Farm - Redditch,2023-02-27T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-02-27T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-02-27T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-02-27T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
776535,Sycamore Farm - Redditch,2023-02-27T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
776535,Sycamore Farm - Redditch,2023-02-27T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.48
776535,Sycamore Farm - Redditch,2023-02-27T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-02-27T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-02-27T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-02-27T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
776535,Sycamore Farm - Redditch,2023-02-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-02-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
776535,Sycamore Farm - Redditch,2023-02-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-02-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
776535,Sycamore Farm - Redditch,2023-02-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-02-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
776535,Sycamore Farm - Redditch,2023-02-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-02-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
776535,Sycamore Farm - Redditch,2023-02-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
776535,Sycamore Farm - Redditch,2023-02-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.31
776535,Sycamore Farm - Redditch,2023-02-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.57
776535,Sycamore Farm - Redditch,2023-02-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,44.33
776535,Sycamore Farm - Redditch,2023-02-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,100.1
776535,Sycamore Farm - Redditch,2023-02-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
776535,Sycamore Farm - Redditch,2023-02-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
776535,Sycamore Farm - Redditch,2023-02-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
776535,Sycamore Farm - Redditch,2023-02-27T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776535,Sycamore Farm - Redditch,2023-02-27T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-02-27T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-02-27T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.09
776535,Sycamore Farm - Redditch,2023-02-27T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.78
776535,Sycamore Farm - Redditch,2023-02-27T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.04
776535,Sycamore Farm - Redditch,2023-02-27T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.3
776535,Sycamore Farm - Redditch,2023-02-27T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-02-27T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-02-27T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.3
776535,Sycamore Farm - Redditch,2023-02-27T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-02-27T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-02-27T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-02-27T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
776535,Sycamore Farm - Redditch,2023-02-27T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
776535,Sycamore Farm - Redditch,2023-02-27T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.91
776535,Sycamore Farm - Redditch,2023-02-27T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-02-27T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-02-27T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-02-27T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.3
776535,Sycamore Farm - Redditch,2023-02-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-02-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
776535,Sycamore Farm - Redditch,2023-02-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-02-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
776535,Sycamore Farm - Redditch,2023-02-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-02-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
776535,Sycamore Farm - Redditch,2023-02-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-02-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
776535,Sycamore Farm - Redditch,2023-02-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
776535,Sycamore Farm - Redditch,2023-02-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.27
776535,Sycamore Farm - Redditch,2023-02-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.59
776535,Sycamore Farm - Redditch,2023-02-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,52.94
776535,Sycamore Farm - Redditch,2023-02-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,132.0
776535,Sycamore Farm - Redditch,2023-02-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
776535,Sycamore Farm - Redditch,2023-02-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
776535,Sycamore Farm - Redditch,2023-02-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
776535,Sycamore Farm - Redditch,2023-02-27T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776535,Sycamore Farm - Redditch,2023-02-27T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
776535,Sycamore Farm - Redditch,2023-02-27T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-02-27T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.22
776535,Sycamore Farm - Redditch,2023-02-27T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.07
776535,Sycamore Farm - Redditch,2023-02-27T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.38
776535,Sycamore Farm - Redditch,2023-02-27T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-02-27T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
776535,Sycamore Farm - Redditch,2023-02-27T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
776535,Sycamore Farm - Redditch,2023-02-27T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.4
776535,Sycamore Farm - Redditch,2023-02-27T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-02-27T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-02-27T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-02-27T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
776535,Sycamore Farm - Redditch,2023-02-27T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.68
776535,Sycamore Farm - Redditch,2023-02-27T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.82
776535,Sycamore Farm - Redditch,2023-02-27T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-02-27T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-02-27T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-02-27T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
776535,Sycamore Farm - Redditch,2023-02-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-02-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
776535,Sycamore Farm - Redditch,2023-02-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-02-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
776535,Sycamore Farm - Redditch,2023-02-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-02-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
776535,Sycamore Farm - Redditch,2023-02-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-02-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
776535,Sycamore Farm - Redditch,2023-02-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776535,Sycamore Farm - Redditch,2023-02-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.89
776535,Sycamore Farm - Redditch,2023-02-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.75
776535,Sycamore Farm - Redditch,2023-02-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,46.2
776535,Sycamore Farm - Redditch,2023-02-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
776535,Sycamore Farm - Redditch,2023-02-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
776535,Sycamore Farm - Redditch,2023-02-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
776535,Sycamore Farm - Redditch,2023-02-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
776535,Sycamore Farm - Redditch,2023-02-27T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-02-27T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.72
776535,Sycamore Farm - Redditch,2023-02-27T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-02-27T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.39
776535,Sycamore Farm - Redditch,2023-02-27T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.01
776535,Sycamore Farm - Redditch,2023-02-27T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.16
776535,Sycamore Farm - Redditch,2023-02-27T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-02-27T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
776535,Sycamore Farm - Redditch,2023-02-27T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
776535,Sycamore Farm - Redditch,2023-02-27T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.9
776535,Sycamore Farm - Redditch,2023-02-27T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-02-27T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-02-27T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-02-27T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.58
776535,Sycamore Farm - Redditch,2023-02-27T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.09
776535,Sycamore Farm - Redditch,2023-02-27T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.7
776535,Sycamore Farm - Redditch,2023-02-27T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-02-27T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-02-27T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-02-27T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.5
776535,Sycamore Farm - Redditch,2023-02-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-02-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
776535,Sycamore Farm - Redditch,2023-02-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-02-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
776535,Sycamore Farm - Redditch,2023-02-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-02-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
776535,Sycamore Farm - Redditch,2023-02-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
776535,Sycamore Farm - Redditch,2023-02-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
776535,Sycamore Farm - Redditch,2023-02-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
776535,Sycamore Farm - Redditch,2023-02-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.97
776535,Sycamore Farm - Redditch,2023-02-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.1
776535,Sycamore Farm - Redditch,2023-02-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.86
776535,Sycamore Farm - Redditch,2023-02-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,107.6
776535,Sycamore Farm - Redditch,2023-02-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
776535,Sycamore Farm - Redditch,2023-02-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
776535,Sycamore Farm - Redditch,2023-02-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
776535,Sycamore Farm - Redditch,2023-02-27T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776535,Sycamore Farm - Redditch,2023-02-27T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-02-27T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-02-27T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.29
776535,Sycamore Farm - Redditch,2023-02-27T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.22
776535,Sycamore Farm - Redditch,2023-02-27T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.61
776535,Sycamore Farm - Redditch,2023-02-27T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-02-27T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.1
776535,Sycamore Farm - Redditch,2023-02-27T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
776535,Sycamore Farm - Redditch,2023-02-27T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.9
776535,Sycamore Farm - Redditch,2023-02-27T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-02-27T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-02-27T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-02-27T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.77
776535,Sycamore Farm - Redditch,2023-02-27T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.19
