Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-27T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.25
776535,Sycamore Farm - Redditch,2023-02-27T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-02-27T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-02-27T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-02-27T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.2
776535,Sycamore Farm - Redditch,2023-02-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-02-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
776535,Sycamore Farm - Redditch,2023-02-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-02-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
776535,Sycamore Farm - Redditch,2023-02-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-02-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
776535,Sycamore Farm - Redditch,2023-02-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
776535,Sycamore Farm - Redditch,2023-02-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
776535,Sycamore Farm - Redditch,2023-02-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-02-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.06
776535,Sycamore Farm - Redditch,2023-02-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.4
776535,Sycamore Farm - Redditch,2023-02-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,49.87
776535,Sycamore Farm - Redditch,2023-02-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,105.6
776535,Sycamore Farm - Redditch,2023-02-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
776535,Sycamore Farm - Redditch,2023-02-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
776535,Sycamore Farm - Redditch,2023-02-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
776535,Sycamore Farm - Redditch,2023-02-27T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776535,Sycamore Farm - Redditch,2023-02-27T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-02-27T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-02-27T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.01
776535,Sycamore Farm - Redditch,2023-02-27T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.19
776535,Sycamore Farm - Redditch,2023-02-27T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.45
776535,Sycamore Farm - Redditch,2023-02-27T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-02-27T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
776535,Sycamore Farm - Redditch,2023-02-27T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
776535,Sycamore Farm - Redditch,2023-02-27T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.2
776535,Sycamore Farm - Redditch,2023-02-27T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-02-27T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-02-27T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-02-27T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.6
776535,Sycamore Farm - Redditch,2023-02-27T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.87
776535,Sycamore Farm - Redditch,2023-02-27T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.05
776535,Sycamore Farm - Redditch,2023-02-27T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-02-27T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-02-27T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-02-27T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.3
776535,Sycamore Farm - Redditch,2023-02-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-02-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
776535,Sycamore Farm - Redditch,2023-02-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
776535,Sycamore Farm - Redditch,2023-02-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-02-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
776535,Sycamore Farm - Redditch,2023-02-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
776535,Sycamore Farm - Redditch,2023-02-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
776535,Sycamore Farm - Redditch,2023-02-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
776535,Sycamore Farm - Redditch,2023-02-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.61
776535,Sycamore Farm - Redditch,2023-02-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.05
776535,Sycamore Farm - Redditch,2023-02-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,50.51
776535,Sycamore Farm - Redditch,2023-02-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,108.4
776535,Sycamore Farm - Redditch,2023-02-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
776535,Sycamore Farm - Redditch,2023-02-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
776535,Sycamore Farm - Redditch,2023-02-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
776535,Sycamore Farm - Redditch,2023-02-27T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776535,Sycamore Farm - Redditch,2023-02-27T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-02-27T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-02-27T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.05
776535,Sycamore Farm - Redditch,2023-02-27T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.9
776535,Sycamore Farm - Redditch,2023-02-27T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.27
776535,Sycamore Farm - Redditch,2023-02-27T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-02-27T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.3
776535,Sycamore Farm - Redditch,2023-02-27T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
776535,Sycamore Farm - Redditch,2023-02-27T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.4
776535,Sycamore Farm - Redditch,2023-02-27T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-02-27T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-02-27T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-02-27T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.6
776535,Sycamore Farm - Redditch,2023-02-27T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.85
776535,Sycamore Farm - Redditch,2023-02-27T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.1
776535,Sycamore Farm - Redditch,2023-02-27T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
776535,Sycamore Farm - Redditch,2023-02-27T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-02-27T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-02-27T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.1
776535,Sycamore Farm - Redditch,2023-02-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-02-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
776535,Sycamore Farm - Redditch,2023-02-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
776535,Sycamore Farm - Redditch,2023-02-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-02-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
776535,Sycamore Farm - Redditch,2023-02-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-02-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
776535,Sycamore Farm - Redditch,2023-02-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
776535,Sycamore Farm - Redditch,2023-02-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.65
776535,Sycamore Farm - Redditch,2023-02-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.75
776535,Sycamore Farm - Redditch,2023-02-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,52.37
776535,Sycamore Farm - Redditch,2023-02-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,111.6
776535,Sycamore Farm - Redditch,2023-02-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
776535,Sycamore Farm - Redditch,2023-02-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
776535,Sycamore Farm - Redditch,2023-02-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
776535,Sycamore Farm - Redditch,2023-02-27T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776535,Sycamore Farm - Redditch,2023-02-27T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.26
776535,Sycamore Farm - Redditch,2023-02-27T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-02-27T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.96
776535,Sycamore Farm - Redditch,2023-02-27T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.59
776535,Sycamore Farm - Redditch,2023-02-27T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.89
776535,Sycamore Farm - Redditch,2023-02-27T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.1
776535,Sycamore Farm - Redditch,2023-02-27T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.1
776535,Sycamore Farm - Redditch,2023-02-27T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
776535,Sycamore Farm - Redditch,2023-02-27T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.1
776535,Sycamore Farm - Redditch,2023-02-27T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-02-27T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-02-27T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-02-27T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.98
776535,Sycamore Farm - Redditch,2023-02-27T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.11
776535,Sycamore Farm - Redditch,2023-02-27T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.14
776535,Sycamore Farm - Redditch,2023-02-27T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-02-27T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-02-27T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
776535,Sycamore Farm - Redditch,2023-02-27T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.0
776535,Sycamore Farm - Redditch,2023-02-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-02-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
776535,Sycamore Farm - Redditch,2023-02-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
776535,Sycamore Farm - Redditch,2023-02-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-02-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
776535,Sycamore Farm - Redditch,2023-02-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-02-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
776535,Sycamore Farm - Redditch,2023-02-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
776535,Sycamore Farm - Redditch,2023-02-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.94
776535,Sycamore Farm - Redditch,2023-02-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.7
776535,Sycamore Farm - Redditch,2023-02-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,53.04
776535,Sycamore Farm - Redditch,2023-02-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,120.9
776535,Sycamore Farm - Redditch,2023-02-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
776535,Sycamore Farm - Redditch,2023-02-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
776535,Sycamore Farm - Redditch,2023-02-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
776535,Sycamore Farm - Redditch,2023-02-27T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-02-27T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-02-27T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-02-27T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.66
776535,Sycamore Farm - Redditch,2023-02-27T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.65
776535,Sycamore Farm - Redditch,2023-02-27T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.03
776535,Sycamore Farm - Redditch,2023-02-27T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-02-27T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.3
776535,Sycamore Farm - Redditch,2023-02-27T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-02-27T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.9
776535,Sycamore Farm - Redditch,2023-02-27T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-02-27T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-02-27T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-02-27T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.59
776535,Sycamore Farm - Redditch,2023-02-27T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.25
776535,Sycamore Farm - Redditch,2023-02-27T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.02
776535,Sycamore Farm - Redditch,2023-02-27T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-02-27T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-02-27T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-02-27T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
776535,Sycamore Farm - Redditch,2023-02-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-02-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
776535,Sycamore Farm - Redditch,2023-02-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
776535,Sycamore Farm - Redditch,2023-02-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-02-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
776535,Sycamore Farm - Redditch,2023-02-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
776535,Sycamore Farm - Redditch,2023-02-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
776535,Sycamore Farm - Redditch,2023-02-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-02-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.24
776535,Sycamore Farm - Redditch,2023-02-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.9
776535,Sycamore Farm - Redditch,2023-02-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.05
776535,Sycamore Farm - Redditch,2023-02-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,96.8
776535,Sycamore Farm - Redditch,2023-02-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
776535,Sycamore Farm - Redditch,2023-02-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
776535,Sycamore Farm - Redditch,2023-02-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
776535,Sycamore Farm - Redditch,2023-02-27T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776535,Sycamore Farm - Redditch,2023-02-27T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-02-27T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-02-27T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.94
776535,Sycamore Farm - Redditch,2023-02-27T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.64
776535,Sycamore Farm - Redditch,2023-02-27T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.75
776535,Sycamore Farm - Redditch,2023-02-27T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-02-27T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.5
776535,Sycamore Farm - Redditch,2023-02-27T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
776535,Sycamore Farm - Redditch,2023-02-27T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.7
776535,Sycamore Farm - Redditch,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.78
776535,Sycamore Farm - Redditch,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.81
776535,Sycamore Farm - Redditch,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.22
776535,Sycamore Farm - Redditch,2023-02-27T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.3
776535,Sycamore Farm - Redditch,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.7
776535,Sycamore Farm - Redditch,2023-02-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-02-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
776535,Sycamore Farm - Redditch,2023-02-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
776535,Sycamore Farm - Redditch,2023-02-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-02-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
776535,Sycamore Farm - Redditch,2023-02-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-02-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
776535,Sycamore Farm - Redditch,2023-02-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
776535,Sycamore Farm - Redditch,2023-02-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.72
776535,Sycamore Farm - Redditch,2023-02-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.45
776535,Sycamore Farm - Redditch,2023-02-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,48.97
776535,Sycamore Farm - Redditch,2023-02-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,93.9
776535,Sycamore Farm - Redditch,2023-02-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
776535,Sycamore Farm - Redditch,2023-02-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
776535,Sycamore Farm - Redditch,2023-02-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
776535,Sycamore Farm - Redditch,2023-02-27T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
776535,Sycamore Farm - Redditch,2023-02-27T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-02-27T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-02-27T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.01
776535,Sycamore Farm - Redditch,2023-02-27T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.4
776535,Sycamore Farm - Redditch,2023-02-27T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.5
776535,Sycamore Farm - Redditch,2023-02-27T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-02-27T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.1
776535,Sycamore Farm - Redditch,2023-02-27T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.7
776535,Sycamore Farm - Redditch,2023-02-27T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.4
776535,Sycamore Farm - Redditch,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.63
776535,Sycamore Farm - Redditch,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.61
776535,Sycamore Farm - Redditch,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.12
776535,Sycamore Farm - Redditch,2023-02-27T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
776535,Sycamore Farm - Redditch,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.9
776535,Sycamore Farm - Redditch,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.4
776535,Sycamore Farm - Redditch,2023-02-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-02-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
776535,Sycamore Farm - Redditch,2023-02-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
776535,Sycamore Farm - Redditch,2023-02-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-02-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
776535,Sycamore Farm - Redditch,2023-02-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-02-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
776535,Sycamore Farm - Redditch,2023-02-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
776535,Sycamore Farm - Redditch,2023-02-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,49.64
776535,Sycamore Farm - Redditch,2023-02-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.01
776535,Sycamore Farm - Redditch,2023-02-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,56.63
776535,Sycamore Farm - Redditch,2023-02-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,108.4
776535,Sycamore Farm - Redditch,2023-02-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
776535,Sycamore Farm - Redditch,2023-02-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
776535,Sycamore Farm - Redditch,2023-02-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
776535,Sycamore Farm - Redditch,2023-02-27T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
776535,Sycamore Farm - Redditch,2023-02-27T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-02-27T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-02-27T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.57
776535,Sycamore Farm - Redditch,2023-02-27T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.57
776535,Sycamore Farm - Redditch,2023-02-27T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.68
776535,Sycamore Farm - Redditch,2023-02-27T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-02-27T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.3
776535,Sycamore Farm - Redditch,2023-02-27T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.5
776535,Sycamore Farm - Redditch,2023-02-27T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.6
776535,Sycamore Farm - Redditch,2023-02-27T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-02-27T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-02-27T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776535,Sycamore Farm - Redditch,2023-02-27T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.84
776535,Sycamore Farm - Redditch,2023-02-27T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.75
776535,Sycamore Farm - Redditch,2023-02-27T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.59
776535,Sycamore Farm - Redditch,2023-02-27T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
776535,Sycamore Farm - Redditch,2023-02-27T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
776535,Sycamore Farm - Redditch,2023-02-27T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.8
776535,Sycamore Farm - Redditch,2023-02-27T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.9
776535,Sycamore Farm - Redditch,2023-02-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-02-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
776535,Sycamore Farm - Redditch,2023-02-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
776535,Sycamore Farm - Redditch,2023-02-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-02-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
776535,Sycamore Farm - Redditch,2023-02-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-02-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
776535,Sycamore Farm - Redditch,2023-02-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-02-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.41
776535,Sycamore Farm - Redditch,2023-02-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,44.32
776535,Sycamore Farm - Redditch,2023-02-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,59.26
776535,Sycamore Farm - Redditch,2023-02-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,108.5
776535,Sycamore Farm - Redditch,2023-02-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
776535,Sycamore Farm - Redditch,2023-02-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
776535,Sycamore Farm - Redditch,2023-02-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
776535,Sycamore Farm - Redditch,2023-02-27T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776535,Sycamore Farm - Redditch,2023-02-27T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-02-27T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-02-27T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.76
776535,Sycamore Farm - Redditch,2023-02-27T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.15
776535,Sycamore Farm - Redditch,2023-02-27T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.01
776535,Sycamore Farm - Redditch,2023-02-27T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.1
776535,Sycamore Farm - Redditch,2023-02-27T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.1
776535,Sycamore Farm - Redditch,2023-02-27T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
776535,Sycamore Farm - Redditch,2023-02-27T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.5
776535,Sycamore Farm - Redditch,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.35
776535,Sycamore Farm - Redditch,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.29
776535,Sycamore Farm - Redditch,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.69
776535,Sycamore Farm - Redditch,2023-02-27T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
776535,Sycamore Farm - Redditch,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.7
776535,Sycamore Farm - Redditch,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.3
776535,Sycamore Farm - Redditch,2023-02-27T19:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-02-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
776535,Sycamore Farm - Redditch,2023-02-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
776535,Sycamore Farm - Redditch,2023-02-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-02-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
776535,Sycamore Farm - Redditch,2023-02-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-02-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
776535,Sycamore Farm - Redditch,2023-02-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
776535,Sycamore Farm - Redditch,2023-02-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.11
776535,Sycamore Farm - Redditch,2023-02-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.43
776535,Sycamore Farm - Redditch,2023-02-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,58.7
776535,Sycamore Farm - Redditch,2023-02-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,113.2
776535,Sycamore Farm - Redditch,2023-02-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
776535,Sycamore Farm - Redditch,2023-02-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
776535,Sycamore Farm - Redditch,2023-02-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
776535,Sycamore Farm - Redditch,2023-02-27T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776535,Sycamore Farm - Redditch,2023-02-27T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-02-27T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-02-27T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.05
776535,Sycamore Farm - Redditch,2023-02-27T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.3
776535,Sycamore Farm - Redditch,2023-02-27T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.69
776535,Sycamore Farm - Redditch,2023-02-27T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-02-27T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.7
776535,Sycamore Farm - Redditch,2023-02-27T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.7
776535,Sycamore Farm - Redditch,2023-02-27T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.0
776535,Sycamore Farm - Redditch,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.95
776535,Sycamore Farm - Redditch,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.98
776535,Sycamore Farm - Redditch,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.02
776535,Sycamore Farm - Redditch,2023-02-27T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
776535,Sycamore Farm - Redditch,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
776535,Sycamore Farm - Redditch,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.1
776535,Sycamore Farm - Redditch,2023-02-27T18:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-02-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
776535,Sycamore Farm - Redditch,2023-02-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
776535,Sycamore Farm - Redditch,2023-02-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-02-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
776535,Sycamore Farm - Redditch,2023-02-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
776535,Sycamore Farm - Redditch,2023-02-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
776535,Sycamore Farm - Redditch,2023-02-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
776535,Sycamore Farm - Redditch,2023-02-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
776535,Sycamore Farm - Redditch,2023-02-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.28
776535,Sycamore Farm - Redditch,2023-02-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,51.71
776535,Sycamore Farm - Redditch,2023-02-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
776535,Sycamore Farm - Redditch,2023-02-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
776535,Sycamore Farm - Redditch,2023-02-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
776535,Sycamore Farm - Redditch,2023-02-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
776535,Sycamore Farm - Redditch,2023-02-27T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776535,Sycamore Farm - Redditch,2023-02-27T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-02-27T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-02-27T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.55
776535,Sycamore Farm - Redditch,2023-02-27T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.54
776535,Sycamore Farm - Redditch,2023-02-27T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.9
776535,Sycamore Farm - Redditch,2023-02-27T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.6
776535,Sycamore Farm - Redditch,2023-02-27T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,169.0
776535,Sycamore Farm - Redditch,2023-02-27T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.1
776535,Sycamore Farm - Redditch,2023-02-27T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.7
776535,Sycamore Farm - Redditch,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.63
776535,Sycamore Farm - Redditch,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.09
776535,Sycamore Farm - Redditch,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.96
776535,Sycamore Farm - Redditch,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.78
776535,Sycamore Farm - Redditch,2023-02-27T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
776535,Sycamore Farm - Redditch,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
776535,Sycamore Farm - Redditch,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
776535,Sycamore Farm - Redditch,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.9
776535,Sycamore Farm - Redditch,2023-02-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-02-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
776535,Sycamore Farm - Redditch,2023-02-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-02-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
776535,Sycamore Farm - Redditch,2023-02-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-02-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
776535,Sycamore Farm - Redditch,2023-02-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
776535,Sycamore Farm - Redditch,2023-02-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
776535,Sycamore Farm - Redditch,2023-02-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
776535,Sycamore Farm - Redditch,2023-02-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,55.65
776535,Sycamore Farm - Redditch,2023-02-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.5
776535,Sycamore Farm - Redditch,2023-02-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,54.68
776535,Sycamore Farm - Redditch,2023-02-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
776535,Sycamore Farm - Redditch,2023-02-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
776535,Sycamore Farm - Redditch,2023-02-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
776535,Sycamore Farm - Redditch,2023-02-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
776535,Sycamore Farm - Redditch,2023-02-27T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776535,Sycamore Farm - Redditch,2023-02-27T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-02-27T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-02-27T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.33
776535,Sycamore Farm - Redditch,2023-02-27T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.15
776535,Sycamore Farm - Redditch,2023-02-27T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.4
776535,Sycamore Farm - Redditch,2023-02-27T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-02-27T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.8
776535,Sycamore Farm - Redditch,2023-02-27T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.0
776535,Sycamore Farm - Redditch,2023-02-27T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.0
776535,Sycamore Farm - Redditch,2023-02-27T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-02-27T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-02-27T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-02-27T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.11
776535,Sycamore Farm - Redditch,2023-02-27T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.28
776535,Sycamore Farm - Redditch,2023-02-27T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.66
776535,Sycamore Farm - Redditch,2023-02-27T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
776535,Sycamore Farm - Redditch,2023-02-27T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-02-27T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
776535,Sycamore Farm - Redditch,2023-02-27T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.0
776535,Sycamore Farm - Redditch,2023-02-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-02-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
776535,Sycamore Farm - Redditch,2023-02-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
776535,Sycamore Farm - Redditch,2023-02-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-02-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
776535,Sycamore Farm - Redditch,2023-02-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
776535,Sycamore Farm - Redditch,2023-02-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
776535,Sycamore Farm - Redditch,2023-02-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
776535,Sycamore Farm - Redditch,2023-02-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,50.44
776535,Sycamore Farm - Redditch,2023-02-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,49.42
776535,Sycamore Farm - Redditch,2023-02-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,54.06
776535,Sycamore Farm - Redditch,2023-02-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
776535,Sycamore Farm - Redditch,2023-02-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
776535,Sycamore Farm - Redditch,2023-02-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
776535,Sycamore Farm - Redditch,2023-02-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
776535,Sycamore Farm - Redditch,2023-02-27T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776535,Sycamore Farm - Redditch,2023-02-27T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-02-27T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-02-27T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.99
776535,Sycamore Farm - Redditch,2023-02-27T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.82
776535,Sycamore Farm - Redditch,2023-02-27T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.08
776535,Sycamore Farm - Redditch,2023-02-27T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-02-27T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
776535,Sycamore Farm - Redditch,2023-02-27T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.9
776535,Sycamore Farm - Redditch,2023-02-27T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.7
776535,Sycamore Farm - Redditch,2023-02-27T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-02-27T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-02-27T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-02-27T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.31
776535,Sycamore Farm - Redditch,2023-02-27T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.44
776535,Sycamore Farm - Redditch,2023-02-27T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.38
776535,Sycamore Farm - Redditch,2023-02-27T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-02-27T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
776535,Sycamore Farm - Redditch,2023-02-27T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
776535,Sycamore Farm - Redditch,2023-02-27T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.1
776535,Sycamore Farm - Redditch,2023-02-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-02-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
776535,Sycamore Farm - Redditch,2023-02-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
776535,Sycamore Farm - Redditch,2023-02-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-02-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
776535,Sycamore Farm - Redditch,2023-02-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
776535,Sycamore Farm - Redditch,2023-02-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
776535,Sycamore Farm - Redditch,2023-02-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
776535,Sycamore Farm - Redditch,2023-02-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.29
776535,Sycamore Farm - Redditch,2023-02-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.25
776535,Sycamore Farm - Redditch,2023-02-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.46
776535,Sycamore Farm - Redditch,2023-02-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,98.4
776535,Sycamore Farm - Redditch,2023-02-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
776535,Sycamore Farm - Redditch,2023-02-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
776535,Sycamore Farm - Redditch,2023-02-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
776535,Sycamore Farm - Redditch,2023-02-27T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776535,Sycamore Farm - Redditch,2023-02-27T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-02-27T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-02-27T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.97
776535,Sycamore Farm - Redditch,2023-02-27T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.35
776535,Sycamore Farm - Redditch,2023-02-27T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.62
776535,Sycamore Farm - Redditch,2023-02-27T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-02-27T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
776535,Sycamore Farm - Redditch,2023-02-27T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.7
776535,Sycamore Farm - Redditch,2023-02-27T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.4
776535,Sycamore Farm - Redditch,2023-02-27T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-02-27T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-02-27T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-02-27T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.58
776535,Sycamore Farm - Redditch,2023-02-27T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.94
776535,Sycamore Farm - Redditch,2023-02-27T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.24
776535,Sycamore Farm - Redditch,2023-02-27T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-02-27T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.8
776535,Sycamore Farm - Redditch,2023-02-27T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-02-27T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.4
776535,Sycamore Farm - Redditch,2023-02-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-02-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
776535,Sycamore Farm - Redditch,2023-02-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
776535,Sycamore Farm - Redditch,2023-02-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-02-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
776535,Sycamore Farm - Redditch,2023-02-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-02-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
776535,Sycamore Farm - Redditch,2023-02-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
776535,Sycamore Farm - Redditch,2023-02-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.55
776535,Sycamore Farm - Redditch,2023-02-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.29
776535,Sycamore Farm - Redditch,2023-02-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.86
776535,Sycamore Farm - Redditch,2023-02-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
776535,Sycamore Farm - Redditch,2023-02-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
