Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
776535,Sycamore Farm - Redditch,2023-02-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
776535,Sycamore Farm - Redditch,2023-02-27T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776535,Sycamore Farm - Redditch,2023-02-27T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-02-27T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-02-27T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.02
776535,Sycamore Farm - Redditch,2023-02-27T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.54
776535,Sycamore Farm - Redditch,2023-02-27T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.0
776535,Sycamore Farm - Redditch,2023-02-27T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-02-27T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
776535,Sycamore Farm - Redditch,2023-02-27T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.2
776535,Sycamore Farm - Redditch,2023-02-27T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.2
776535,Sycamore Farm - Redditch,2023-02-27T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-02-27T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-02-27T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776535,Sycamore Farm - Redditch,2023-02-27T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.54
776535,Sycamore Farm - Redditch,2023-02-27T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.67
776535,Sycamore Farm - Redditch,2023-02-27T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.53
776535,Sycamore Farm - Redditch,2023-02-27T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-02-27T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.5
776535,Sycamore Farm - Redditch,2023-02-27T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-02-27T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.7
776535,Sycamore Farm - Redditch,2023-02-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-02-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
776535,Sycamore Farm - Redditch,2023-02-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-02-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
776535,Sycamore Farm - Redditch,2023-02-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-02-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
776535,Sycamore Farm - Redditch,2023-02-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-02-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
776535,Sycamore Farm - Redditch,2023-02-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-02-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.55
776535,Sycamore Farm - Redditch,2023-02-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,50.21
776535,Sycamore Farm - Redditch,2023-02-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.53
776535,Sycamore Farm - Redditch,2023-02-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
776535,Sycamore Farm - Redditch,2023-02-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
776535,Sycamore Farm - Redditch,2023-02-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
776535,Sycamore Farm - Redditch,2023-02-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
776535,Sycamore Farm - Redditch,2023-02-27T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776535,Sycamore Farm - Redditch,2023-02-27T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-02-27T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-02-27T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.05
776535,Sycamore Farm - Redditch,2023-02-27T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.15
776535,Sycamore Farm - Redditch,2023-02-27T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.07
776535,Sycamore Farm - Redditch,2023-02-27T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-02-27T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-02-27T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.6
776535,Sycamore Farm - Redditch,2023-02-27T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.0
776535,Sycamore Farm - Redditch,2023-02-27T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-02-27T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-02-27T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776535,Sycamore Farm - Redditch,2023-02-27T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.08
776535,Sycamore Farm - Redditch,2023-02-27T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.96
776535,Sycamore Farm - Redditch,2023-02-27T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.79
776535,Sycamore Farm - Redditch,2023-02-27T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-02-27T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
776535,Sycamore Farm - Redditch,2023-02-27T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.9
776535,Sycamore Farm - Redditch,2023-02-27T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
776535,Sycamore Farm - Redditch,2023-02-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-02-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
776535,Sycamore Farm - Redditch,2023-02-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-02-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
776535,Sycamore Farm - Redditch,2023-02-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-02-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
776535,Sycamore Farm - Redditch,2023-02-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-02-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
776535,Sycamore Farm - Redditch,2023-02-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
776535,Sycamore Farm - Redditch,2023-02-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.14
776535,Sycamore Farm - Redditch,2023-02-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,51.12
776535,Sycamore Farm - Redditch,2023-02-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.87
776535,Sycamore Farm - Redditch,2023-02-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
776535,Sycamore Farm - Redditch,2023-02-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
776535,Sycamore Farm - Redditch,2023-02-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
776535,Sycamore Farm - Redditch,2023-02-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
776535,Sycamore Farm - Redditch,2023-02-27T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776535,Sycamore Farm - Redditch,2023-02-27T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-02-27T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-02-27T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.7
776535,Sycamore Farm - Redditch,2023-02-27T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.21
776535,Sycamore Farm - Redditch,2023-02-27T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.7
776535,Sycamore Farm - Redditch,2023-02-27T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-02-27T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.8
776535,Sycamore Farm - Redditch,2023-02-27T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.8
776535,Sycamore Farm - Redditch,2023-02-27T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.3
776535,Sycamore Farm - Redditch,2023-02-27T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776535,Sycamore Farm - Redditch,2023-02-27T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-02-27T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776535,Sycamore Farm - Redditch,2023-02-27T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.81
776535,Sycamore Farm - Redditch,2023-02-27T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.93
776535,Sycamore Farm - Redditch,2023-02-27T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.71
776535,Sycamore Farm - Redditch,2023-02-27T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-02-27T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
776535,Sycamore Farm - Redditch,2023-02-27T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.1
776535,Sycamore Farm - Redditch,2023-02-27T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
776535,Sycamore Farm - Redditch,2023-02-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-02-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
776535,Sycamore Farm - Redditch,2023-02-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-02-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
776535,Sycamore Farm - Redditch,2023-02-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-02-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
776535,Sycamore Farm - Redditch,2023-02-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-02-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
776535,Sycamore Farm - Redditch,2023-02-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
776535,Sycamore Farm - Redditch,2023-02-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.51
776535,Sycamore Farm - Redditch,2023-02-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,51.14
776535,Sycamore Farm - Redditch,2023-02-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.41
776535,Sycamore Farm - Redditch,2023-02-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
776535,Sycamore Farm - Redditch,2023-02-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
776535,Sycamore Farm - Redditch,2023-02-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
776535,Sycamore Farm - Redditch,2023-02-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
776535,Sycamore Farm - Redditch,2023-02-27T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
776535,Sycamore Farm - Redditch,2023-02-27T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-02-27T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-02-27T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.51
776535,Sycamore Farm - Redditch,2023-02-27T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.81
776535,Sycamore Farm - Redditch,2023-02-27T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.05
776535,Sycamore Farm - Redditch,2023-02-27T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-02-27T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.1
776535,Sycamore Farm - Redditch,2023-02-27T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.7
776535,Sycamore Farm - Redditch,2023-02-27T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.3
776535,Sycamore Farm - Redditch,2023-02-27T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-02-27T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776535,Sycamore Farm - Redditch,2023-02-27T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776535,Sycamore Farm - Redditch,2023-02-27T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.47
776535,Sycamore Farm - Redditch,2023-02-27T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.16
776535,Sycamore Farm - Redditch,2023-02-27T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.76
776535,Sycamore Farm - Redditch,2023-02-27T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-02-27T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
776535,Sycamore Farm - Redditch,2023-02-27T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.7
776535,Sycamore Farm - Redditch,2023-02-27T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
776535,Sycamore Farm - Redditch,2023-02-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-02-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
776535,Sycamore Farm - Redditch,2023-02-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-02-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
776535,Sycamore Farm - Redditch,2023-02-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-02-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
776535,Sycamore Farm - Redditch,2023-02-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-02-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
776535,Sycamore Farm - Redditch,2023-02-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
776535,Sycamore Farm - Redditch,2023-02-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.98
776535,Sycamore Farm - Redditch,2023-02-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,46.98
776535,Sycamore Farm - Redditch,2023-02-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.81
776535,Sycamore Farm - Redditch,2023-02-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
776535,Sycamore Farm - Redditch,2023-02-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
776535,Sycamore Farm - Redditch,2023-02-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
776535,Sycamore Farm - Redditch,2023-02-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
776535,Sycamore Farm - Redditch,2023-02-27T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776535,Sycamore Farm - Redditch,2023-02-27T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-02-27T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-02-27T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.93
776535,Sycamore Farm - Redditch,2023-02-27T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.3
776535,Sycamore Farm - Redditch,2023-02-27T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.47
776535,Sycamore Farm - Redditch,2023-02-27T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-02-27T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.4
776535,Sycamore Farm - Redditch,2023-02-27T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.3
776535,Sycamore Farm - Redditch,2023-02-27T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.3
776535,Sycamore Farm - Redditch,2023-02-27T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-02-27T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-02-27T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776535,Sycamore Farm - Redditch,2023-02-27T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.41
776535,Sycamore Farm - Redditch,2023-02-27T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.37
776535,Sycamore Farm - Redditch,2023-02-27T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.14
776535,Sycamore Farm - Redditch,2023-02-27T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-02-27T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-02-27T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.7
776535,Sycamore Farm - Redditch,2023-02-27T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.7
776535,Sycamore Farm - Redditch,2023-02-27T17:20:00.000+00:00,transformer,,Temperature,C,16.1
776535,Sycamore Farm - Redditch,2023-02-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-02-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
776535,Sycamore Farm - Redditch,2023-02-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-02-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
776535,Sycamore Farm - Redditch,2023-02-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-02-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
776535,Sycamore Farm - Redditch,2023-02-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-02-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
776535,Sycamore Farm - Redditch,2023-02-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-02-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.34
776535,Sycamore Farm - Redditch,2023-02-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.67
776535,Sycamore Farm - Redditch,2023-02-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,48.61
776535,Sycamore Farm - Redditch,2023-02-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
776535,Sycamore Farm - Redditch,2023-02-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
776535,Sycamore Farm - Redditch,2023-02-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
776535,Sycamore Farm - Redditch,2023-02-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
776535,Sycamore Farm - Redditch,2023-02-27T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776535,Sycamore Farm - Redditch,2023-02-27T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-02-27T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-02-27T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.18
776535,Sycamore Farm - Redditch,2023-02-27T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.44
776535,Sycamore Farm - Redditch,2023-02-27T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.15
776535,Sycamore Farm - Redditch,2023-02-27T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-02-27T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.3
776535,Sycamore Farm - Redditch,2023-02-27T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.5
776535,Sycamore Farm - Redditch,2023-02-27T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.3
776535,Sycamore Farm - Redditch,2023-02-27T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776535,Sycamore Farm - Redditch,2023-02-27T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-02-27T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776535,Sycamore Farm - Redditch,2023-02-27T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.83
776535,Sycamore Farm - Redditch,2023-02-27T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.25
776535,Sycamore Farm - Redditch,2023-02-27T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.8
776535,Sycamore Farm - Redditch,2023-02-27T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-02-27T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
776535,Sycamore Farm - Redditch,2023-02-27T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.3
776535,Sycamore Farm - Redditch,2023-02-27T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-02-27T17:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-02-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
776535,Sycamore Farm - Redditch,2023-02-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-02-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
776535,Sycamore Farm - Redditch,2023-02-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-02-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
776535,Sycamore Farm - Redditch,2023-02-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776535,Sycamore Farm - Redditch,2023-02-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
776535,Sycamore Farm - Redditch,2023-02-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-02-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.01
776535,Sycamore Farm - Redditch,2023-02-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,47.69
776535,Sycamore Farm - Redditch,2023-02-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.95
776535,Sycamore Farm - Redditch,2023-02-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
776535,Sycamore Farm - Redditch,2023-02-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
776535,Sycamore Farm - Redditch,2023-02-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
776535,Sycamore Farm - Redditch,2023-02-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
776535,Sycamore Farm - Redditch,2023-02-27T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776535,Sycamore Farm - Redditch,2023-02-27T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-02-27T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-02-27T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.97
776535,Sycamore Farm - Redditch,2023-02-27T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.2
776535,Sycamore Farm - Redditch,2023-02-27T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.76
776535,Sycamore Farm - Redditch,2023-02-27T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-02-27T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.9
776535,Sycamore Farm - Redditch,2023-02-27T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.6
776535,Sycamore Farm - Redditch,2023-02-27T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
776535,Sycamore Farm - Redditch,2023-02-27T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776535,Sycamore Farm - Redditch,2023-02-27T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-02-27T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776535,Sycamore Farm - Redditch,2023-02-27T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.37
776535,Sycamore Farm - Redditch,2023-02-27T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.21
776535,Sycamore Farm - Redditch,2023-02-27T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
776535,Sycamore Farm - Redditch,2023-02-27T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-02-27T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-02-27T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.6
776535,Sycamore Farm - Redditch,2023-02-27T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-02-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-02-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
776535,Sycamore Farm - Redditch,2023-02-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-02-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
776535,Sycamore Farm - Redditch,2023-02-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-02-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
776535,Sycamore Farm - Redditch,2023-02-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-02-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-02-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
776535,Sycamore Farm - Redditch,2023-02-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.34
776535,Sycamore Farm - Redditch,2023-02-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.41
776535,Sycamore Farm - Redditch,2023-02-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.5
776535,Sycamore Farm - Redditch,2023-02-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
776535,Sycamore Farm - Redditch,2023-02-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
776535,Sycamore Farm - Redditch,2023-02-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
776535,Sycamore Farm - Redditch,2023-02-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
776535,Sycamore Farm - Redditch,2023-02-27T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776535,Sycamore Farm - Redditch,2023-02-27T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-02-27T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-02-27T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.03
776535,Sycamore Farm - Redditch,2023-02-27T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.75
776535,Sycamore Farm - Redditch,2023-02-27T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.99
776535,Sycamore Farm - Redditch,2023-02-27T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-02-27T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.2
776535,Sycamore Farm - Redditch,2023-02-27T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
776535,Sycamore Farm - Redditch,2023-02-27T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.5
776535,Sycamore Farm - Redditch,2023-02-27T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-02-27T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-02-27T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776535,Sycamore Farm - Redditch,2023-02-27T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.95
776535,Sycamore Farm - Redditch,2023-02-27T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.4
776535,Sycamore Farm - Redditch,2023-02-27T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.33
776535,Sycamore Farm - Redditch,2023-02-27T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-02-27T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-02-27T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
776535,Sycamore Farm - Redditch,2023-02-27T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-02-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-02-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
776535,Sycamore Farm - Redditch,2023-02-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-02-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
776535,Sycamore Farm - Redditch,2023-02-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-02-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
776535,Sycamore Farm - Redditch,2023-02-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-02-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-02-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-02-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.98
776535,Sycamore Farm - Redditch,2023-02-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.15
776535,Sycamore Farm - Redditch,2023-02-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.32
776535,Sycamore Farm - Redditch,2023-02-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-02-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
776535,Sycamore Farm - Redditch,2023-02-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
776535,Sycamore Farm - Redditch,2023-02-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
776535,Sycamore Farm - Redditch,2023-02-27T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776535,Sycamore Farm - Redditch,2023-02-27T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-02-27T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-02-27T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.83
776535,Sycamore Farm - Redditch,2023-02-27T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.28
776535,Sycamore Farm - Redditch,2023-02-27T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.36
776535,Sycamore Farm - Redditch,2023-02-27T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-02-27T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
776535,Sycamore Farm - Redditch,2023-02-27T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-02-27T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-02-27T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776535,Sycamore Farm - Redditch,2023-02-27T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-02-27T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776535,Sycamore Farm - Redditch,2023-02-27T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.59
776535,Sycamore Farm - Redditch,2023-02-27T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.88
776535,Sycamore Farm - Redditch,2023-02-27T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.99
776535,Sycamore Farm - Redditch,2023-02-27T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
776535,Sycamore Farm - Redditch,2023-02-27T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-02-27T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.4
776535,Sycamore Farm - Redditch,2023-02-27T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-02-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-02-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
776535,Sycamore Farm - Redditch,2023-02-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-02-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
776535,Sycamore Farm - Redditch,2023-02-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-02-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
776535,Sycamore Farm - Redditch,2023-02-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776535,Sycamore Farm - Redditch,2023-02-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
776535,Sycamore Farm - Redditch,2023-02-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-02-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.42
776535,Sycamore Farm - Redditch,2023-02-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.16
776535,Sycamore Farm - Redditch,2023-02-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.35
776535,Sycamore Farm - Redditch,2023-02-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
776535,Sycamore Farm - Redditch,2023-02-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
776535,Sycamore Farm - Redditch,2023-02-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
776535,Sycamore Farm - Redditch,2023-02-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
776535,Sycamore Farm - Redditch,2023-02-27T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776535,Sycamore Farm - Redditch,2023-02-27T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-02-27T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-02-27T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.76
776535,Sycamore Farm - Redditch,2023-02-27T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.9
776535,Sycamore Farm - Redditch,2023-02-27T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.4
776535,Sycamore Farm - Redditch,2023-02-27T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-02-27T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
776535,Sycamore Farm - Redditch,2023-02-27T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-02-27T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
776535,Sycamore Farm - Redditch,2023-02-27T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
776535,Sycamore Farm - Redditch,2023-02-27T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-02-27T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776535,Sycamore Farm - Redditch,2023-02-27T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.3
776535,Sycamore Farm - Redditch,2023-02-27T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.67
776535,Sycamore Farm - Redditch,2023-02-27T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
776535,Sycamore Farm - Redditch,2023-02-27T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-02-27T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-02-27T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.2
776535,Sycamore Farm - Redditch,2023-02-27T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-02-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-02-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
776535,Sycamore Farm - Redditch,2023-02-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-02-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
776535,Sycamore Farm - Redditch,2023-02-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-02-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
776535,Sycamore Farm - Redditch,2023-02-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-02-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-02-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-02-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.06
776535,Sycamore Farm - Redditch,2023-02-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.57
776535,Sycamore Farm - Redditch,2023-02-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.46
776535,Sycamore Farm - Redditch,2023-02-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
776535,Sycamore Farm - Redditch,2023-02-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
776535,Sycamore Farm - Redditch,2023-02-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
776535,Sycamore Farm - Redditch,2023-02-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
776535,Sycamore Farm - Redditch,2023-02-27T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
776535,Sycamore Farm - Redditch,2023-02-27T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-02-27T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-02-27T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.59
776535,Sycamore Farm - Redditch,2023-02-27T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
776535,Sycamore Farm - Redditch,2023-02-27T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.24
776535,Sycamore Farm - Redditch,2023-02-27T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-02-27T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-02-27T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-02-27T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.5
776535,Sycamore Farm - Redditch,2023-02-27T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-02-27T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-02-27T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776535,Sycamore Farm - Redditch,2023-02-27T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.24
776535,Sycamore Farm - Redditch,2023-02-27T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.79
776535,Sycamore Farm - Redditch,2023-02-27T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.51
776535,Sycamore Farm - Redditch,2023-02-27T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-02-27T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-02-27T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.5
776535,Sycamore Farm - Redditch,2023-02-27T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-02-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-02-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
776535,Sycamore Farm - Redditch,2023-02-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-02-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
776535,Sycamore Farm - Redditch,2023-02-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-02-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
776535,Sycamore Farm - Redditch,2023-02-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-02-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
776535,Sycamore Farm - Redditch,2023-02-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-02-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.83
776535,Sycamore Farm - Redditch,2023-02-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.96
776535,Sycamore Farm - Redditch,2023-02-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.75
776535,Sycamore Farm - Redditch,2023-02-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
776535,Sycamore Farm - Redditch,2023-02-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
776535,Sycamore Farm - Redditch,2023-02-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
776535,Sycamore Farm - Redditch,2023-02-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
776535,Sycamore Farm - Redditch,2023-02-27T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776535,Sycamore Farm - Redditch,2023-02-27T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-02-27T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-02-27T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
776535,Sycamore Farm - Redditch,2023-02-27T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.02
776535,Sycamore Farm - Redditch,2023-02-27T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.62
776535,Sycamore Farm - Redditch,2023-02-27T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-02-27T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-02-27T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-02-27T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-02-27T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-02-27T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-02-27T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-02-27T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.79
776535,Sycamore Farm - Redditch,2023-02-27T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.03
776535,Sycamore Farm - Redditch,2023-02-27T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
776535,Sycamore Farm - Redditch,2023-02-27T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-02-27T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-02-27T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
776535,Sycamore Farm - Redditch,2023-02-27T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-02-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-02-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
776535,Sycamore Farm - Redditch,2023-02-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-02-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
776535,Sycamore Farm - Redditch,2023-02-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-02-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
776535,Sycamore Farm - Redditch,2023-02-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-02-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
776535,Sycamore Farm - Redditch,2023-02-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
776535,Sycamore Farm - Redditch,2023-02-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.24
776535,Sycamore Farm - Redditch,2023-02-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.05
776535,Sycamore Farm - Redditch,2023-02-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.9
776535,Sycamore Farm - Redditch,2023-02-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
776535,Sycamore Farm - Redditch,2023-02-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
776535,Sycamore Farm - Redditch,2023-02-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
776535,Sycamore Farm - Redditch,2023-02-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
776535,Sycamore Farm - Redditch,2023-02-27T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776535,Sycamore Farm - Redditch,2023-02-27T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-02-27T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-02-27T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.55
776535,Sycamore Farm - Redditch,2023-02-27T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.53
776535,Sycamore Farm - Redditch,2023-02-27T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.17
776535,Sycamore Farm - Redditch,2023-02-27T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-02-27T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
776535,Sycamore Farm - Redditch,2023-02-27T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-02-27T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-02-27T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-02-27T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-02-27T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-02-27T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
776535,Sycamore Farm - Redditch,2023-02-27T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.7
776535,Sycamore Farm - Redditch,2023-02-27T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.56
776535,Sycamore Farm - Redditch,2023-02-27T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-02-27T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-02-27T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-02-27T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-02-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-02-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
776535,Sycamore Farm - Redditch,2023-02-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-02-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
776535,Sycamore Farm - Redditch,2023-02-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-02-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
776535,Sycamore Farm - Redditch,2023-02-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-02-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
776535,Sycamore Farm - Redditch,2023-02-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-02-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.14
776535,Sycamore Farm - Redditch,2023-02-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.23
776535,Sycamore Farm - Redditch,2023-02-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.73
776535,Sycamore Farm - Redditch,2023-02-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
776535,Sycamore Farm - Redditch,2023-02-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
776535,Sycamore Farm - Redditch,2023-02-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
776535,Sycamore Farm - Redditch,2023-02-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
776535,Sycamore Farm - Redditch,2023-02-27T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-02-27T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-02-27T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-02-27T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.57
776535,Sycamore Farm - Redditch,2023-02-27T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.25
776535,Sycamore Farm - Redditch,2023-02-27T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
776535,Sycamore Farm - Redditch,2023-02-27T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
776535,Sycamore Farm - Redditch,2023-02-27T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.5
776535,Sycamore Farm - Redditch,2023-02-27T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
776535,Sycamore Farm - Redditch,2023-02-27T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-02-27T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-02-27T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-02-27T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-02-27T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
776535,Sycamore Farm - Redditch,2023-02-27T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.48
776535,Sycamore Farm - Redditch,2023-02-27T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
