Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
776535,Sycamore Farm - Redditch,2023-02-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-02-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
776535,Sycamore Farm - Redditch,2023-02-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
776535,Sycamore Farm - Redditch,2023-02-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
776535,Sycamore Farm - Redditch,2023-02-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-02-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
776535,Sycamore Farm - Redditch,2023-02-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
776535,Sycamore Farm - Redditch,2023-02-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.69
776535,Sycamore Farm - Redditch,2023-02-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.88
776535,Sycamore Farm - Redditch,2023-02-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.99
776535,Sycamore Farm - Redditch,2023-02-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-02-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
776535,Sycamore Farm - Redditch,2023-02-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
776535,Sycamore Farm - Redditch,2023-02-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
776535,Sycamore Farm - Redditch,2023-02-28T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-02-28T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-02-28T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-02-28T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.43
776535,Sycamore Farm - Redditch,2023-02-28T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
776535,Sycamore Farm - Redditch,2023-02-28T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
776535,Sycamore Farm - Redditch,2023-02-28T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-02-28T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.6
776535,Sycamore Farm - Redditch,2023-02-28T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-02-28T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-02-28T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-02-28T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-02-28T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-02-28T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
776535,Sycamore Farm - Redditch,2023-02-28T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
776535,Sycamore Farm - Redditch,2023-02-28T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.28
776535,Sycamore Farm - Redditch,2023-02-28T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-02-28T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
776535,Sycamore Farm - Redditch,2023-02-28T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
776535,Sycamore Farm - Redditch,2023-02-28T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-02-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
776535,Sycamore Farm - Redditch,2023-02-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-02-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
776535,Sycamore Farm - Redditch,2023-02-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
776535,Sycamore Farm - Redditch,2023-02-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
776535,Sycamore Farm - Redditch,2023-02-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
776535,Sycamore Farm - Redditch,2023-02-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-02-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
776535,Sycamore Farm - Redditch,2023-02-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.39
776535,Sycamore Farm - Redditch,2023-02-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.83
776535,Sycamore Farm - Redditch,2023-02-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.9
776535,Sycamore Farm - Redditch,2023-02-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-02-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
776535,Sycamore Farm - Redditch,2023-02-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-02-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
776535,Sycamore Farm - Redditch,2023-02-28T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-02-28T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-02-28T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-02-28T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.0
776535,Sycamore Farm - Redditch,2023-02-28T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.31
776535,Sycamore Farm - Redditch,2023-02-28T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
776535,Sycamore Farm - Redditch,2023-02-28T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-02-28T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.8
776535,Sycamore Farm - Redditch,2023-02-28T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-02-28T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-02-28T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-02-28T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-02-28T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-02-28T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
776535,Sycamore Farm - Redditch,2023-02-28T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
776535,Sycamore Farm - Redditch,2023-02-28T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
776535,Sycamore Farm - Redditch,2023-02-28T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-02-28T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
776535,Sycamore Farm - Redditch,2023-02-28T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
776535,Sycamore Farm - Redditch,2023-02-28T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-02-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
776535,Sycamore Farm - Redditch,2023-02-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-02-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
776535,Sycamore Farm - Redditch,2023-02-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
776535,Sycamore Farm - Redditch,2023-02-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
776535,Sycamore Farm - Redditch,2023-02-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
776535,Sycamore Farm - Redditch,2023-02-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
776535,Sycamore Farm - Redditch,2023-02-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
776535,Sycamore Farm - Redditch,2023-02-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.1
776535,Sycamore Farm - Redditch,2023-02-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.84
776535,Sycamore Farm - Redditch,2023-02-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.65
776535,Sycamore Farm - Redditch,2023-02-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-02-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
776535,Sycamore Farm - Redditch,2023-02-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
776535,Sycamore Farm - Redditch,2023-02-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
776535,Sycamore Farm - Redditch,2023-02-28T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-02-28T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-02-28T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-02-28T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.82
776535,Sycamore Farm - Redditch,2023-02-28T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.9
776535,Sycamore Farm - Redditch,2023-02-28T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.26
776535,Sycamore Farm - Redditch,2023-02-28T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-02-28T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.0
776535,Sycamore Farm - Redditch,2023-02-28T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-02-28T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-02-28T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-02-28T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-02-28T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-02-28T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
776535,Sycamore Farm - Redditch,2023-02-28T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
776535,Sycamore Farm - Redditch,2023-02-28T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.57
776535,Sycamore Farm - Redditch,2023-02-28T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-02-28T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
776535,Sycamore Farm - Redditch,2023-02-28T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-02-28T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-02-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
776535,Sycamore Farm - Redditch,2023-02-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-02-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
776535,Sycamore Farm - Redditch,2023-02-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-02-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
776535,Sycamore Farm - Redditch,2023-02-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
776535,Sycamore Farm - Redditch,2023-02-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
776535,Sycamore Farm - Redditch,2023-02-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
776535,Sycamore Farm - Redditch,2023-02-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.14
776535,Sycamore Farm - Redditch,2023-02-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.11
776535,Sycamore Farm - Redditch,2023-02-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.83
776535,Sycamore Farm - Redditch,2023-02-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
776535,Sycamore Farm - Redditch,2023-02-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
776535,Sycamore Farm - Redditch,2023-02-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
776535,Sycamore Farm - Redditch,2023-02-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
776535,Sycamore Farm - Redditch,2023-02-28T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-02-28T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-02-28T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
776535,Sycamore Farm - Redditch,2023-02-28T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.63
776535,Sycamore Farm - Redditch,2023-02-28T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.11
776535,Sycamore Farm - Redditch,2023-02-28T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
776535,Sycamore Farm - Redditch,2023-02-28T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-02-28T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.5
776535,Sycamore Farm - Redditch,2023-02-28T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-02-28T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-02-28T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-02-28T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-02-28T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-02-28T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
776535,Sycamore Farm - Redditch,2023-02-28T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
776535,Sycamore Farm - Redditch,2023-02-28T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.1
776535,Sycamore Farm - Redditch,2023-02-28T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-02-28T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
776535,Sycamore Farm - Redditch,2023-02-28T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
776535,Sycamore Farm - Redditch,2023-02-28T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-02-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
776535,Sycamore Farm - Redditch,2023-02-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-02-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
776535,Sycamore Farm - Redditch,2023-02-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
776535,Sycamore Farm - Redditch,2023-02-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
776535,Sycamore Farm - Redditch,2023-02-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
776535,Sycamore Farm - Redditch,2023-02-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
776535,Sycamore Farm - Redditch,2023-02-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
776535,Sycamore Farm - Redditch,2023-02-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.94
776535,Sycamore Farm - Redditch,2023-02-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.74
776535,Sycamore Farm - Redditch,2023-02-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.49
776535,Sycamore Farm - Redditch,2023-02-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-02-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
776535,Sycamore Farm - Redditch,2023-02-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
776535,Sycamore Farm - Redditch,2023-02-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
776535,Sycamore Farm - Redditch,2023-02-28T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-02-28T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-02-28T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-02-28T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.57
776535,Sycamore Farm - Redditch,2023-02-28T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.05
776535,Sycamore Farm - Redditch,2023-02-28T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
776535,Sycamore Farm - Redditch,2023-02-28T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-02-28T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.3
776535,Sycamore Farm - Redditch,2023-02-28T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-02-28T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-02-28T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-02-28T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-02-28T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-02-28T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
776535,Sycamore Farm - Redditch,2023-02-28T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
776535,Sycamore Farm - Redditch,2023-02-28T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
776535,Sycamore Farm - Redditch,2023-02-28T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-02-28T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
776535,Sycamore Farm - Redditch,2023-02-28T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-02-28T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-02-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-02-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
776535,Sycamore Farm - Redditch,2023-02-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-02-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
776535,Sycamore Farm - Redditch,2023-02-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
776535,Sycamore Farm - Redditch,2023-02-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
776535,Sycamore Farm - Redditch,2023-02-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-02-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
776535,Sycamore Farm - Redditch,2023-02-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
776535,Sycamore Farm - Redditch,2023-02-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.01
776535,Sycamore Farm - Redditch,2023-02-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.29
776535,Sycamore Farm - Redditch,2023-02-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.85
776535,Sycamore Farm - Redditch,2023-02-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-02-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
776535,Sycamore Farm - Redditch,2023-02-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
776535,Sycamore Farm - Redditch,2023-02-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
776535,Sycamore Farm - Redditch,2023-02-28T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-02-28T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-02-28T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-02-28T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.78
776535,Sycamore Farm - Redditch,2023-02-28T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.1
776535,Sycamore Farm - Redditch,2023-02-28T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.88
776535,Sycamore Farm - Redditch,2023-02-28T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-02-28T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
776535,Sycamore Farm - Redditch,2023-02-28T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-02-28T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
776535,Sycamore Farm - Redditch,2023-02-28T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-02-28T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-02-28T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-02-28T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
776535,Sycamore Farm - Redditch,2023-02-28T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
776535,Sycamore Farm - Redditch,2023-02-28T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.64
776535,Sycamore Farm - Redditch,2023-02-28T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-02-28T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
776535,Sycamore Farm - Redditch,2023-02-28T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-02-28T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-02-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-02-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
776535,Sycamore Farm - Redditch,2023-02-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-02-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
776535,Sycamore Farm - Redditch,2023-02-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
776535,Sycamore Farm - Redditch,2023-02-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
776535,Sycamore Farm - Redditch,2023-02-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
776535,Sycamore Farm - Redditch,2023-02-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-02-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
776535,Sycamore Farm - Redditch,2023-02-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.64
776535,Sycamore Farm - Redditch,2023-02-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.35
776535,Sycamore Farm - Redditch,2023-02-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.52
776535,Sycamore Farm - Redditch,2023-02-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-02-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
776535,Sycamore Farm - Redditch,2023-02-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
776535,Sycamore Farm - Redditch,2023-02-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
776535,Sycamore Farm - Redditch,2023-02-28T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-02-28T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-02-28T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-02-28T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.47
776535,Sycamore Farm - Redditch,2023-02-28T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
776535,Sycamore Farm - Redditch,2023-02-28T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.06
776535,Sycamore Farm - Redditch,2023-02-28T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-02-28T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
776535,Sycamore Farm - Redditch,2023-02-28T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-02-28T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
776535,Sycamore Farm - Redditch,2023-02-28T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-02-28T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-02-28T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-02-28T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
776535,Sycamore Farm - Redditch,2023-02-28T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
776535,Sycamore Farm - Redditch,2023-02-28T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.06
776535,Sycamore Farm - Redditch,2023-02-28T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-02-28T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-02-28T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-02-28T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-02-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-02-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
776535,Sycamore Farm - Redditch,2023-02-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-02-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
776535,Sycamore Farm - Redditch,2023-02-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
776535,Sycamore Farm - Redditch,2023-02-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
776535,Sycamore Farm - Redditch,2023-02-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
776535,Sycamore Farm - Redditch,2023-02-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
776535,Sycamore Farm - Redditch,2023-02-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
776535,Sycamore Farm - Redditch,2023-02-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.82
776535,Sycamore Farm - Redditch,2023-02-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.12
776535,Sycamore Farm - Redditch,2023-02-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.12
776535,Sycamore Farm - Redditch,2023-02-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
776535,Sycamore Farm - Redditch,2023-02-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
776535,Sycamore Farm - Redditch,2023-02-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
776535,Sycamore Farm - Redditch,2023-02-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
776535,Sycamore Farm - Redditch,2023-02-28T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-02-28T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-02-28T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-02-28T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.28
776535,Sycamore Farm - Redditch,2023-02-28T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
776535,Sycamore Farm - Redditch,2023-02-28T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.39
776535,Sycamore Farm - Redditch,2023-02-28T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-02-28T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-02-28T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-02-28T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.4
776535,Sycamore Farm - Redditch,2023-02-28T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-02-28T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-02-28T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-02-28T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
776535,Sycamore Farm - Redditch,2023-02-28T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.4
776535,Sycamore Farm - Redditch,2023-02-28T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.9
776535,Sycamore Farm - Redditch,2023-02-28T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-02-28T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-02-28T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-02-28T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-02-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
776535,Sycamore Farm - Redditch,2023-02-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-02-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
776535,Sycamore Farm - Redditch,2023-02-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
776535,Sycamore Farm - Redditch,2023-02-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
776535,Sycamore Farm - Redditch,2023-02-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
776535,Sycamore Farm - Redditch,2023-02-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
776535,Sycamore Farm - Redditch,2023-02-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
776535,Sycamore Farm - Redditch,2023-02-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.01
776535,Sycamore Farm - Redditch,2023-02-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.46
776535,Sycamore Farm - Redditch,2023-02-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.29
776535,Sycamore Farm - Redditch,2023-02-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
776535,Sycamore Farm - Redditch,2023-02-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
776535,Sycamore Farm - Redditch,2023-02-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
776535,Sycamore Farm - Redditch,2023-02-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
776535,Sycamore Farm - Redditch,2023-02-28T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-02-28T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-02-28T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-02-28T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.39
776535,Sycamore Farm - Redditch,2023-02-28T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
776535,Sycamore Farm - Redditch,2023-02-28T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.14
776535,Sycamore Farm - Redditch,2023-02-28T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-02-28T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
776535,Sycamore Farm - Redditch,2023-02-28T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-02-28T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.3
776535,Sycamore Farm - Redditch,2023-02-28T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-02-28T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-02-28T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-02-28T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
776535,Sycamore Farm - Redditch,2023-02-28T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
776535,Sycamore Farm - Redditch,2023-02-28T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.14
776535,Sycamore Farm - Redditch,2023-02-28T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-02-28T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-02-28T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-02-28T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-02-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-02-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
776535,Sycamore Farm - Redditch,2023-02-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-02-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
776535,Sycamore Farm - Redditch,2023-02-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
776535,Sycamore Farm - Redditch,2023-02-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
776535,Sycamore Farm - Redditch,2023-02-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
776535,Sycamore Farm - Redditch,2023-02-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
776535,Sycamore Farm - Redditch,2023-02-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
776535,Sycamore Farm - Redditch,2023-02-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.55
776535,Sycamore Farm - Redditch,2023-02-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.28
776535,Sycamore Farm - Redditch,2023-02-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.28
776535,Sycamore Farm - Redditch,2023-02-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
776535,Sycamore Farm - Redditch,2023-02-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
776535,Sycamore Farm - Redditch,2023-02-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
776535,Sycamore Farm - Redditch,2023-02-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
776535,Sycamore Farm - Redditch,2023-02-28T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-02-28T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-02-28T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
776535,Sycamore Farm - Redditch,2023-02-28T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.71
776535,Sycamore Farm - Redditch,2023-02-28T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.48
776535,Sycamore Farm - Redditch,2023-02-28T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.41
776535,Sycamore Farm - Redditch,2023-02-28T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-02-28T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
776535,Sycamore Farm - Redditch,2023-02-28T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-02-28T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
776535,Sycamore Farm - Redditch,2023-02-28T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-02-28T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-02-28T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-02-28T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
776535,Sycamore Farm - Redditch,2023-02-28T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
776535,Sycamore Farm - Redditch,2023-02-28T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.65
776535,Sycamore Farm - Redditch,2023-02-28T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-02-28T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-02-28T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-02-28T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
776535,Sycamore Farm - Redditch,2023-02-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-02-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
776535,Sycamore Farm - Redditch,2023-02-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-02-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
776535,Sycamore Farm - Redditch,2023-02-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-02-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
776535,Sycamore Farm - Redditch,2023-02-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
776535,Sycamore Farm - Redditch,2023-02-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-02-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
776535,Sycamore Farm - Redditch,2023-02-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.95
776535,Sycamore Farm - Redditch,2023-02-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.13
776535,Sycamore Farm - Redditch,2023-02-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.06
776535,Sycamore Farm - Redditch,2023-02-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
776535,Sycamore Farm - Redditch,2023-02-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
776535,Sycamore Farm - Redditch,2023-02-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
776535,Sycamore Farm - Redditch,2023-02-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
776535,Sycamore Farm - Redditch,2023-02-28T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-02-28T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-02-28T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-02-28T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.81
776535,Sycamore Farm - Redditch,2023-02-28T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.25
776535,Sycamore Farm - Redditch,2023-02-28T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.67
776535,Sycamore Farm - Redditch,2023-02-28T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-02-28T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
776535,Sycamore Farm - Redditch,2023-02-28T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
776535,Sycamore Farm - Redditch,2023-02-28T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.3
776535,Sycamore Farm - Redditch,2023-02-28T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-02-28T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-02-28T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-02-28T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
776535,Sycamore Farm - Redditch,2023-02-28T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
776535,Sycamore Farm - Redditch,2023-02-28T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.02
776535,Sycamore Farm - Redditch,2023-02-28T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-02-28T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-02-28T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-02-28T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
776535,Sycamore Farm - Redditch,2023-02-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-02-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
776535,Sycamore Farm - Redditch,2023-02-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-02-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
776535,Sycamore Farm - Redditch,2023-02-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-02-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
776535,Sycamore Farm - Redditch,2023-02-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
776535,Sycamore Farm - Redditch,2023-02-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
776535,Sycamore Farm - Redditch,2023-02-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
776535,Sycamore Farm - Redditch,2023-02-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.89
776535,Sycamore Farm - Redditch,2023-02-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.59
776535,Sycamore Farm - Redditch,2023-02-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.68
776535,Sycamore Farm - Redditch,2023-02-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,89.9
776535,Sycamore Farm - Redditch,2023-02-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
776535,Sycamore Farm - Redditch,2023-02-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
776535,Sycamore Farm - Redditch,2023-02-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
776535,Sycamore Farm - Redditch,2023-02-28T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-02-28T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-02-28T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-02-28T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.54
776535,Sycamore Farm - Redditch,2023-02-28T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.45
776535,Sycamore Farm - Redditch,2023-02-28T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.5
776535,Sycamore Farm - Redditch,2023-02-28T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-02-28T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
776535,Sycamore Farm - Redditch,2023-02-28T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-02-28T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
776535,Sycamore Farm - Redditch,2023-02-28T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-02-28T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-02-28T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-02-28T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.7
776535,Sycamore Farm - Redditch,2023-02-28T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
776535,Sycamore Farm - Redditch,2023-02-28T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.3
776535,Sycamore Farm - Redditch,2023-02-28T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-02-28T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-02-28T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-02-28T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
776535,Sycamore Farm - Redditch,2023-02-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-02-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
776535,Sycamore Farm - Redditch,2023-02-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-02-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
776535,Sycamore Farm - Redditch,2023-02-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
776535,Sycamore Farm - Redditch,2023-02-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
776535,Sycamore Farm - Redditch,2023-02-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
776535,Sycamore Farm - Redditch,2023-02-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-02-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
776535,Sycamore Farm - Redditch,2023-02-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.24
776535,Sycamore Farm - Redditch,2023-02-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.74
776535,Sycamore Farm - Redditch,2023-02-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.8
776535,Sycamore Farm - Redditch,2023-02-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
776535,Sycamore Farm - Redditch,2023-02-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
776535,Sycamore Farm - Redditch,2023-02-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
776535,Sycamore Farm - Redditch,2023-02-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
776535,Sycamore Farm - Redditch,2023-02-28T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-02-28T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-02-28T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-02-28T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.01
776535,Sycamore Farm - Redditch,2023-02-28T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.83
776535,Sycamore Farm - Redditch,2023-02-28T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.39
776535,Sycamore Farm - Redditch,2023-02-28T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-02-28T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.7
776535,Sycamore Farm - Redditch,2023-02-28T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-02-28T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
776535,Sycamore Farm - Redditch,2023-02-28T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-02-28T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-02-28T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-02-28T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
776535,Sycamore Farm - Redditch,2023-02-28T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
776535,Sycamore Farm - Redditch,2023-02-28T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.52
776535,Sycamore Farm - Redditch,2023-02-28T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-02-28T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-02-28T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-02-28T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-02-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-02-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
776535,Sycamore Farm - Redditch,2023-02-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-02-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
776535,Sycamore Farm - Redditch,2023-02-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
776535,Sycamore Farm - Redditch,2023-02-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
776535,Sycamore Farm - Redditch,2023-02-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
776535,Sycamore Farm - Redditch,2023-02-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
776535,Sycamore Farm - Redditch,2023-02-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
776535,Sycamore Farm - Redditch,2023-02-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.41
776535,Sycamore Farm - Redditch,2023-02-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.96
776535,Sycamore Farm - Redditch,2023-02-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.9
776535,Sycamore Farm - Redditch,2023-02-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
776535,Sycamore Farm - Redditch,2023-02-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
776535,Sycamore Farm - Redditch,2023-02-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
776535,Sycamore Farm - Redditch,2023-02-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
776535,Sycamore Farm - Redditch,2023-02-28T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-02-28T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-02-28T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-02-28T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.47
776535,Sycamore Farm - Redditch,2023-02-28T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.34
776535,Sycamore Farm - Redditch,2023-02-28T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.11
