Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-28T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-02-28T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.6
776535,Sycamore Farm - Redditch,2023-02-28T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
776535,Sycamore Farm - Redditch,2023-02-28T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.1
776535,Sycamore Farm - Redditch,2023-02-28T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-02-28T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-02-28T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-02-28T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
776535,Sycamore Farm - Redditch,2023-02-28T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.28
776535,Sycamore Farm - Redditch,2023-02-28T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.95
776535,Sycamore Farm - Redditch,2023-02-28T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-02-28T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-02-28T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-02-28T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-02-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-02-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
776535,Sycamore Farm - Redditch,2023-02-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-02-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
776535,Sycamore Farm - Redditch,2023-02-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-02-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
776535,Sycamore Farm - Redditch,2023-02-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-02-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
776535,Sycamore Farm - Redditch,2023-02-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
776535,Sycamore Farm - Redditch,2023-02-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.38
776535,Sycamore Farm - Redditch,2023-02-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.62
776535,Sycamore Farm - Redditch,2023-02-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.06
776535,Sycamore Farm - Redditch,2023-02-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-02-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
776535,Sycamore Farm - Redditch,2023-02-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
776535,Sycamore Farm - Redditch,2023-02-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
776535,Sycamore Farm - Redditch,2023-02-28T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-02-28T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-02-28T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-02-28T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.36
776535,Sycamore Farm - Redditch,2023-02-28T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.45
776535,Sycamore Farm - Redditch,2023-02-28T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.13
776535,Sycamore Farm - Redditch,2023-02-28T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,82.6
776535,Sycamore Farm - Redditch,2023-02-28T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.4
776535,Sycamore Farm - Redditch,2023-02-28T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
776535,Sycamore Farm - Redditch,2023-02-28T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
776535,Sycamore Farm - Redditch,2023-02-28T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-02-28T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-02-28T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-02-28T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
776535,Sycamore Farm - Redditch,2023-02-28T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.82
776535,Sycamore Farm - Redditch,2023-02-28T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.88
776535,Sycamore Farm - Redditch,2023-02-28T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-02-28T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-02-28T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
776535,Sycamore Farm - Redditch,2023-02-28T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
776535,Sycamore Farm - Redditch,2023-02-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-02-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
776535,Sycamore Farm - Redditch,2023-02-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-02-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
776535,Sycamore Farm - Redditch,2023-02-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
776535,Sycamore Farm - Redditch,2023-02-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
776535,Sycamore Farm - Redditch,2023-02-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-02-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
776535,Sycamore Farm - Redditch,2023-02-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
776535,Sycamore Farm - Redditch,2023-02-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.68
776535,Sycamore Farm - Redditch,2023-02-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.27
776535,Sycamore Farm - Redditch,2023-02-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.01
776535,Sycamore Farm - Redditch,2023-02-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
776535,Sycamore Farm - Redditch,2023-02-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
776535,Sycamore Farm - Redditch,2023-02-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
776535,Sycamore Farm - Redditch,2023-02-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
776535,Sycamore Farm - Redditch,2023-02-28T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776535,Sycamore Farm - Redditch,2023-02-28T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-02-28T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
776535,Sycamore Farm - Redditch,2023-02-28T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.9
776535,Sycamore Farm - Redditch,2023-02-28T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.39
776535,Sycamore Farm - Redditch,2023-02-28T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.33
776535,Sycamore Farm - Redditch,2023-02-28T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
776535,Sycamore Farm - Redditch,2023-02-28T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-02-28T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
776535,Sycamore Farm - Redditch,2023-02-28T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.9
776535,Sycamore Farm - Redditch,2023-02-28T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-02-28T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-02-28T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-02-28T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
776535,Sycamore Farm - Redditch,2023-02-28T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.72
776535,Sycamore Farm - Redditch,2023-02-28T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.66
776535,Sycamore Farm - Redditch,2023-02-28T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-02-28T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-02-28T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.0
776535,Sycamore Farm - Redditch,2023-02-28T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-02-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-02-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
776535,Sycamore Farm - Redditch,2023-02-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-02-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
776535,Sycamore Farm - Redditch,2023-02-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
776535,Sycamore Farm - Redditch,2023-02-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
776535,Sycamore Farm - Redditch,2023-02-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-02-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
776535,Sycamore Farm - Redditch,2023-02-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
776535,Sycamore Farm - Redditch,2023-02-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.38
776535,Sycamore Farm - Redditch,2023-02-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.11
776535,Sycamore Farm - Redditch,2023-02-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.99
776535,Sycamore Farm - Redditch,2023-02-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,101.6
776535,Sycamore Farm - Redditch,2023-02-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
776535,Sycamore Farm - Redditch,2023-02-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
776535,Sycamore Farm - Redditch,2023-02-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
776535,Sycamore Farm - Redditch,2023-02-28T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776535,Sycamore Farm - Redditch,2023-02-28T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-02-28T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-02-28T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.62
776535,Sycamore Farm - Redditch,2023-02-28T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.3
776535,Sycamore Farm - Redditch,2023-02-28T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.95
776535,Sycamore Farm - Redditch,2023-02-28T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-02-28T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
776535,Sycamore Farm - Redditch,2023-02-28T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.0
776535,Sycamore Farm - Redditch,2023-02-28T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.2
776535,Sycamore Farm - Redditch,2023-02-28T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-02-28T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-02-28T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-02-28T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
776535,Sycamore Farm - Redditch,2023-02-28T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.79
776535,Sycamore Farm - Redditch,2023-02-28T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.35
776535,Sycamore Farm - Redditch,2023-02-28T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-02-28T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-02-28T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
776535,Sycamore Farm - Redditch,2023-02-28T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-02-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-02-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
776535,Sycamore Farm - Redditch,2023-02-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-02-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
776535,Sycamore Farm - Redditch,2023-02-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-02-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
776535,Sycamore Farm - Redditch,2023-02-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-02-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
776535,Sycamore Farm - Redditch,2023-02-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
776535,Sycamore Farm - Redditch,2023-02-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.65
776535,Sycamore Farm - Redditch,2023-02-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,43.08
776535,Sycamore Farm - Redditch,2023-02-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.31
776535,Sycamore Farm - Redditch,2023-02-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,99.4
776535,Sycamore Farm - Redditch,2023-02-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
776535,Sycamore Farm - Redditch,2023-02-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
776535,Sycamore Farm - Redditch,2023-02-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
776535,Sycamore Farm - Redditch,2023-02-28T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-02-28T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-02-28T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-02-28T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.43
776535,Sycamore Farm - Redditch,2023-02-28T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.58
776535,Sycamore Farm - Redditch,2023-02-28T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.59
776535,Sycamore Farm - Redditch,2023-02-28T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-02-28T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
776535,Sycamore Farm - Redditch,2023-02-28T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.3
776535,Sycamore Farm - Redditch,2023-02-28T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.4
776535,Sycamore Farm - Redditch,2023-02-28T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-02-28T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-02-28T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-02-28T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
776535,Sycamore Farm - Redditch,2023-02-28T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
776535,Sycamore Farm - Redditch,2023-02-28T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.88
776535,Sycamore Farm - Redditch,2023-02-28T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-02-28T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-02-28T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-02-28T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-02-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-02-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
776535,Sycamore Farm - Redditch,2023-02-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-02-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
776535,Sycamore Farm - Redditch,2023-02-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-02-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
776535,Sycamore Farm - Redditch,2023-02-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-02-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
776535,Sycamore Farm - Redditch,2023-02-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
776535,Sycamore Farm - Redditch,2023-02-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.65
776535,Sycamore Farm - Redditch,2023-02-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.12
776535,Sycamore Farm - Redditch,2023-02-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.47
776535,Sycamore Farm - Redditch,2023-02-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
776535,Sycamore Farm - Redditch,2023-02-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
776535,Sycamore Farm - Redditch,2023-02-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
776535,Sycamore Farm - Redditch,2023-02-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
776535,Sycamore Farm - Redditch,2023-02-28T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776535,Sycamore Farm - Redditch,2023-02-28T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-02-28T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-02-28T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.87
776535,Sycamore Farm - Redditch,2023-02-28T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.72
776535,Sycamore Farm - Redditch,2023-02-28T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.05
776535,Sycamore Farm - Redditch,2023-02-28T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-02-28T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.5
776535,Sycamore Farm - Redditch,2023-02-28T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.9
776535,Sycamore Farm - Redditch,2023-02-28T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.8
776535,Sycamore Farm - Redditch,2023-02-28T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-02-28T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-02-28T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-02-28T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
776535,Sycamore Farm - Redditch,2023-02-28T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
776535,Sycamore Farm - Redditch,2023-02-28T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.79
776535,Sycamore Farm - Redditch,2023-02-28T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-02-28T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-02-28T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-02-28T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-02-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-02-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
776535,Sycamore Farm - Redditch,2023-02-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-02-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
776535,Sycamore Farm - Redditch,2023-02-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-02-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
776535,Sycamore Farm - Redditch,2023-02-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
776535,Sycamore Farm - Redditch,2023-02-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
776535,Sycamore Farm - Redditch,2023-02-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
776535,Sycamore Farm - Redditch,2023-02-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.17
776535,Sycamore Farm - Redditch,2023-02-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.73
776535,Sycamore Farm - Redditch,2023-02-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.85
776535,Sycamore Farm - Redditch,2023-02-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
776535,Sycamore Farm - Redditch,2023-02-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
776535,Sycamore Farm - Redditch,2023-02-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
776535,Sycamore Farm - Redditch,2023-02-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
776535,Sycamore Farm - Redditch,2023-02-28T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-02-28T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-02-28T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-02-28T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.69
776535,Sycamore Farm - Redditch,2023-02-28T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.2
776535,Sycamore Farm - Redditch,2023-02-28T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.56
776535,Sycamore Farm - Redditch,2023-02-28T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.4
776535,Sycamore Farm - Redditch,2023-02-28T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.1
776535,Sycamore Farm - Redditch,2023-02-28T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
776535,Sycamore Farm - Redditch,2023-02-28T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.8
776535,Sycamore Farm - Redditch,2023-02-28T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-02-28T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-02-28T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-02-28T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.08
776535,Sycamore Farm - Redditch,2023-02-28T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.23
776535,Sycamore Farm - Redditch,2023-02-28T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.0
776535,Sycamore Farm - Redditch,2023-02-28T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-02-28T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-02-28T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-02-28T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
776535,Sycamore Farm - Redditch,2023-02-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-02-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
776535,Sycamore Farm - Redditch,2023-02-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-02-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
776535,Sycamore Farm - Redditch,2023-02-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-02-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
776535,Sycamore Farm - Redditch,2023-02-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
776535,Sycamore Farm - Redditch,2023-02-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-02-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
776535,Sycamore Farm - Redditch,2023-02-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,46.77
776535,Sycamore Farm - Redditch,2023-02-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.43
776535,Sycamore Farm - Redditch,2023-02-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.57
776535,Sycamore Farm - Redditch,2023-02-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
776535,Sycamore Farm - Redditch,2023-02-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
776535,Sycamore Farm - Redditch,2023-02-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
776535,Sycamore Farm - Redditch,2023-02-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
776535,Sycamore Farm - Redditch,2023-02-28T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-02-28T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-02-28T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-02-28T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.37
776535,Sycamore Farm - Redditch,2023-02-28T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.68
776535,Sycamore Farm - Redditch,2023-02-28T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.45
776535,Sycamore Farm - Redditch,2023-02-28T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-02-28T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.7
776535,Sycamore Farm - Redditch,2023-02-28T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.0
776535,Sycamore Farm - Redditch,2023-02-28T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.4
776535,Sycamore Farm - Redditch,2023-02-28T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-02-28T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-02-28T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-02-28T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.56
776535,Sycamore Farm - Redditch,2023-02-28T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.25
776535,Sycamore Farm - Redditch,2023-02-28T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.74
776535,Sycamore Farm - Redditch,2023-02-28T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-02-28T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-02-28T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-02-28T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
776535,Sycamore Farm - Redditch,2023-02-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-02-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
776535,Sycamore Farm - Redditch,2023-02-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
776535,Sycamore Farm - Redditch,2023-02-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-02-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
776535,Sycamore Farm - Redditch,2023-02-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
776535,Sycamore Farm - Redditch,2023-02-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-02-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
776535,Sycamore Farm - Redditch,2023-02-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.93
776535,Sycamore Farm - Redditch,2023-02-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.93
776535,Sycamore Farm - Redditch,2023-02-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.19
776535,Sycamore Farm - Redditch,2023-02-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
776535,Sycamore Farm - Redditch,2023-02-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
776535,Sycamore Farm - Redditch,2023-02-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
776535,Sycamore Farm - Redditch,2023-02-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
776535,Sycamore Farm - Redditch,2023-02-28T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776535,Sycamore Farm - Redditch,2023-02-28T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-02-28T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-02-28T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.38
776535,Sycamore Farm - Redditch,2023-02-28T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.95
776535,Sycamore Farm - Redditch,2023-02-28T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.69
776535,Sycamore Farm - Redditch,2023-02-28T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-02-28T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-02-28T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.5
776535,Sycamore Farm - Redditch,2023-02-28T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.7
776535,Sycamore Farm - Redditch,2023-02-28T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-02-28T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-02-28T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-02-28T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
776535,Sycamore Farm - Redditch,2023-02-28T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.89
776535,Sycamore Farm - Redditch,2023-02-28T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.72
776535,Sycamore Farm - Redditch,2023-02-28T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-02-28T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-02-28T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-02-28T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
776535,Sycamore Farm - Redditch,2023-02-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-02-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
776535,Sycamore Farm - Redditch,2023-02-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
776535,Sycamore Farm - Redditch,2023-02-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-02-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
776535,Sycamore Farm - Redditch,2023-02-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-02-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-02-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
776535,Sycamore Farm - Redditch,2023-02-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.84
776535,Sycamore Farm - Redditch,2023-02-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.84
776535,Sycamore Farm - Redditch,2023-02-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.41
776535,Sycamore Farm - Redditch,2023-02-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
776535,Sycamore Farm - Redditch,2023-02-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
776535,Sycamore Farm - Redditch,2023-02-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
776535,Sycamore Farm - Redditch,2023-02-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
776535,Sycamore Farm - Redditch,2023-02-28T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776535,Sycamore Farm - Redditch,2023-02-28T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-02-28T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-02-28T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.36
776535,Sycamore Farm - Redditch,2023-02-28T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.5
776535,Sycamore Farm - Redditch,2023-02-28T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.06
776535,Sycamore Farm - Redditch,2023-02-28T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-02-28T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
776535,Sycamore Farm - Redditch,2023-02-28T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
776535,Sycamore Farm - Redditch,2023-02-28T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.3
776535,Sycamore Farm - Redditch,2023-02-28T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-02-28T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-02-28T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-02-28T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
776535,Sycamore Farm - Redditch,2023-02-28T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.99
776535,Sycamore Farm - Redditch,2023-02-28T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.89
776535,Sycamore Farm - Redditch,2023-02-28T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-02-28T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-02-28T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-02-28T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.5
776535,Sycamore Farm - Redditch,2023-02-28T20:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-02-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
776535,Sycamore Farm - Redditch,2023-02-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
776535,Sycamore Farm - Redditch,2023-02-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
776535,Sycamore Farm - Redditch,2023-02-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
776535,Sycamore Farm - Redditch,2023-02-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-02-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
776535,Sycamore Farm - Redditch,2023-02-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
776535,Sycamore Farm - Redditch,2023-02-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.41
776535,Sycamore Farm - Redditch,2023-02-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.48
776535,Sycamore Farm - Redditch,2023-02-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.95
776535,Sycamore Farm - Redditch,2023-02-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,114.3
776535,Sycamore Farm - Redditch,2023-02-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
776535,Sycamore Farm - Redditch,2023-02-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
776535,Sycamore Farm - Redditch,2023-02-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
776535,Sycamore Farm - Redditch,2023-02-28T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776535,Sycamore Farm - Redditch,2023-02-28T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-02-28T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-02-28T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.86
776535,Sycamore Farm - Redditch,2023-02-28T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.04
776535,Sycamore Farm - Redditch,2023-02-28T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.44
776535,Sycamore Farm - Redditch,2023-02-28T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-02-28T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
776535,Sycamore Farm - Redditch,2023-02-28T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.3
776535,Sycamore Farm - Redditch,2023-02-28T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.0
776535,Sycamore Farm - Redditch,2023-02-28T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-02-28T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-02-28T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-02-28T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
776535,Sycamore Farm - Redditch,2023-02-28T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.58
776535,Sycamore Farm - Redditch,2023-02-28T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.83
776535,Sycamore Farm - Redditch,2023-02-28T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-02-28T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-02-28T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-02-28T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
776535,Sycamore Farm - Redditch,2023-02-28T20:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-02-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
776535,Sycamore Farm - Redditch,2023-02-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
776535,Sycamore Farm - Redditch,2023-02-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-02-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
776535,Sycamore Farm - Redditch,2023-02-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-02-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
776535,Sycamore Farm - Redditch,2023-02-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
776535,Sycamore Farm - Redditch,2023-02-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.3
776535,Sycamore Farm - Redditch,2023-02-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.62
776535,Sycamore Farm - Redditch,2023-02-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,47.26
776535,Sycamore Farm - Redditch,2023-02-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,114.1
776535,Sycamore Farm - Redditch,2023-02-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
776535,Sycamore Farm - Redditch,2023-02-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
776535,Sycamore Farm - Redditch,2023-02-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
776535,Sycamore Farm - Redditch,2023-02-28T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
776535,Sycamore Farm - Redditch,2023-02-28T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-02-28T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-02-28T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.94
776535,Sycamore Farm - Redditch,2023-02-28T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.98
776535,Sycamore Farm - Redditch,2023-02-28T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.05
776535,Sycamore Farm - Redditch,2023-02-28T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
776535,Sycamore Farm - Redditch,2023-02-28T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.7
776535,Sycamore Farm - Redditch,2023-02-28T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.9
776535,Sycamore Farm - Redditch,2023-02-28T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.5
776535,Sycamore Farm - Redditch,2023-02-28T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-02-28T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-02-28T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-02-28T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
776535,Sycamore Farm - Redditch,2023-02-28T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.14
776535,Sycamore Farm - Redditch,2023-02-28T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.23
776535,Sycamore Farm - Redditch,2023-02-28T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.0
776535,Sycamore Farm - Redditch,2023-02-28T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-02-28T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
776535,Sycamore Farm - Redditch,2023-02-28T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.3
776535,Sycamore Farm - Redditch,2023-02-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-02-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
776535,Sycamore Farm - Redditch,2023-02-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
776535,Sycamore Farm - Redditch,2023-02-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-02-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
776535,Sycamore Farm - Redditch,2023-02-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-02-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
776535,Sycamore Farm - Redditch,2023-02-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
776535,Sycamore Farm - Redditch,2023-02-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.92
776535,Sycamore Farm - Redditch,2023-02-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.12
776535,Sycamore Farm - Redditch,2023-02-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,56.28
776535,Sycamore Farm - Redditch,2023-02-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,135.4
776535,Sycamore Farm - Redditch,2023-02-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
776535,Sycamore Farm - Redditch,2023-02-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
776535,Sycamore Farm - Redditch,2023-02-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
776535,Sycamore Farm - Redditch,2023-02-28T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
776535,Sycamore Farm - Redditch,2023-02-28T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-02-28T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-02-28T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.44
776535,Sycamore Farm - Redditch,2023-02-28T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.3
776535,Sycamore Farm - Redditch,2023-02-28T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.06
776535,Sycamore Farm - Redditch,2023-02-28T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-02-28T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.7
776535,Sycamore Farm - Redditch,2023-02-28T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.0
776535,Sycamore Farm - Redditch,2023-02-28T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.9
776535,Sycamore Farm - Redditch,2023-02-28T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-02-28T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-02-28T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776535,Sycamore Farm - Redditch,2023-02-28T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.51
776535,Sycamore Farm - Redditch,2023-02-28T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.75
776535,Sycamore Farm - Redditch,2023-02-28T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.42
776535,Sycamore Farm - Redditch,2023-02-28T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,99.0
776535,Sycamore Farm - Redditch,2023-02-28T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-02-28T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
776535,Sycamore Farm - Redditch,2023-02-28T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.1
776535,Sycamore Farm - Redditch,2023-02-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-02-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
776535,Sycamore Farm - Redditch,2023-02-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-02-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
776535,Sycamore Farm - Redditch,2023-02-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-02-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
776535,Sycamore Farm - Redditch,2023-02-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-02-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
776535,Sycamore Farm - Redditch,2023-02-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
776535,Sycamore Farm - Redditch,2023-02-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.94
776535,Sycamore Farm - Redditch,2023-02-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.05
776535,Sycamore Farm - Redditch,2023-02-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,59.48
776535,Sycamore Farm - Redditch,2023-02-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,124.0
776535,Sycamore Farm - Redditch,2023-02-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
776535,Sycamore Farm - Redditch,2023-02-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
776535,Sycamore Farm - Redditch,2023-02-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
776535,Sycamore Farm - Redditch,2023-02-28T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
776535,Sycamore Farm - Redditch,2023-02-28T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-02-28T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-02-28T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.79
776535,Sycamore Farm - Redditch,2023-02-28T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.92
776535,Sycamore Farm - Redditch,2023-02-28T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.67
776535,Sycamore Farm - Redditch,2023-02-28T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-02-28T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.9
776535,Sycamore Farm - Redditch,2023-02-28T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.4
776535,Sycamore Farm - Redditch,2023-02-28T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.6
776535,Sycamore Farm - Redditch,2023-02-28T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-02-28T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-02-28T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-02-28T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.52
776535,Sycamore Farm - Redditch,2023-02-28T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.32
776535,Sycamore Farm - Redditch,2023-02-28T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.62
776535,Sycamore Farm - Redditch,2023-02-28T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-02-28T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-02-28T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
776535,Sycamore Farm - Redditch,2023-02-28T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
776535,Sycamore Farm - Redditch,2023-02-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-02-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
776535,Sycamore Farm - Redditch,2023-02-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-02-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
776535,Sycamore Farm - Redditch,2023-02-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
