Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
776535,Sycamore Farm - Redditch,2023-02-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-02-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
776535,Sycamore Farm - Redditch,2023-02-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-02-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.31
776535,Sycamore Farm - Redditch,2023-02-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,41.24
776535,Sycamore Farm - Redditch,2023-02-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,54.28
776535,Sycamore Farm - Redditch,2023-02-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,99.8
776535,Sycamore Farm - Redditch,2023-02-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
776535,Sycamore Farm - Redditch,2023-02-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
776535,Sycamore Farm - Redditch,2023-02-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
776535,Sycamore Farm - Redditch,2023-02-28T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
776535,Sycamore Farm - Redditch,2023-02-28T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-02-28T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-02-28T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.13
776535,Sycamore Farm - Redditch,2023-02-28T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.66
776535,Sycamore Farm - Redditch,2023-02-28T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.53
776535,Sycamore Farm - Redditch,2023-02-28T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.1
776535,Sycamore Farm - Redditch,2023-02-28T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-02-28T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.3
776535,Sycamore Farm - Redditch,2023-02-28T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.9
776535,Sycamore Farm - Redditch,2023-02-28T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-02-28T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-02-28T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-02-28T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.56
776535,Sycamore Farm - Redditch,2023-02-28T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.93
776535,Sycamore Farm - Redditch,2023-02-28T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.28
776535,Sycamore Farm - Redditch,2023-02-28T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-02-28T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-02-28T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-02-28T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.5
776535,Sycamore Farm - Redditch,2023-02-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-02-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
776535,Sycamore Farm - Redditch,2023-02-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
776535,Sycamore Farm - Redditch,2023-02-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-02-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
776535,Sycamore Farm - Redditch,2023-02-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-02-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-02-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
776535,Sycamore Farm - Redditch,2023-02-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.68
776535,Sycamore Farm - Redditch,2023-02-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.59
776535,Sycamore Farm - Redditch,2023-02-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,54.81
776535,Sycamore Farm - Redditch,2023-02-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,128.9
776535,Sycamore Farm - Redditch,2023-02-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
776535,Sycamore Farm - Redditch,2023-02-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
776535,Sycamore Farm - Redditch,2023-02-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
776535,Sycamore Farm - Redditch,2023-02-28T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
776535,Sycamore Farm - Redditch,2023-02-28T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-02-28T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-02-28T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.07
776535,Sycamore Farm - Redditch,2023-02-28T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.22
776535,Sycamore Farm - Redditch,2023-02-28T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.07
776535,Sycamore Farm - Redditch,2023-02-28T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.4
776535,Sycamore Farm - Redditch,2023-02-28T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
776535,Sycamore Farm - Redditch,2023-02-28T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.7
776535,Sycamore Farm - Redditch,2023-02-28T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.8
776535,Sycamore Farm - Redditch,2023-02-28T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-02-28T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-02-28T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-02-28T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.83
776535,Sycamore Farm - Redditch,2023-02-28T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.61
776535,Sycamore Farm - Redditch,2023-02-28T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.16
776535,Sycamore Farm - Redditch,2023-02-28T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-02-28T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-02-28T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
776535,Sycamore Farm - Redditch,2023-02-28T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
776535,Sycamore Farm - Redditch,2023-02-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-02-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
776535,Sycamore Farm - Redditch,2023-02-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-02-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
776535,Sycamore Farm - Redditch,2023-02-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-02-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
776535,Sycamore Farm - Redditch,2023-02-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-02-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
776535,Sycamore Farm - Redditch,2023-02-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
776535,Sycamore Farm - Redditch,2023-02-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.9
776535,Sycamore Farm - Redditch,2023-02-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.83
776535,Sycamore Farm - Redditch,2023-02-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.24
776535,Sycamore Farm - Redditch,2023-02-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,127.9
776535,Sycamore Farm - Redditch,2023-02-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
776535,Sycamore Farm - Redditch,2023-02-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
776535,Sycamore Farm - Redditch,2023-02-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
776535,Sycamore Farm - Redditch,2023-02-28T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
776535,Sycamore Farm - Redditch,2023-02-28T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-02-28T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-02-28T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.33
776535,Sycamore Farm - Redditch,2023-02-28T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.86
776535,Sycamore Farm - Redditch,2023-02-28T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.3
776535,Sycamore Farm - Redditch,2023-02-28T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.6
776535,Sycamore Farm - Redditch,2023-02-28T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-02-28T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.7
776535,Sycamore Farm - Redditch,2023-02-28T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.5
776535,Sycamore Farm - Redditch,2023-02-28T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-02-28T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-02-28T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776535,Sycamore Farm - Redditch,2023-02-28T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.39
776535,Sycamore Farm - Redditch,2023-02-28T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.78
776535,Sycamore Farm - Redditch,2023-02-28T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.9
776535,Sycamore Farm - Redditch,2023-02-28T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
776535,Sycamore Farm - Redditch,2023-02-28T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-02-28T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
776535,Sycamore Farm - Redditch,2023-02-28T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.5
776535,Sycamore Farm - Redditch,2023-02-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-02-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
776535,Sycamore Farm - Redditch,2023-02-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-02-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
776535,Sycamore Farm - Redditch,2023-02-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-02-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
776535,Sycamore Farm - Redditch,2023-02-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-02-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-02-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
776535,Sycamore Farm - Redditch,2023-02-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.73
776535,Sycamore Farm - Redditch,2023-02-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,47.65
776535,Sycamore Farm - Redditch,2023-02-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,62.21
776535,Sycamore Farm - Redditch,2023-02-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,140.2
776535,Sycamore Farm - Redditch,2023-02-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
776535,Sycamore Farm - Redditch,2023-02-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
776535,Sycamore Farm - Redditch,2023-02-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
776535,Sycamore Farm - Redditch,2023-02-28T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
776535,Sycamore Farm - Redditch,2023-02-28T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-02-28T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-02-28T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.58
776535,Sycamore Farm - Redditch,2023-02-28T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.35
776535,Sycamore Farm - Redditch,2023-02-28T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.39
776535,Sycamore Farm - Redditch,2023-02-28T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,107.8
776535,Sycamore Farm - Redditch,2023-02-28T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-02-28T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,169.7
776535,Sycamore Farm - Redditch,2023-02-28T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,165.0
776535,Sycamore Farm - Redditch,2023-02-28T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-02-28T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-02-28T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-02-28T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.45
776535,Sycamore Farm - Redditch,2023-02-28T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.95
776535,Sycamore Farm - Redditch,2023-02-28T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.46
776535,Sycamore Farm - Redditch,2023-02-28T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-02-28T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-02-28T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
776535,Sycamore Farm - Redditch,2023-02-28T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.3
776535,Sycamore Farm - Redditch,2023-02-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-02-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
776535,Sycamore Farm - Redditch,2023-02-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-02-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
776535,Sycamore Farm - Redditch,2023-02-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-02-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
776535,Sycamore Farm - Redditch,2023-02-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-02-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
776535,Sycamore Farm - Redditch,2023-02-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
776535,Sycamore Farm - Redditch,2023-02-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.03
776535,Sycamore Farm - Redditch,2023-02-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,59.31
776535,Sycamore Farm - Redditch,2023-02-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,63.84
776535,Sycamore Farm - Redditch,2023-02-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,151.2
776535,Sycamore Farm - Redditch,2023-02-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
776535,Sycamore Farm - Redditch,2023-02-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.4
776535,Sycamore Farm - Redditch,2023-02-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.4
776535,Sycamore Farm - Redditch,2023-02-28T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
776535,Sycamore Farm - Redditch,2023-02-28T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-02-28T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-02-28T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.06
776535,Sycamore Farm - Redditch,2023-02-28T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.43
776535,Sycamore Farm - Redditch,2023-02-28T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.49
776535,Sycamore Farm - Redditch,2023-02-28T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.1
776535,Sycamore Farm - Redditch,2023-02-28T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-02-28T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.0
776535,Sycamore Farm - Redditch,2023-02-28T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,166.3
776535,Sycamore Farm - Redditch,2023-02-28T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-02-28T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-02-28T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-02-28T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.17
776535,Sycamore Farm - Redditch,2023-02-28T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.31
776535,Sycamore Farm - Redditch,2023-02-28T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.02
776535,Sycamore Farm - Redditch,2023-02-28T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-02-28T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-02-28T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
776535,Sycamore Farm - Redditch,2023-02-28T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.3
776535,Sycamore Farm - Redditch,2023-02-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-02-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
776535,Sycamore Farm - Redditch,2023-02-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-02-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
776535,Sycamore Farm - Redditch,2023-02-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-02-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
776535,Sycamore Farm - Redditch,2023-02-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-02-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
776535,Sycamore Farm - Redditch,2023-02-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
776535,Sycamore Farm - Redditch,2023-02-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.22
776535,Sycamore Farm - Redditch,2023-02-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,51.73
776535,Sycamore Farm - Redditch,2023-02-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,64.5
776535,Sycamore Farm - Redditch,2023-02-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,145.8
776535,Sycamore Farm - Redditch,2023-02-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
776535,Sycamore Farm - Redditch,2023-02-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
776535,Sycamore Farm - Redditch,2023-02-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.6
776535,Sycamore Farm - Redditch,2023-02-28T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
776535,Sycamore Farm - Redditch,2023-02-28T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-02-28T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
776535,Sycamore Farm - Redditch,2023-02-28T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.31
776535,Sycamore Farm - Redditch,2023-02-28T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.11
776535,Sycamore Farm - Redditch,2023-02-28T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.27
776535,Sycamore Farm - Redditch,2023-02-28T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.7
776535,Sycamore Farm - Redditch,2023-02-28T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.1
776535,Sycamore Farm - Redditch,2023-02-28T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.3
776535,Sycamore Farm - Redditch,2023-02-28T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,169.5
776535,Sycamore Farm - Redditch,2023-02-28T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-02-28T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-02-28T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-02-28T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.28
776535,Sycamore Farm - Redditch,2023-02-28T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.16
776535,Sycamore Farm - Redditch,2023-02-28T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.01
776535,Sycamore Farm - Redditch,2023-02-28T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
776535,Sycamore Farm - Redditch,2023-02-28T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-02-28T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
776535,Sycamore Farm - Redditch,2023-02-28T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.7
776535,Sycamore Farm - Redditch,2023-02-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-02-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
776535,Sycamore Farm - Redditch,2023-02-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-02-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
776535,Sycamore Farm - Redditch,2023-02-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-02-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
776535,Sycamore Farm - Redditch,2023-02-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-02-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
776535,Sycamore Farm - Redditch,2023-02-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
776535,Sycamore Farm - Redditch,2023-02-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.59
776535,Sycamore Farm - Redditch,2023-02-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,49.28
776535,Sycamore Farm - Redditch,2023-02-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,67.28
776535,Sycamore Farm - Redditch,2023-02-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,139.6
776535,Sycamore Farm - Redditch,2023-02-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
776535,Sycamore Farm - Redditch,2023-02-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
776535,Sycamore Farm - Redditch,2023-02-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
776535,Sycamore Farm - Redditch,2023-02-28T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
776535,Sycamore Farm - Redditch,2023-02-28T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-02-28T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-02-28T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.71
776535,Sycamore Farm - Redditch,2023-02-28T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.85
776535,Sycamore Farm - Redditch,2023-02-28T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.01
776535,Sycamore Farm - Redditch,2023-02-28T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
776535,Sycamore Farm - Redditch,2023-02-28T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.1
776535,Sycamore Farm - Redditch,2023-02-28T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.7
776535,Sycamore Farm - Redditch,2023-02-28T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.7
776535,Sycamore Farm - Redditch,2023-02-28T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-02-28T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-02-28T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776535,Sycamore Farm - Redditch,2023-02-28T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.2
776535,Sycamore Farm - Redditch,2023-02-28T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.27
776535,Sycamore Farm - Redditch,2023-02-28T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.64
776535,Sycamore Farm - Redditch,2023-02-28T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
776535,Sycamore Farm - Redditch,2023-02-28T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-02-28T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.1
776535,Sycamore Farm - Redditch,2023-02-28T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.7
776535,Sycamore Farm - Redditch,2023-02-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-02-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
776535,Sycamore Farm - Redditch,2023-02-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-02-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
776535,Sycamore Farm - Redditch,2023-02-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-02-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
776535,Sycamore Farm - Redditch,2023-02-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-02-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
776535,Sycamore Farm - Redditch,2023-02-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-02-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.9
776535,Sycamore Farm - Redditch,2023-02-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,60.11
776535,Sycamore Farm - Redditch,2023-02-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,58.65
776535,Sycamore Farm - Redditch,2023-02-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,111.1
776535,Sycamore Farm - Redditch,2023-02-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
776535,Sycamore Farm - Redditch,2023-02-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.2
776535,Sycamore Farm - Redditch,2023-02-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
776535,Sycamore Farm - Redditch,2023-02-28T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
776535,Sycamore Farm - Redditch,2023-02-28T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-02-28T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-02-28T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.12
776535,Sycamore Farm - Redditch,2023-02-28T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.56
776535,Sycamore Farm - Redditch,2023-02-28T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.55
776535,Sycamore Farm - Redditch,2023-02-28T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.5
776535,Sycamore Farm - Redditch,2023-02-28T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.4
776535,Sycamore Farm - Redditch,2023-02-28T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,170.4
776535,Sycamore Farm - Redditch,2023-02-28T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.0
776535,Sycamore Farm - Redditch,2023-02-28T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-02-28T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-02-28T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776535,Sycamore Farm - Redditch,2023-02-28T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.84
776535,Sycamore Farm - Redditch,2023-02-28T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.52
776535,Sycamore Farm - Redditch,2023-02-28T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.88
776535,Sycamore Farm - Redditch,2023-02-28T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
776535,Sycamore Farm - Redditch,2023-02-28T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-02-28T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.2
776535,Sycamore Farm - Redditch,2023-02-28T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.7
776535,Sycamore Farm - Redditch,2023-02-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-02-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
776535,Sycamore Farm - Redditch,2023-02-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-02-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
776535,Sycamore Farm - Redditch,2023-02-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-02-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
776535,Sycamore Farm - Redditch,2023-02-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-02-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
776535,Sycamore Farm - Redditch,2023-02-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-02-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.95
776535,Sycamore Farm - Redditch,2023-02-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,67.08
776535,Sycamore Farm - Redditch,2023-02-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,62.43
776535,Sycamore Farm - Redditch,2023-02-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,137.1
776535,Sycamore Farm - Redditch,2023-02-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
776535,Sycamore Farm - Redditch,2023-02-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.7
776535,Sycamore Farm - Redditch,2023-02-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.2
776535,Sycamore Farm - Redditch,2023-02-28T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
776535,Sycamore Farm - Redditch,2023-02-28T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-02-28T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
776535,Sycamore Farm - Redditch,2023-02-28T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.28
776535,Sycamore Farm - Redditch,2023-02-28T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.62
776535,Sycamore Farm - Redditch,2023-02-28T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.29
776535,Sycamore Farm - Redditch,2023-02-28T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
776535,Sycamore Farm - Redditch,2023-02-28T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.7
776535,Sycamore Farm - Redditch,2023-02-28T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.3
776535,Sycamore Farm - Redditch,2023-02-28T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.8
776535,Sycamore Farm - Redditch,2023-02-28T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-02-28T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-02-28T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776535,Sycamore Farm - Redditch,2023-02-28T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.56
776535,Sycamore Farm - Redditch,2023-02-28T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.76
776535,Sycamore Farm - Redditch,2023-02-28T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.97
776535,Sycamore Farm - Redditch,2023-02-28T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-02-28T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
776535,Sycamore Farm - Redditch,2023-02-28T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.9
776535,Sycamore Farm - Redditch,2023-02-28T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.4
776535,Sycamore Farm - Redditch,2023-02-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-02-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
776535,Sycamore Farm - Redditch,2023-02-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-02-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
776535,Sycamore Farm - Redditch,2023-02-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-02-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
776535,Sycamore Farm - Redditch,2023-02-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-02-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
776535,Sycamore Farm - Redditch,2023-02-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
776535,Sycamore Farm - Redditch,2023-02-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.85
776535,Sycamore Farm - Redditch,2023-02-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,58.38
776535,Sycamore Farm - Redditch,2023-02-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,59.26
776535,Sycamore Farm - Redditch,2023-02-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,115.4
776535,Sycamore Farm - Redditch,2023-02-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
776535,Sycamore Farm - Redditch,2023-02-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.4
776535,Sycamore Farm - Redditch,2023-02-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
776535,Sycamore Farm - Redditch,2023-02-28T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
776535,Sycamore Farm - Redditch,2023-02-28T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-02-28T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-02-28T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.4
776535,Sycamore Farm - Redditch,2023-02-28T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.13
776535,Sycamore Farm - Redditch,2023-02-28T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.39
776535,Sycamore Farm - Redditch,2023-02-28T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-02-28T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.6
776535,Sycamore Farm - Redditch,2023-02-28T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.3
776535,Sycamore Farm - Redditch,2023-02-28T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.4
776535,Sycamore Farm - Redditch,2023-02-28T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-02-28T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-02-28T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776535,Sycamore Farm - Redditch,2023-02-28T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.18
776535,Sycamore Farm - Redditch,2023-02-28T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.96
776535,Sycamore Farm - Redditch,2023-02-28T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.27
776535,Sycamore Farm - Redditch,2023-02-28T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-02-28T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
776535,Sycamore Farm - Redditch,2023-02-28T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.8
776535,Sycamore Farm - Redditch,2023-02-28T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.3
776535,Sycamore Farm - Redditch,2023-02-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-02-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
776535,Sycamore Farm - Redditch,2023-02-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-02-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
776535,Sycamore Farm - Redditch,2023-02-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-02-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
776535,Sycamore Farm - Redditch,2023-02-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-02-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
776535,Sycamore Farm - Redditch,2023-02-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
776535,Sycamore Farm - Redditch,2023-02-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.58
776535,Sycamore Farm - Redditch,2023-02-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.09
776535,Sycamore Farm - Redditch,2023-02-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,58.66
776535,Sycamore Farm - Redditch,2023-02-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,101.1
776535,Sycamore Farm - Redditch,2023-02-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
776535,Sycamore Farm - Redditch,2023-02-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
776535,Sycamore Farm - Redditch,2023-02-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
776535,Sycamore Farm - Redditch,2023-02-28T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
776535,Sycamore Farm - Redditch,2023-02-28T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-02-28T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-02-28T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.86
776535,Sycamore Farm - Redditch,2023-02-28T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.99
776535,Sycamore Farm - Redditch,2023-02-28T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.84
776535,Sycamore Farm - Redditch,2023-02-28T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.9
776535,Sycamore Farm - Redditch,2023-02-28T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.8
776535,Sycamore Farm - Redditch,2023-02-28T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
776535,Sycamore Farm - Redditch,2023-02-28T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.4
776535,Sycamore Farm - Redditch,2023-02-28T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-02-28T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-02-28T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776535,Sycamore Farm - Redditch,2023-02-28T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.97
776535,Sycamore Farm - Redditch,2023-02-28T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.22
776535,Sycamore Farm - Redditch,2023-02-28T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.67
776535,Sycamore Farm - Redditch,2023-02-28T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
776535,Sycamore Farm - Redditch,2023-02-28T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-02-28T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.6
776535,Sycamore Farm - Redditch,2023-02-28T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.3
776535,Sycamore Farm - Redditch,2023-02-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-02-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
776535,Sycamore Farm - Redditch,2023-02-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-02-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
776535,Sycamore Farm - Redditch,2023-02-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-02-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
776535,Sycamore Farm - Redditch,2023-02-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-02-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
776535,Sycamore Farm - Redditch,2023-02-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-02-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.82
776535,Sycamore Farm - Redditch,2023-02-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.2
776535,Sycamore Farm - Redditch,2023-02-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,59.51
776535,Sycamore Farm - Redditch,2023-02-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,110.5
776535,Sycamore Farm - Redditch,2023-02-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
776535,Sycamore Farm - Redditch,2023-02-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
776535,Sycamore Farm - Redditch,2023-02-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
776535,Sycamore Farm - Redditch,2023-02-28T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
776535,Sycamore Farm - Redditch,2023-02-28T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-02-28T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-02-28T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.18
776535,Sycamore Farm - Redditch,2023-02-28T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.12
776535,Sycamore Farm - Redditch,2023-02-28T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.66
776535,Sycamore Farm - Redditch,2023-02-28T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-02-28T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.9
776535,Sycamore Farm - Redditch,2023-02-28T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.6
776535,Sycamore Farm - Redditch,2023-02-28T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.4
776535,Sycamore Farm - Redditch,2023-02-28T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-02-28T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-02-28T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776535,Sycamore Farm - Redditch,2023-02-28T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.44
776535,Sycamore Farm - Redditch,2023-02-28T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.35
776535,Sycamore Farm - Redditch,2023-02-28T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.08
776535,Sycamore Farm - Redditch,2023-02-28T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-02-28T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-02-28T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.1
776535,Sycamore Farm - Redditch,2023-02-28T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
776535,Sycamore Farm - Redditch,2023-02-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-02-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
776535,Sycamore Farm - Redditch,2023-02-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
776535,Sycamore Farm - Redditch,2023-02-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-02-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
776535,Sycamore Farm - Redditch,2023-02-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-02-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
776535,Sycamore Farm - Redditch,2023-02-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-02-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.62
776535,Sycamore Farm - Redditch,2023-02-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,46.47
776535,Sycamore Farm - Redditch,2023-02-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,49.74
776535,Sycamore Farm - Redditch,2023-02-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
776535,Sycamore Farm - Redditch,2023-02-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
776535,Sycamore Farm - Redditch,2023-02-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
776535,Sycamore Farm - Redditch,2023-02-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
776535,Sycamore Farm - Redditch,2023-02-28T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776535,Sycamore Farm - Redditch,2023-02-28T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-02-28T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-02-28T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
776535,Sycamore Farm - Redditch,2023-02-28T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.76
776535,Sycamore Farm - Redditch,2023-02-28T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.7
776535,Sycamore Farm - Redditch,2023-02-28T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-02-28T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-02-28T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
776535,Sycamore Farm - Redditch,2023-02-28T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.7
776535,Sycamore Farm - Redditch,2023-02-28T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-02-28T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-02-28T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776535,Sycamore Farm - Redditch,2023-02-28T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
776535,Sycamore Farm - Redditch,2023-02-28T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.96
776535,Sycamore Farm - Redditch,2023-02-28T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.34
776535,Sycamore Farm - Redditch,2023-02-28T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-02-28T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-02-28T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.3
776535,Sycamore Farm - Redditch,2023-02-28T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-02-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-02-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
776535,Sycamore Farm - Redditch,2023-02-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
776535,Sycamore Farm - Redditch,2023-02-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-02-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
776535,Sycamore Farm - Redditch,2023-02-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-02-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
776535,Sycamore Farm - Redditch,2023-02-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
776535,Sycamore Farm - Redditch,2023-02-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.47
776535,Sycamore Farm - Redditch,2023-02-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,39.72
776535,Sycamore Farm - Redditch,2023-02-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.04
776535,Sycamore Farm - Redditch,2023-02-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,95.1
776535,Sycamore Farm - Redditch,2023-02-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
776535,Sycamore Farm - Redditch,2023-02-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
776535,Sycamore Farm - Redditch,2023-02-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
776535,Sycamore Farm - Redditch,2023-02-28T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776535,Sycamore Farm - Redditch,2023-02-28T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-02-28T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-02-28T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.24
776535,Sycamore Farm - Redditch,2023-02-28T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
776535,Sycamore Farm - Redditch,2023-02-28T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.43
776535,Sycamore Farm - Redditch,2023-02-28T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-02-28T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-02-28T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
