Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-28T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.4
776535,Sycamore Farm - Redditch,2023-02-28T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-02-28T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-02-28T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776535,Sycamore Farm - Redditch,2023-02-28T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
776535,Sycamore Farm - Redditch,2023-02-28T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.59
776535,Sycamore Farm - Redditch,2023-02-28T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
776535,Sycamore Farm - Redditch,2023-02-28T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-02-28T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-02-28T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
776535,Sycamore Farm - Redditch,2023-02-28T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-02-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-02-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
776535,Sycamore Farm - Redditch,2023-02-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
776535,Sycamore Farm - Redditch,2023-02-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-02-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
776535,Sycamore Farm - Redditch,2023-02-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-02-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
776535,Sycamore Farm - Redditch,2023-02-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
776535,Sycamore Farm - Redditch,2023-02-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.61
776535,Sycamore Farm - Redditch,2023-02-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.71
776535,Sycamore Farm - Redditch,2023-02-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.88
776535,Sycamore Farm - Redditch,2023-02-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
776535,Sycamore Farm - Redditch,2023-02-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
776535,Sycamore Farm - Redditch,2023-02-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
776535,Sycamore Farm - Redditch,2023-02-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
776535,Sycamore Farm - Redditch,2023-02-28T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-02-28T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-02-28T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-02-28T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.7
776535,Sycamore Farm - Redditch,2023-02-28T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.89
776535,Sycamore Farm - Redditch,2023-02-28T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.34
776535,Sycamore Farm - Redditch,2023-02-28T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-02-28T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
776535,Sycamore Farm - Redditch,2023-02-28T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
776535,Sycamore Farm - Redditch,2023-02-28T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.1
776535,Sycamore Farm - Redditch,2023-02-28T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-02-28T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-02-28T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-02-28T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.73
776535,Sycamore Farm - Redditch,2023-02-28T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.07
776535,Sycamore Farm - Redditch,2023-02-28T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.62
776535,Sycamore Farm - Redditch,2023-02-28T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-02-28T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-02-28T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-02-28T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-02-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-02-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
776535,Sycamore Farm - Redditch,2023-02-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-02-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
776535,Sycamore Farm - Redditch,2023-02-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-02-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
776535,Sycamore Farm - Redditch,2023-02-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-02-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
776535,Sycamore Farm - Redditch,2023-02-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
776535,Sycamore Farm - Redditch,2023-02-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.43
776535,Sycamore Farm - Redditch,2023-02-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.96
776535,Sycamore Farm - Redditch,2023-02-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.96
776535,Sycamore Farm - Redditch,2023-02-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
776535,Sycamore Farm - Redditch,2023-02-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
776535,Sycamore Farm - Redditch,2023-02-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
776535,Sycamore Farm - Redditch,2023-02-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
776535,Sycamore Farm - Redditch,2023-02-28T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776535,Sycamore Farm - Redditch,2023-02-28T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-02-28T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-02-28T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.23
776535,Sycamore Farm - Redditch,2023-02-28T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.44
776535,Sycamore Farm - Redditch,2023-02-28T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.82
776535,Sycamore Farm - Redditch,2023-02-28T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-02-28T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-02-28T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-02-28T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.6
776535,Sycamore Farm - Redditch,2023-02-28T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-02-28T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-02-28T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-02-28T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.42
776535,Sycamore Farm - Redditch,2023-02-28T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.24
776535,Sycamore Farm - Redditch,2023-02-28T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.82
776535,Sycamore Farm - Redditch,2023-02-28T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-02-28T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-02-28T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-02-28T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
776535,Sycamore Farm - Redditch,2023-02-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-02-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
776535,Sycamore Farm - Redditch,2023-02-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-02-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
776535,Sycamore Farm - Redditch,2023-02-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-02-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
776535,Sycamore Farm - Redditch,2023-02-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-02-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
776535,Sycamore Farm - Redditch,2023-02-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-02-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.65
776535,Sycamore Farm - Redditch,2023-02-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.68
776535,Sycamore Farm - Redditch,2023-02-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.64
776535,Sycamore Farm - Redditch,2023-02-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
776535,Sycamore Farm - Redditch,2023-02-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
776535,Sycamore Farm - Redditch,2023-02-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
776535,Sycamore Farm - Redditch,2023-02-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
776535,Sycamore Farm - Redditch,2023-02-28T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-02-28T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-02-28T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-02-28T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.52
776535,Sycamore Farm - Redditch,2023-02-28T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.51
776535,Sycamore Farm - Redditch,2023-02-28T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.49
776535,Sycamore Farm - Redditch,2023-02-28T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-02-28T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
776535,Sycamore Farm - Redditch,2023-02-28T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
776535,Sycamore Farm - Redditch,2023-02-28T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.7
776535,Sycamore Farm - Redditch,2023-02-28T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-02-28T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-02-28T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-02-28T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.22
776535,Sycamore Farm - Redditch,2023-02-28T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.24
776535,Sycamore Farm - Redditch,2023-02-28T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.46
776535,Sycamore Farm - Redditch,2023-02-28T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-02-28T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-02-28T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-02-28T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-02-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-02-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
776535,Sycamore Farm - Redditch,2023-02-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-02-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
776535,Sycamore Farm - Redditch,2023-02-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-02-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
776535,Sycamore Farm - Redditch,2023-02-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
776535,Sycamore Farm - Redditch,2023-02-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
776535,Sycamore Farm - Redditch,2023-02-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-02-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.75
776535,Sycamore Farm - Redditch,2023-02-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.75
776535,Sycamore Farm - Redditch,2023-02-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.95
776535,Sycamore Farm - Redditch,2023-02-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
776535,Sycamore Farm - Redditch,2023-02-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
776535,Sycamore Farm - Redditch,2023-02-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
776535,Sycamore Farm - Redditch,2023-02-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
776535,Sycamore Farm - Redditch,2023-02-28T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-02-28T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-02-28T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-02-28T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.55
776535,Sycamore Farm - Redditch,2023-02-28T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.84
776535,Sycamore Farm - Redditch,2023-02-28T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.4
776535,Sycamore Farm - Redditch,2023-02-28T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-02-28T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
776535,Sycamore Farm - Redditch,2023-02-28T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-02-28T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-02-28T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-02-28T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-02-28T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-02-28T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.85
776535,Sycamore Farm - Redditch,2023-02-28T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
776535,Sycamore Farm - Redditch,2023-02-28T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.6
776535,Sycamore Farm - Redditch,2023-02-28T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-02-28T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-02-28T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-02-28T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
776535,Sycamore Farm - Redditch,2023-02-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-02-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
776535,Sycamore Farm - Redditch,2023-02-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-02-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
776535,Sycamore Farm - Redditch,2023-02-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-02-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
776535,Sycamore Farm - Redditch,2023-02-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
776535,Sycamore Farm - Redditch,2023-02-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
776535,Sycamore Farm - Redditch,2023-02-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
776535,Sycamore Farm - Redditch,2023-02-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.41
776535,Sycamore Farm - Redditch,2023-02-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.69
776535,Sycamore Farm - Redditch,2023-02-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.01
776535,Sycamore Farm - Redditch,2023-02-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
776535,Sycamore Farm - Redditch,2023-02-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
776535,Sycamore Farm - Redditch,2023-02-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
776535,Sycamore Farm - Redditch,2023-02-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
776535,Sycamore Farm - Redditch,2023-02-28T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-02-28T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-02-28T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-02-28T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.71
776535,Sycamore Farm - Redditch,2023-02-28T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.38
776535,Sycamore Farm - Redditch,2023-02-28T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.92
776535,Sycamore Farm - Redditch,2023-02-28T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-02-28T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
776535,Sycamore Farm - Redditch,2023-02-28T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-02-28T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
776535,Sycamore Farm - Redditch,2023-02-28T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-02-28T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-02-28T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-02-28T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.88
776535,Sycamore Farm - Redditch,2023-02-28T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.52
776535,Sycamore Farm - Redditch,2023-02-28T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.06
776535,Sycamore Farm - Redditch,2023-02-28T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-02-28T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-02-28T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-02-28T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
776535,Sycamore Farm - Redditch,2023-02-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-02-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
776535,Sycamore Farm - Redditch,2023-02-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-02-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
776535,Sycamore Farm - Redditch,2023-02-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-02-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
776535,Sycamore Farm - Redditch,2023-02-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
776535,Sycamore Farm - Redditch,2023-02-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
776535,Sycamore Farm - Redditch,2023-02-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
776535,Sycamore Farm - Redditch,2023-02-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.59
776535,Sycamore Farm - Redditch,2023-02-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.9
776535,Sycamore Farm - Redditch,2023-02-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.98
776535,Sycamore Farm - Redditch,2023-02-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
776535,Sycamore Farm - Redditch,2023-02-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
776535,Sycamore Farm - Redditch,2023-02-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
776535,Sycamore Farm - Redditch,2023-02-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
776535,Sycamore Farm - Redditch,2023-02-28T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776535,Sycamore Farm - Redditch,2023-02-28T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-02-28T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-02-28T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
776535,Sycamore Farm - Redditch,2023-02-28T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.48
776535,Sycamore Farm - Redditch,2023-02-28T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.87
776535,Sycamore Farm - Redditch,2023-02-28T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-02-28T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-02-28T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
776535,Sycamore Farm - Redditch,2023-02-28T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
776535,Sycamore Farm - Redditch,2023-02-28T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-02-28T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-02-28T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-02-28T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.11
776535,Sycamore Farm - Redditch,2023-02-28T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.73
776535,Sycamore Farm - Redditch,2023-02-28T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.92
776535,Sycamore Farm - Redditch,2023-02-28T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-02-28T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-02-28T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-02-28T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
776535,Sycamore Farm - Redditch,2023-02-28T16:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-02-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
776535,Sycamore Farm - Redditch,2023-02-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-02-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
776535,Sycamore Farm - Redditch,2023-02-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-02-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
776535,Sycamore Farm - Redditch,2023-02-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-02-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
776535,Sycamore Farm - Redditch,2023-02-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
776535,Sycamore Farm - Redditch,2023-02-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.05
776535,Sycamore Farm - Redditch,2023-02-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.21
776535,Sycamore Farm - Redditch,2023-02-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.79
776535,Sycamore Farm - Redditch,2023-02-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
776535,Sycamore Farm - Redditch,2023-02-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
776535,Sycamore Farm - Redditch,2023-02-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
776535,Sycamore Farm - Redditch,2023-02-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
776535,Sycamore Farm - Redditch,2023-02-28T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776535,Sycamore Farm - Redditch,2023-02-28T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-02-28T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-02-28T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
776535,Sycamore Farm - Redditch,2023-02-28T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.95
776535,Sycamore Farm - Redditch,2023-02-28T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.56
776535,Sycamore Farm - Redditch,2023-02-28T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-02-28T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-02-28T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
776535,Sycamore Farm - Redditch,2023-02-28T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
776535,Sycamore Farm - Redditch,2023-02-28T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-02-28T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-02-28T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-02-28T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.9
776535,Sycamore Farm - Redditch,2023-02-28T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.97
776535,Sycamore Farm - Redditch,2023-02-28T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.32
776535,Sycamore Farm - Redditch,2023-02-28T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-02-28T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-02-28T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-02-28T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-02-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-02-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
776535,Sycamore Farm - Redditch,2023-02-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-02-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
776535,Sycamore Farm - Redditch,2023-02-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-02-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
776535,Sycamore Farm - Redditch,2023-02-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-02-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-02-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-02-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.29
776535,Sycamore Farm - Redditch,2023-02-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.93
776535,Sycamore Farm - Redditch,2023-02-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.87
776535,Sycamore Farm - Redditch,2023-02-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
776535,Sycamore Farm - Redditch,2023-02-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
776535,Sycamore Farm - Redditch,2023-02-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
776535,Sycamore Farm - Redditch,2023-02-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
776535,Sycamore Farm - Redditch,2023-02-28T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776535,Sycamore Farm - Redditch,2023-02-28T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-02-28T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-02-28T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.19
776535,Sycamore Farm - Redditch,2023-02-28T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.42
776535,Sycamore Farm - Redditch,2023-02-28T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.72
776535,Sycamore Farm - Redditch,2023-02-28T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-02-28T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-02-28T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-02-28T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.3
776535,Sycamore Farm - Redditch,2023-02-28T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-02-28T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-02-28T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-02-28T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
776535,Sycamore Farm - Redditch,2023-02-28T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
776535,Sycamore Farm - Redditch,2023-02-28T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.75
776535,Sycamore Farm - Redditch,2023-02-28T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-02-28T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-02-28T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-02-28T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-02-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-02-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
776535,Sycamore Farm - Redditch,2023-02-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-02-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
776535,Sycamore Farm - Redditch,2023-02-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-02-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
776535,Sycamore Farm - Redditch,2023-02-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-02-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
776535,Sycamore Farm - Redditch,2023-02-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
776535,Sycamore Farm - Redditch,2023-02-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.27
776535,Sycamore Farm - Redditch,2023-02-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.52
776535,Sycamore Farm - Redditch,2023-02-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.47
776535,Sycamore Farm - Redditch,2023-02-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
776535,Sycamore Farm - Redditch,2023-02-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
776535,Sycamore Farm - Redditch,2023-02-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
776535,Sycamore Farm - Redditch,2023-02-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
776535,Sycamore Farm - Redditch,2023-02-28T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776535,Sycamore Farm - Redditch,2023-02-28T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-02-28T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-02-28T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
776535,Sycamore Farm - Redditch,2023-02-28T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.78
776535,Sycamore Farm - Redditch,2023-02-28T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.61
776535,Sycamore Farm - Redditch,2023-02-28T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-02-28T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-02-28T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-02-28T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
776535,Sycamore Farm - Redditch,2023-02-28T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-02-28T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-02-28T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-02-28T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
776535,Sycamore Farm - Redditch,2023-02-28T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
776535,Sycamore Farm - Redditch,2023-02-28T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
776535,Sycamore Farm - Redditch,2023-02-28T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-02-28T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-02-28T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-02-28T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-02-28T15:40:00.000+00:00,transformer,,Temperature,C,16.3
776535,Sycamore Farm - Redditch,2023-02-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-02-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
776535,Sycamore Farm - Redditch,2023-02-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-02-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
776535,Sycamore Farm - Redditch,2023-02-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-02-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
776535,Sycamore Farm - Redditch,2023-02-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-02-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
776535,Sycamore Farm - Redditch,2023-02-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-02-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.68
776535,Sycamore Farm - Redditch,2023-02-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.87
776535,Sycamore Farm - Redditch,2023-02-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.08
776535,Sycamore Farm - Redditch,2023-02-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
776535,Sycamore Farm - Redditch,2023-02-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
776535,Sycamore Farm - Redditch,2023-02-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
776535,Sycamore Farm - Redditch,2023-02-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
776535,Sycamore Farm - Redditch,2023-02-28T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-02-28T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-02-28T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-02-28T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
776535,Sycamore Farm - Redditch,2023-02-28T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.26
776535,Sycamore Farm - Redditch,2023-02-28T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.16
776535,Sycamore Farm - Redditch,2023-02-28T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-02-28T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-02-28T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-02-28T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
776535,Sycamore Farm - Redditch,2023-02-28T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-02-28T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-02-28T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-02-28T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
776535,Sycamore Farm - Redditch,2023-02-28T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
776535,Sycamore Farm - Redditch,2023-02-28T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
776535,Sycamore Farm - Redditch,2023-02-28T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-02-28T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
776535,Sycamore Farm - Redditch,2023-02-28T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-02-28T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-02-28T15:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-02-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
776535,Sycamore Farm - Redditch,2023-02-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-02-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
776535,Sycamore Farm - Redditch,2023-02-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-02-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
776535,Sycamore Farm - Redditch,2023-02-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
776535,Sycamore Farm - Redditch,2023-02-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
776535,Sycamore Farm - Redditch,2023-02-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
776535,Sycamore Farm - Redditch,2023-02-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.65
776535,Sycamore Farm - Redditch,2023-02-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.43
776535,Sycamore Farm - Redditch,2023-02-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.56
776535,Sycamore Farm - Redditch,2023-02-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
776535,Sycamore Farm - Redditch,2023-02-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-02-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
776535,Sycamore Farm - Redditch,2023-02-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
776535,Sycamore Farm - Redditch,2023-02-28T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-02-28T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-02-28T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-02-28T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.63
776535,Sycamore Farm - Redditch,2023-02-28T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.9
776535,Sycamore Farm - Redditch,2023-02-28T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.88
776535,Sycamore Farm - Redditch,2023-02-28T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-02-28T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-02-28T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-02-28T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
776535,Sycamore Farm - Redditch,2023-02-28T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-02-28T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-02-28T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-02-28T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
776535,Sycamore Farm - Redditch,2023-02-28T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
776535,Sycamore Farm - Redditch,2023-02-28T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
776535,Sycamore Farm - Redditch,2023-02-28T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-02-28T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-02-28T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-02-28T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-02-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-02-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
776535,Sycamore Farm - Redditch,2023-02-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-02-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
776535,Sycamore Farm - Redditch,2023-02-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-02-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
776535,Sycamore Farm - Redditch,2023-02-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
776535,Sycamore Farm - Redditch,2023-02-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
776535,Sycamore Farm - Redditch,2023-02-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
776535,Sycamore Farm - Redditch,2023-02-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.15
776535,Sycamore Farm - Redditch,2023-02-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
776535,Sycamore Farm - Redditch,2023-02-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.84
776535,Sycamore Farm - Redditch,2023-02-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
776535,Sycamore Farm - Redditch,2023-02-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
776535,Sycamore Farm - Redditch,2023-02-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
776535,Sycamore Farm - Redditch,2023-02-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
776535,Sycamore Farm - Redditch,2023-02-28T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-02-28T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-02-28T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-02-28T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
776535,Sycamore Farm - Redditch,2023-02-28T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
776535,Sycamore Farm - Redditch,2023-02-28T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.16
776535,Sycamore Farm - Redditch,2023-02-28T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-02-28T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-02-28T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-02-28T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
776535,Sycamore Farm - Redditch,2023-02-28T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-02-28T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-02-28T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776535,Sycamore Farm - Redditch,2023-02-28T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
776535,Sycamore Farm - Redditch,2023-02-28T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.27
776535,Sycamore Farm - Redditch,2023-02-28T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.64
776535,Sycamore Farm - Redditch,2023-02-28T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-02-28T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-02-28T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-02-28T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-02-28T15:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-02-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
776535,Sycamore Farm - Redditch,2023-02-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-02-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
776535,Sycamore Farm - Redditch,2023-02-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-02-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
776535,Sycamore Farm - Redditch,2023-02-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
776535,Sycamore Farm - Redditch,2023-02-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-02-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
776535,Sycamore Farm - Redditch,2023-02-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.64
776535,Sycamore Farm - Redditch,2023-02-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.63
776535,Sycamore Farm - Redditch,2023-02-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.8
776535,Sycamore Farm - Redditch,2023-02-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
776535,Sycamore Farm - Redditch,2023-02-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
776535,Sycamore Farm - Redditch,2023-02-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
776535,Sycamore Farm - Redditch,2023-02-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
776535,Sycamore Farm - Redditch,2023-02-28T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776535,Sycamore Farm - Redditch,2023-02-28T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-02-28T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-02-28T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
776535,Sycamore Farm - Redditch,2023-02-28T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.86
776535,Sycamore Farm - Redditch,2023-02-28T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.61
776535,Sycamore Farm - Redditch,2023-02-28T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-02-28T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-02-28T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-02-28T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.5
776535,Sycamore Farm - Redditch,2023-02-28T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-02-28T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-02-28T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776535,Sycamore Farm - Redditch,2023-02-28T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
776535,Sycamore Farm - Redditch,2023-02-28T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
776535,Sycamore Farm - Redditch,2023-02-28T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.82
776535,Sycamore Farm - Redditch,2023-02-28T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-02-28T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
776535,Sycamore Farm - Redditch,2023-02-28T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-02-28T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-02-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-02-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
776535,Sycamore Farm - Redditch,2023-02-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-02-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
776535,Sycamore Farm - Redditch,2023-02-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-02-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
