Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-28T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-02-28T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-02-28T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-02-28T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-02-28T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-02-28T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-02-28T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
776535,Sycamore Farm - Redditch,2023-02-28T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.9
776535,Sycamore Farm - Redditch,2023-02-28T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.5
776535,Sycamore Farm - Redditch,2023-02-28T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-02-28T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-02-28T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-02-28T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
776535,Sycamore Farm - Redditch,2023-02-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-02-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
776535,Sycamore Farm - Redditch,2023-02-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-02-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
776535,Sycamore Farm - Redditch,2023-02-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-02-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
776535,Sycamore Farm - Redditch,2023-02-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-02-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
776535,Sycamore Farm - Redditch,2023-02-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
776535,Sycamore Farm - Redditch,2023-02-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.98
776535,Sycamore Farm - Redditch,2023-02-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.25
776535,Sycamore Farm - Redditch,2023-02-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.57
776535,Sycamore Farm - Redditch,2023-02-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-02-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
776535,Sycamore Farm - Redditch,2023-02-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
776535,Sycamore Farm - Redditch,2023-02-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
776535,Sycamore Farm - Redditch,2023-02-28T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-02-28T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-02-28T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-02-28T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
776535,Sycamore Farm - Redditch,2023-02-28T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.24
776535,Sycamore Farm - Redditch,2023-02-28T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
776535,Sycamore Farm - Redditch,2023-02-28T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-02-28T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-02-28T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-02-28T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-02-28T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-02-28T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-02-28T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-02-28T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
776535,Sycamore Farm - Redditch,2023-02-28T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
776535,Sycamore Farm - Redditch,2023-02-28T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
776535,Sycamore Farm - Redditch,2023-02-28T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-02-28T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-02-28T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-02-28T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-02-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-02-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
776535,Sycamore Farm - Redditch,2023-02-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-02-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
776535,Sycamore Farm - Redditch,2023-02-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-02-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
776535,Sycamore Farm - Redditch,2023-02-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-02-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-02-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
776535,Sycamore Farm - Redditch,2023-02-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.64
776535,Sycamore Farm - Redditch,2023-02-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.74
776535,Sycamore Farm - Redditch,2023-02-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.11
776535,Sycamore Farm - Redditch,2023-02-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-02-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
776535,Sycamore Farm - Redditch,2023-02-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
776535,Sycamore Farm - Redditch,2023-02-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
776535,Sycamore Farm - Redditch,2023-02-28T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-02-28T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-02-28T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-02-28T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
776535,Sycamore Farm - Redditch,2023-02-28T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.3
776535,Sycamore Farm - Redditch,2023-02-28T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
776535,Sycamore Farm - Redditch,2023-02-28T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-02-28T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-02-28T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-02-28T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-02-28T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-02-28T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-02-28T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-02-28T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
776535,Sycamore Farm - Redditch,2023-02-28T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
776535,Sycamore Farm - Redditch,2023-02-28T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.8
776535,Sycamore Farm - Redditch,2023-02-28T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-02-28T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-02-28T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-02-28T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-02-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-02-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
776535,Sycamore Farm - Redditch,2023-02-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-02-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
776535,Sycamore Farm - Redditch,2023-02-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
776535,Sycamore Farm - Redditch,2023-02-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
776535,Sycamore Farm - Redditch,2023-02-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-02-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-02-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.93
776535,Sycamore Farm - Redditch,2023-02-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.01
776535,Sycamore Farm - Redditch,2023-02-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.13
776535,Sycamore Farm - Redditch,2023-02-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-02-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
776535,Sycamore Farm - Redditch,2023-02-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
776535,Sycamore Farm - Redditch,2023-02-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
776535,Sycamore Farm - Redditch,2023-02-28T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-02-28T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-02-28T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-02-28T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
776535,Sycamore Farm - Redditch,2023-02-28T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
776535,Sycamore Farm - Redditch,2023-02-28T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
776535,Sycamore Farm - Redditch,2023-02-28T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-02-28T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-02-28T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-02-28T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-02-28T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-02-28T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-02-28T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-02-28T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
776535,Sycamore Farm - Redditch,2023-02-28T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
776535,Sycamore Farm - Redditch,2023-02-28T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.41
776535,Sycamore Farm - Redditch,2023-02-28T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-02-28T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-02-28T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-02-28T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-02-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776535,Sycamore Farm - Redditch,2023-02-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
776535,Sycamore Farm - Redditch,2023-02-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
776535,Sycamore Farm - Redditch,2023-02-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-02-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
776535,Sycamore Farm - Redditch,2023-02-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-02-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
776535,Sycamore Farm - Redditch,2023-02-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
776535,Sycamore Farm - Redditch,2023-02-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.37
776535,Sycamore Farm - Redditch,2023-02-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.08
776535,Sycamore Farm - Redditch,2023-02-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.98
776535,Sycamore Farm - Redditch,2023-02-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-02-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
776535,Sycamore Farm - Redditch,2023-02-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
776535,Sycamore Farm - Redditch,2023-02-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
776535,Sycamore Farm - Redditch,2023-02-28T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-02-28T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-02-28T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-02-28T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.68
776535,Sycamore Farm - Redditch,2023-02-28T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.57
776535,Sycamore Farm - Redditch,2023-02-28T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
776535,Sycamore Farm - Redditch,2023-02-28T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-02-28T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-02-28T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-02-28T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
776535,Sycamore Farm - Redditch,2023-02-28T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-02-28T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-02-28T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776535,Sycamore Farm - Redditch,2023-02-28T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
776535,Sycamore Farm - Redditch,2023-02-28T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.05
776535,Sycamore Farm - Redditch,2023-02-28T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
776535,Sycamore Farm - Redditch,2023-02-28T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
776535,Sycamore Farm - Redditch,2023-02-28T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-02-28T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-02-28T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-02-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776535,Sycamore Farm - Redditch,2023-02-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
776535,Sycamore Farm - Redditch,2023-02-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
776535,Sycamore Farm - Redditch,2023-02-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-02-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
776535,Sycamore Farm - Redditch,2023-02-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-02-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
776535,Sycamore Farm - Redditch,2023-02-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-02-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.45
776535,Sycamore Farm - Redditch,2023-02-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.62
776535,Sycamore Farm - Redditch,2023-02-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.95
776535,Sycamore Farm - Redditch,2023-02-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-02-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
776535,Sycamore Farm - Redditch,2023-02-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
776535,Sycamore Farm - Redditch,2023-02-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
776535,Sycamore Farm - Redditch,2023-02-28T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776535,Sycamore Farm - Redditch,2023-02-28T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-02-28T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-02-28T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.17
776535,Sycamore Farm - Redditch,2023-02-28T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
776535,Sycamore Farm - Redditch,2023-02-28T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
776535,Sycamore Farm - Redditch,2023-02-28T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-02-28T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-02-28T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-02-28T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
776535,Sycamore Farm - Redditch,2023-02-28T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-02-28T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-02-28T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776535,Sycamore Farm - Redditch,2023-02-28T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
776535,Sycamore Farm - Redditch,2023-02-28T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
776535,Sycamore Farm - Redditch,2023-02-28T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
776535,Sycamore Farm - Redditch,2023-02-28T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-02-28T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-02-28T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-02-28T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-02-28T11:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776535,Sycamore Farm - Redditch,2023-02-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
776535,Sycamore Farm - Redditch,2023-02-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
776535,Sycamore Farm - Redditch,2023-02-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-02-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
776535,Sycamore Farm - Redditch,2023-02-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-02-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-02-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-02-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.97
776535,Sycamore Farm - Redditch,2023-02-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.36
776535,Sycamore Farm - Redditch,2023-02-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.47
776535,Sycamore Farm - Redditch,2023-02-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-02-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
776535,Sycamore Farm - Redditch,2023-02-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
776535,Sycamore Farm - Redditch,2023-02-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
776535,Sycamore Farm - Redditch,2023-02-28T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776535,Sycamore Farm - Redditch,2023-02-28T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-02-28T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-02-28T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
776535,Sycamore Farm - Redditch,2023-02-28T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
776535,Sycamore Farm - Redditch,2023-02-28T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
776535,Sycamore Farm - Redditch,2023-02-28T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-02-28T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-02-28T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-02-28T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-02-28T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776535,Sycamore Farm - Redditch,2023-02-28T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-02-28T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-02-28T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
776535,Sycamore Farm - Redditch,2023-02-28T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
776535,Sycamore Farm - Redditch,2023-02-28T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
776535,Sycamore Farm - Redditch,2023-02-28T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-02-28T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-02-28T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-02-28T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-02-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-02-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
776535,Sycamore Farm - Redditch,2023-02-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-02-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
776535,Sycamore Farm - Redditch,2023-02-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
776535,Sycamore Farm - Redditch,2023-02-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-02-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
776535,Sycamore Farm - Redditch,2023-02-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-02-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.92
776535,Sycamore Farm - Redditch,2023-02-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
776535,Sycamore Farm - Redditch,2023-02-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.46
776535,Sycamore Farm - Redditch,2023-02-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-02-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
776535,Sycamore Farm - Redditch,2023-02-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
776535,Sycamore Farm - Redditch,2023-02-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
776535,Sycamore Farm - Redditch,2023-02-28T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-02-28T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-02-28T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-02-28T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
776535,Sycamore Farm - Redditch,2023-02-28T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
776535,Sycamore Farm - Redditch,2023-02-28T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.35
776535,Sycamore Farm - Redditch,2023-02-28T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-02-28T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-02-28T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-02-28T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-02-28T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-02-28T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-02-28T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-02-28T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
776535,Sycamore Farm - Redditch,2023-02-28T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
776535,Sycamore Farm - Redditch,2023-02-28T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
776535,Sycamore Farm - Redditch,2023-02-28T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-02-28T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776535,Sycamore Farm - Redditch,2023-02-28T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-02-28T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-02-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776535,Sycamore Farm - Redditch,2023-02-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
776535,Sycamore Farm - Redditch,2023-02-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-02-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
776535,Sycamore Farm - Redditch,2023-02-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-02-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
776535,Sycamore Farm - Redditch,2023-02-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-02-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
776535,Sycamore Farm - Redditch,2023-02-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-02-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.7
776535,Sycamore Farm - Redditch,2023-02-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.64
776535,Sycamore Farm - Redditch,2023-02-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.44
776535,Sycamore Farm - Redditch,2023-02-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
776535,Sycamore Farm - Redditch,2023-02-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-02-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
776535,Sycamore Farm - Redditch,2023-02-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
776535,Sycamore Farm - Redditch,2023-02-28T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-02-28T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-02-28T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-02-28T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
776535,Sycamore Farm - Redditch,2023-02-28T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.05
776535,Sycamore Farm - Redditch,2023-02-28T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.14
776535,Sycamore Farm - Redditch,2023-02-28T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-02-28T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-02-28T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
776535,Sycamore Farm - Redditch,2023-02-28T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-02-28T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-02-28T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-02-28T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-02-28T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
776535,Sycamore Farm - Redditch,2023-02-28T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
776535,Sycamore Farm - Redditch,2023-02-28T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
776535,Sycamore Farm - Redditch,2023-02-28T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-02-28T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
776535,Sycamore Farm - Redditch,2023-02-28T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-02-28T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-02-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-02-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
776535,Sycamore Farm - Redditch,2023-02-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-02-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
776535,Sycamore Farm - Redditch,2023-02-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-02-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
776535,Sycamore Farm - Redditch,2023-02-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-02-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
776535,Sycamore Farm - Redditch,2023-02-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-02-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.22
776535,Sycamore Farm - Redditch,2023-02-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.74
776535,Sycamore Farm - Redditch,2023-02-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.99
776535,Sycamore Farm - Redditch,2023-02-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
776535,Sycamore Farm - Redditch,2023-02-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-02-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
776535,Sycamore Farm - Redditch,2023-02-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
776535,Sycamore Farm - Redditch,2023-02-28T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-02-28T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-02-28T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-02-28T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
776535,Sycamore Farm - Redditch,2023-02-28T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.74
776535,Sycamore Farm - Redditch,2023-02-28T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.44
776535,Sycamore Farm - Redditch,2023-02-28T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-02-28T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-02-28T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-02-28T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-02-28T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-02-28T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-02-28T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-02-28T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
776535,Sycamore Farm - Redditch,2023-02-28T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
776535,Sycamore Farm - Redditch,2023-02-28T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
776535,Sycamore Farm - Redditch,2023-02-28T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-02-28T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776535,Sycamore Farm - Redditch,2023-02-28T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-02-28T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-02-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-02-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
776535,Sycamore Farm - Redditch,2023-02-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-02-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
776535,Sycamore Farm - Redditch,2023-02-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-02-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
776535,Sycamore Farm - Redditch,2023-02-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-02-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
776535,Sycamore Farm - Redditch,2023-02-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
776535,Sycamore Farm - Redditch,2023-02-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.02
776535,Sycamore Farm - Redditch,2023-02-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.25
776535,Sycamore Farm - Redditch,2023-02-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.05
776535,Sycamore Farm - Redditch,2023-02-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-02-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-02-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
776535,Sycamore Farm - Redditch,2023-02-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
776535,Sycamore Farm - Redditch,2023-02-28T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-02-28T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-02-28T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-02-28T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.52
776535,Sycamore Farm - Redditch,2023-02-28T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
776535,Sycamore Farm - Redditch,2023-02-28T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.89
776535,Sycamore Farm - Redditch,2023-02-28T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-02-28T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
776535,Sycamore Farm - Redditch,2023-02-28T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-02-28T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-02-28T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-02-28T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-02-28T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-02-28T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.61
776535,Sycamore Farm - Redditch,2023-02-28T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
776535,Sycamore Farm - Redditch,2023-02-28T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
776535,Sycamore Farm - Redditch,2023-02-28T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-02-28T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-02-28T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-02-28T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-02-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-02-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
776535,Sycamore Farm - Redditch,2023-02-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-02-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
776535,Sycamore Farm - Redditch,2023-02-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-02-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
776535,Sycamore Farm - Redditch,2023-02-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
776535,Sycamore Farm - Redditch,2023-02-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
776535,Sycamore Farm - Redditch,2023-02-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
776535,Sycamore Farm - Redditch,2023-02-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.13
776535,Sycamore Farm - Redditch,2023-02-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.5
776535,Sycamore Farm - Redditch,2023-02-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.02
776535,Sycamore Farm - Redditch,2023-02-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-02-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
776535,Sycamore Farm - Redditch,2023-02-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
776535,Sycamore Farm - Redditch,2023-02-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
776535,Sycamore Farm - Redditch,2023-02-28T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-02-28T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-02-28T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-02-28T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.07
776535,Sycamore Farm - Redditch,2023-02-28T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.79
776535,Sycamore Farm - Redditch,2023-02-28T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.6
776535,Sycamore Farm - Redditch,2023-02-28T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-02-28T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
776535,Sycamore Farm - Redditch,2023-02-28T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-02-28T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
776535,Sycamore Farm - Redditch,2023-02-28T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-02-28T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-02-28T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-02-28T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
776535,Sycamore Farm - Redditch,2023-02-28T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.55
776535,Sycamore Farm - Redditch,2023-02-28T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
776535,Sycamore Farm - Redditch,2023-02-28T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-02-28T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-02-28T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-02-28T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-02-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776535,Sycamore Farm - Redditch,2023-02-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
776535,Sycamore Farm - Redditch,2023-02-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-02-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
776535,Sycamore Farm - Redditch,2023-02-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-02-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
776535,Sycamore Farm - Redditch,2023-02-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-02-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
776535,Sycamore Farm - Redditch,2023-02-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
776535,Sycamore Farm - Redditch,2023-02-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.85
776535,Sycamore Farm - Redditch,2023-02-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.34
776535,Sycamore Farm - Redditch,2023-02-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.75
776535,Sycamore Farm - Redditch,2023-02-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
776535,Sycamore Farm - Redditch,2023-02-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
776535,Sycamore Farm - Redditch,2023-02-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
776535,Sycamore Farm - Redditch,2023-02-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
776535,Sycamore Farm - Redditch,2023-02-28T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776535,Sycamore Farm - Redditch,2023-02-28T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-02-28T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-02-28T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
776535,Sycamore Farm - Redditch,2023-02-28T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
776535,Sycamore Farm - Redditch,2023-02-28T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.99
776535,Sycamore Farm - Redditch,2023-02-28T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-02-28T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-02-28T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-02-28T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
776535,Sycamore Farm - Redditch,2023-02-28T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-02-28T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-02-28T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-02-28T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.42
776535,Sycamore Farm - Redditch,2023-02-28T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
776535,Sycamore Farm - Redditch,2023-02-28T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.28
776535,Sycamore Farm - Redditch,2023-02-28T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-02-28T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-02-28T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-02-28T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-02-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776535,Sycamore Farm - Redditch,2023-02-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
776535,Sycamore Farm - Redditch,2023-02-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-02-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
776535,Sycamore Farm - Redditch,2023-02-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-02-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
776535,Sycamore Farm - Redditch,2023-02-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-02-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
776535,Sycamore Farm - Redditch,2023-02-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
776535,Sycamore Farm - Redditch,2023-02-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.2
776535,Sycamore Farm - Redditch,2023-02-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.99
776535,Sycamore Farm - Redditch,2023-02-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.28
776535,Sycamore Farm - Redditch,2023-02-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
776535,Sycamore Farm - Redditch,2023-02-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
776535,Sycamore Farm - Redditch,2023-02-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
776535,Sycamore Farm - Redditch,2023-02-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
776535,Sycamore Farm - Redditch,2023-02-28T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-02-28T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-02-28T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-02-28T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.22
776535,Sycamore Farm - Redditch,2023-02-28T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
776535,Sycamore Farm - Redditch,2023-02-28T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
776535,Sycamore Farm - Redditch,2023-02-28T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-02-28T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-02-28T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-02-28T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-02-28T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-02-28T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-02-28T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-02-28T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
776535,Sycamore Farm - Redditch,2023-02-28T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
776535,Sycamore Farm - Redditch,2023-02-28T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.27
776535,Sycamore Farm - Redditch,2023-02-28T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-02-28T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-02-28T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-02-28T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-02-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776535,Sycamore Farm - Redditch,2023-02-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
776535,Sycamore Farm - Redditch,2023-02-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-02-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
776535,Sycamore Farm - Redditch,2023-02-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-02-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
776535,Sycamore Farm - Redditch,2023-02-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
