Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
776535,Sycamore Farm - Redditch,2023-02-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
776535,Sycamore Farm - Redditch,2023-02-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.21
776535,Sycamore Farm - Redditch,2023-02-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.1
776535,Sycamore Farm - Redditch,2023-02-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.7
776535,Sycamore Farm - Redditch,2023-02-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-02-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
776535,Sycamore Farm - Redditch,2023-02-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
776535,Sycamore Farm - Redditch,2023-02-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
776535,Sycamore Farm - Redditch,2023-02-28T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776535,Sycamore Farm - Redditch,2023-02-28T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-02-28T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-02-28T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
776535,Sycamore Farm - Redditch,2023-02-28T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.3
776535,Sycamore Farm - Redditch,2023-02-28T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.32
776535,Sycamore Farm - Redditch,2023-02-28T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-02-28T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-02-28T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
776535,Sycamore Farm - Redditch,2023-02-28T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-02-28T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-02-28T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-02-28T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-02-28T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
776535,Sycamore Farm - Redditch,2023-02-28T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
776535,Sycamore Farm - Redditch,2023-02-28T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
776535,Sycamore Farm - Redditch,2023-02-28T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
776535,Sycamore Farm - Redditch,2023-02-28T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-02-28T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-02-28T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-02-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776535,Sycamore Farm - Redditch,2023-02-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
776535,Sycamore Farm - Redditch,2023-02-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
776535,Sycamore Farm - Redditch,2023-02-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-02-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
776535,Sycamore Farm - Redditch,2023-02-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-02-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
776535,Sycamore Farm - Redditch,2023-02-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
776535,Sycamore Farm - Redditch,2023-02-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.4
776535,Sycamore Farm - Redditch,2023-02-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.58
776535,Sycamore Farm - Redditch,2023-02-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.48
776535,Sycamore Farm - Redditch,2023-02-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
776535,Sycamore Farm - Redditch,2023-02-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
776535,Sycamore Farm - Redditch,2023-02-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
776535,Sycamore Farm - Redditch,2023-02-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
776535,Sycamore Farm - Redditch,2023-02-28T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-02-28T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-02-28T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-02-28T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
776535,Sycamore Farm - Redditch,2023-02-28T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.34
776535,Sycamore Farm - Redditch,2023-02-28T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.89
776535,Sycamore Farm - Redditch,2023-02-28T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-02-28T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-02-28T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-02-28T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-02-28T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-02-28T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-02-28T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-02-28T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.12
776535,Sycamore Farm - Redditch,2023-02-28T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.46
776535,Sycamore Farm - Redditch,2023-02-28T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.79
776535,Sycamore Farm - Redditch,2023-02-28T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-02-28T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-02-28T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-02-28T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-02-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776535,Sycamore Farm - Redditch,2023-02-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
776535,Sycamore Farm - Redditch,2023-02-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
776535,Sycamore Farm - Redditch,2023-02-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-02-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
776535,Sycamore Farm - Redditch,2023-02-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-02-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
776535,Sycamore Farm - Redditch,2023-02-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-02-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.29
776535,Sycamore Farm - Redditch,2023-02-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.8
776535,Sycamore Farm - Redditch,2023-02-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.68
776535,Sycamore Farm - Redditch,2023-02-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-02-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
776535,Sycamore Farm - Redditch,2023-02-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
776535,Sycamore Farm - Redditch,2023-02-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
776535,Sycamore Farm - Redditch,2023-02-28T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-02-28T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-02-28T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-02-28T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
776535,Sycamore Farm - Redditch,2023-02-28T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.71
776535,Sycamore Farm - Redditch,2023-02-28T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
776535,Sycamore Farm - Redditch,2023-02-28T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-02-28T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-02-28T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-02-28T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-02-28T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-02-28T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-02-28T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-02-28T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.7
776535,Sycamore Farm - Redditch,2023-02-28T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
776535,Sycamore Farm - Redditch,2023-02-28T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.79
776535,Sycamore Farm - Redditch,2023-02-28T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-02-28T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-02-28T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-02-28T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-02-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776535,Sycamore Farm - Redditch,2023-02-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
776535,Sycamore Farm - Redditch,2023-02-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-02-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
776535,Sycamore Farm - Redditch,2023-02-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-02-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
776535,Sycamore Farm - Redditch,2023-02-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
776535,Sycamore Farm - Redditch,2023-02-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
776535,Sycamore Farm - Redditch,2023-02-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
776535,Sycamore Farm - Redditch,2023-02-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.58
776535,Sycamore Farm - Redditch,2023-02-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.64
776535,Sycamore Farm - Redditch,2023-02-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.05
776535,Sycamore Farm - Redditch,2023-02-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-02-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
776535,Sycamore Farm - Redditch,2023-02-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
776535,Sycamore Farm - Redditch,2023-02-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
776535,Sycamore Farm - Redditch,2023-02-28T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776535,Sycamore Farm - Redditch,2023-02-28T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-02-28T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-02-28T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
776535,Sycamore Farm - Redditch,2023-02-28T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.99
776535,Sycamore Farm - Redditch,2023-02-28T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
776535,Sycamore Farm - Redditch,2023-02-28T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-02-28T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-02-28T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
776535,Sycamore Farm - Redditch,2023-02-28T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-02-28T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-02-28T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-02-28T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-02-28T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.08
776535,Sycamore Farm - Redditch,2023-02-28T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
776535,Sycamore Farm - Redditch,2023-02-28T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.8
776535,Sycamore Farm - Redditch,2023-02-28T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-02-28T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-02-28T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-02-28T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-02-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-02-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
776535,Sycamore Farm - Redditch,2023-02-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-02-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
776535,Sycamore Farm - Redditch,2023-02-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
776535,Sycamore Farm - Redditch,2023-02-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-02-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
776535,Sycamore Farm - Redditch,2023-02-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
776535,Sycamore Farm - Redditch,2023-02-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.57
776535,Sycamore Farm - Redditch,2023-02-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.75
776535,Sycamore Farm - Redditch,2023-02-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.37
776535,Sycamore Farm - Redditch,2023-02-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-02-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
776535,Sycamore Farm - Redditch,2023-02-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
776535,Sycamore Farm - Redditch,2023-02-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
776535,Sycamore Farm - Redditch,2023-02-28T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-02-28T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-02-28T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-02-28T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
776535,Sycamore Farm - Redditch,2023-02-28T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.86
776535,Sycamore Farm - Redditch,2023-02-28T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
776535,Sycamore Farm - Redditch,2023-02-28T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-02-28T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-02-28T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
776535,Sycamore Farm - Redditch,2023-02-28T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-02-28T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-02-28T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-02-28T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-02-28T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
776535,Sycamore Farm - Redditch,2023-02-28T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
776535,Sycamore Farm - Redditch,2023-02-28T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.61
776535,Sycamore Farm - Redditch,2023-02-28T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-02-28T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-02-28T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-02-28T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-02-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-02-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
776535,Sycamore Farm - Redditch,2023-02-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-02-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
776535,Sycamore Farm - Redditch,2023-02-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-02-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
776535,Sycamore Farm - Redditch,2023-02-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-02-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
776535,Sycamore Farm - Redditch,2023-02-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
776535,Sycamore Farm - Redditch,2023-02-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.49
776535,Sycamore Farm - Redditch,2023-02-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.6
776535,Sycamore Farm - Redditch,2023-02-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.79
776535,Sycamore Farm - Redditch,2023-02-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
776535,Sycamore Farm - Redditch,2023-02-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
776535,Sycamore Farm - Redditch,2023-02-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
776535,Sycamore Farm - Redditch,2023-02-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
776535,Sycamore Farm - Redditch,2023-02-28T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-02-28T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-02-28T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-02-28T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.58
776535,Sycamore Farm - Redditch,2023-02-28T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.38
776535,Sycamore Farm - Redditch,2023-02-28T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
776535,Sycamore Farm - Redditch,2023-02-28T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-02-28T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-02-28T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-02-28T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-02-28T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-02-28T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-02-28T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-02-28T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
776535,Sycamore Farm - Redditch,2023-02-28T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
776535,Sycamore Farm - Redditch,2023-02-28T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.98
776535,Sycamore Farm - Redditch,2023-02-28T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-02-28T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-02-28T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-02-28T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-02-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-02-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
776535,Sycamore Farm - Redditch,2023-02-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-02-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
776535,Sycamore Farm - Redditch,2023-02-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-02-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
776535,Sycamore Farm - Redditch,2023-02-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
776535,Sycamore Farm - Redditch,2023-02-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
776535,Sycamore Farm - Redditch,2023-02-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
776535,Sycamore Farm - Redditch,2023-02-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.08
776535,Sycamore Farm - Redditch,2023-02-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.41
776535,Sycamore Farm - Redditch,2023-02-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.45
776535,Sycamore Farm - Redditch,2023-02-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-02-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
776535,Sycamore Farm - Redditch,2023-02-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
776535,Sycamore Farm - Redditch,2023-02-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
776535,Sycamore Farm - Redditch,2023-02-28T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-02-28T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-02-28T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-02-28T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.02
776535,Sycamore Farm - Redditch,2023-02-28T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.02
776535,Sycamore Farm - Redditch,2023-02-28T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
776535,Sycamore Farm - Redditch,2023-02-28T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-02-28T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-02-28T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-02-28T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-02-28T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-02-28T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-02-28T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-02-28T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
776535,Sycamore Farm - Redditch,2023-02-28T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
776535,Sycamore Farm - Redditch,2023-02-28T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.42
776535,Sycamore Farm - Redditch,2023-02-28T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-02-28T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
776535,Sycamore Farm - Redditch,2023-02-28T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-02-28T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-02-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-02-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
776535,Sycamore Farm - Redditch,2023-02-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-02-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
776535,Sycamore Farm - Redditch,2023-02-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-02-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
776535,Sycamore Farm - Redditch,2023-02-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-02-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
776535,Sycamore Farm - Redditch,2023-02-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-02-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.61
776535,Sycamore Farm - Redditch,2023-02-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.01
776535,Sycamore Farm - Redditch,2023-02-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.54
776535,Sycamore Farm - Redditch,2023-02-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
776535,Sycamore Farm - Redditch,2023-02-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-02-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
776535,Sycamore Farm - Redditch,2023-02-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
776535,Sycamore Farm - Redditch,2023-02-28T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776535,Sycamore Farm - Redditch,2023-02-28T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-02-28T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-02-28T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.94
776535,Sycamore Farm - Redditch,2023-02-28T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
776535,Sycamore Farm - Redditch,2023-02-28T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.92
776535,Sycamore Farm - Redditch,2023-02-28T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-02-28T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-02-28T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-02-28T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.0
776535,Sycamore Farm - Redditch,2023-02-28T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-02-28T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-02-28T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-02-28T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
776535,Sycamore Farm - Redditch,2023-02-28T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.79
776535,Sycamore Farm - Redditch,2023-02-28T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.1
776535,Sycamore Farm - Redditch,2023-02-28T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-02-28T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-02-28T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-02-28T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
776535,Sycamore Farm - Redditch,2023-02-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-02-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
776535,Sycamore Farm - Redditch,2023-02-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-02-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
776535,Sycamore Farm - Redditch,2023-02-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-02-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
776535,Sycamore Farm - Redditch,2023-02-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
776535,Sycamore Farm - Redditch,2023-02-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
776535,Sycamore Farm - Redditch,2023-02-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
776535,Sycamore Farm - Redditch,2023-02-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.99
776535,Sycamore Farm - Redditch,2023-02-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.42
776535,Sycamore Farm - Redditch,2023-02-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.01
776535,Sycamore Farm - Redditch,2023-02-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
776535,Sycamore Farm - Redditch,2023-02-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
776535,Sycamore Farm - Redditch,2023-02-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
776535,Sycamore Farm - Redditch,2023-02-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
776535,Sycamore Farm - Redditch,2023-02-28T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776535,Sycamore Farm - Redditch,2023-02-28T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-02-28T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-02-28T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.51
776535,Sycamore Farm - Redditch,2023-02-28T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.62
776535,Sycamore Farm - Redditch,2023-02-28T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.5
776535,Sycamore Farm - Redditch,2023-02-28T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-02-28T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.6
776535,Sycamore Farm - Redditch,2023-02-28T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-02-28T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
776535,Sycamore Farm - Redditch,2023-02-28T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-02-28T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-02-28T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-02-28T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
776535,Sycamore Farm - Redditch,2023-02-28T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
776535,Sycamore Farm - Redditch,2023-02-28T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.53
776535,Sycamore Farm - Redditch,2023-02-28T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-02-28T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-02-28T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-02-28T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
776535,Sycamore Farm - Redditch,2023-02-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-02-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
776535,Sycamore Farm - Redditch,2023-02-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-02-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
776535,Sycamore Farm - Redditch,2023-02-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-02-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
776535,Sycamore Farm - Redditch,2023-02-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-02-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
776535,Sycamore Farm - Redditch,2023-02-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
776535,Sycamore Farm - Redditch,2023-02-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.58
776535,Sycamore Farm - Redditch,2023-02-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.02
776535,Sycamore Farm - Redditch,2023-02-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.02
776535,Sycamore Farm - Redditch,2023-02-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
776535,Sycamore Farm - Redditch,2023-02-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
776535,Sycamore Farm - Redditch,2023-02-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
776535,Sycamore Farm - Redditch,2023-02-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
776535,Sycamore Farm - Redditch,2023-02-28T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-02-28T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-02-28T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-02-28T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.63
776535,Sycamore Farm - Redditch,2023-02-28T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
776535,Sycamore Farm - Redditch,2023-02-28T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.09
776535,Sycamore Farm - Redditch,2023-02-28T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-02-28T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
776535,Sycamore Farm - Redditch,2023-02-28T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-02-28T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
776535,Sycamore Farm - Redditch,2023-02-28T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-02-28T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-02-28T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-02-28T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.82
776535,Sycamore Farm - Redditch,2023-02-28T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
776535,Sycamore Farm - Redditch,2023-02-28T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.62
776535,Sycamore Farm - Redditch,2023-02-28T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-02-28T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-02-28T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-02-28T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-02-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-02-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
776535,Sycamore Farm - Redditch,2023-02-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-02-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
776535,Sycamore Farm - Redditch,2023-02-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-02-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
776535,Sycamore Farm - Redditch,2023-02-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
776535,Sycamore Farm - Redditch,2023-02-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
776535,Sycamore Farm - Redditch,2023-02-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
776535,Sycamore Farm - Redditch,2023-02-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.45
776535,Sycamore Farm - Redditch,2023-02-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.39
776535,Sycamore Farm - Redditch,2023-02-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.71
776535,Sycamore Farm - Redditch,2023-02-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
776535,Sycamore Farm - Redditch,2023-02-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
776535,Sycamore Farm - Redditch,2023-02-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
776535,Sycamore Farm - Redditch,2023-02-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
776535,Sycamore Farm - Redditch,2023-02-28T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-02-28T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-02-28T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-02-28T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.11
776535,Sycamore Farm - Redditch,2023-02-28T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.02
776535,Sycamore Farm - Redditch,2023-02-28T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.01
776535,Sycamore Farm - Redditch,2023-02-28T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-02-28T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-02-28T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-02-28T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
776535,Sycamore Farm - Redditch,2023-02-28T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-02-28T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-02-28T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-02-28T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
776535,Sycamore Farm - Redditch,2023-02-28T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
776535,Sycamore Farm - Redditch,2023-02-28T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.49
776535,Sycamore Farm - Redditch,2023-02-28T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-02-28T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-02-28T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-02-28T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-02-28T08:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-02-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
776535,Sycamore Farm - Redditch,2023-02-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-02-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
776535,Sycamore Farm - Redditch,2023-02-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-02-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
776535,Sycamore Farm - Redditch,2023-02-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
776535,Sycamore Farm - Redditch,2023-02-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
776535,Sycamore Farm - Redditch,2023-02-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
776535,Sycamore Farm - Redditch,2023-02-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.78
776535,Sycamore Farm - Redditch,2023-02-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.43
776535,Sycamore Farm - Redditch,2023-02-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.5
776535,Sycamore Farm - Redditch,2023-02-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
776535,Sycamore Farm - Redditch,2023-02-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
776535,Sycamore Farm - Redditch,2023-02-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
776535,Sycamore Farm - Redditch,2023-02-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
776535,Sycamore Farm - Redditch,2023-02-28T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-02-28T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-02-28T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-02-28T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
776535,Sycamore Farm - Redditch,2023-02-28T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.33
776535,Sycamore Farm - Redditch,2023-02-28T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.44
776535,Sycamore Farm - Redditch,2023-02-28T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-02-28T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-02-28T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-02-28T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-02-28T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-02-28T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-02-28T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-02-28T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
776535,Sycamore Farm - Redditch,2023-02-28T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
776535,Sycamore Farm - Redditch,2023-02-28T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.17
776535,Sycamore Farm - Redditch,2023-02-28T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-02-28T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-02-28T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-02-28T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-02-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-02-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
776535,Sycamore Farm - Redditch,2023-02-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-02-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
776535,Sycamore Farm - Redditch,2023-02-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-02-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
776535,Sycamore Farm - Redditch,2023-02-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
776535,Sycamore Farm - Redditch,2023-02-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
776535,Sycamore Farm - Redditch,2023-02-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
776535,Sycamore Farm - Redditch,2023-02-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.47
776535,Sycamore Farm - Redditch,2023-02-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.94
776535,Sycamore Farm - Redditch,2023-02-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.61
776535,Sycamore Farm - Redditch,2023-02-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
776535,Sycamore Farm - Redditch,2023-02-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
776535,Sycamore Farm - Redditch,2023-02-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
776535,Sycamore Farm - Redditch,2023-02-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
776535,Sycamore Farm - Redditch,2023-02-28T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-02-28T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-02-28T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-02-28T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.45
776535,Sycamore Farm - Redditch,2023-02-28T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.61
776535,Sycamore Farm - Redditch,2023-02-28T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.06
776535,Sycamore Farm - Redditch,2023-02-28T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-02-28T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-02-28T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
776535,Sycamore Farm - Redditch,2023-02-28T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
776535,Sycamore Farm - Redditch,2023-02-28T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-02-28T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-02-28T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-02-28T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
776535,Sycamore Farm - Redditch,2023-02-28T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
776535,Sycamore Farm - Redditch,2023-02-28T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
776535,Sycamore Farm - Redditch,2023-02-28T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-02-28T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-02-28T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-02-28T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-02-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-02-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
776535,Sycamore Farm - Redditch,2023-02-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-02-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
776535,Sycamore Farm - Redditch,2023-02-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-02-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
776535,Sycamore Farm - Redditch,2023-02-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-02-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-02-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-02-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.43
776535,Sycamore Farm - Redditch,2023-02-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.8
776535,Sycamore Farm - Redditch,2023-02-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.9
776535,Sycamore Farm - Redditch,2023-02-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
776535,Sycamore Farm - Redditch,2023-02-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
776535,Sycamore Farm - Redditch,2023-02-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
776535,Sycamore Farm - Redditch,2023-02-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
776535,Sycamore Farm - Redditch,2023-02-28T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-02-28T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-02-28T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-02-28T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.73
776535,Sycamore Farm - Redditch,2023-02-28T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.97
776535,Sycamore Farm - Redditch,2023-02-28T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.99
776535,Sycamore Farm - Redditch,2023-02-28T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-02-28T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
776535,Sycamore Farm - Redditch,2023-02-28T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.7
776535,Sycamore Farm - Redditch,2023-02-28T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
776535,Sycamore Farm - Redditch,2023-02-28T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
