Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-28T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-02-28T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-02-28T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.23
776535,Sycamore Farm - Redditch,2023-02-28T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
776535,Sycamore Farm - Redditch,2023-02-28T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
776535,Sycamore Farm - Redditch,2023-02-28T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-02-28T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-02-28T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-02-28T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-02-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-02-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
776535,Sycamore Farm - Redditch,2023-02-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-02-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
776535,Sycamore Farm - Redditch,2023-02-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-02-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
776535,Sycamore Farm - Redditch,2023-02-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-02-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-02-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-02-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.97
776535,Sycamore Farm - Redditch,2023-02-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.02
776535,Sycamore Farm - Redditch,2023-02-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.49
776535,Sycamore Farm - Redditch,2023-02-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-02-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
776535,Sycamore Farm - Redditch,2023-02-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
776535,Sycamore Farm - Redditch,2023-02-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
776535,Sycamore Farm - Redditch,2023-02-28T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-02-28T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-02-28T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-02-28T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.31
776535,Sycamore Farm - Redditch,2023-02-28T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.67
776535,Sycamore Farm - Redditch,2023-02-28T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.25
776535,Sycamore Farm - Redditch,2023-02-28T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
776535,Sycamore Farm - Redditch,2023-02-28T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.6
776535,Sycamore Farm - Redditch,2023-02-28T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.1
776535,Sycamore Farm - Redditch,2023-02-28T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-02-28T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-02-28T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-02-28T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-02-28T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.34
776535,Sycamore Farm - Redditch,2023-02-28T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.49
776535,Sycamore Farm - Redditch,2023-02-28T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
776535,Sycamore Farm - Redditch,2023-02-28T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-02-28T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-02-28T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-02-28T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-02-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-02-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
776535,Sycamore Farm - Redditch,2023-02-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-02-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
776535,Sycamore Farm - Redditch,2023-02-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-02-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
776535,Sycamore Farm - Redditch,2023-02-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-02-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-02-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
776535,Sycamore Farm - Redditch,2023-02-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.65
776535,Sycamore Farm - Redditch,2023-02-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.16
776535,Sycamore Farm - Redditch,2023-02-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.31
776535,Sycamore Farm - Redditch,2023-02-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,99.8
776535,Sycamore Farm - Redditch,2023-02-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
776535,Sycamore Farm - Redditch,2023-02-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
776535,Sycamore Farm - Redditch,2023-02-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
776535,Sycamore Farm - Redditch,2023-02-28T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776535,Sycamore Farm - Redditch,2023-02-28T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-02-28T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-02-28T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.21
776535,Sycamore Farm - Redditch,2023-02-28T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.96
776535,Sycamore Farm - Redditch,2023-02-28T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.09
776535,Sycamore Farm - Redditch,2023-02-28T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-02-28T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-02-28T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.9
776535,Sycamore Farm - Redditch,2023-02-28T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
776535,Sycamore Farm - Redditch,2023-02-28T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-02-28T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-02-28T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-02-28T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
776535,Sycamore Farm - Redditch,2023-02-28T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.42
776535,Sycamore Farm - Redditch,2023-02-28T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
776535,Sycamore Farm - Redditch,2023-02-28T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-02-28T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-02-28T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-02-28T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-02-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-02-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
776535,Sycamore Farm - Redditch,2023-02-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-02-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
776535,Sycamore Farm - Redditch,2023-02-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-02-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
776535,Sycamore Farm - Redditch,2023-02-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-02-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
776535,Sycamore Farm - Redditch,2023-02-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-02-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.48
776535,Sycamore Farm - Redditch,2023-02-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,40.38
776535,Sycamore Farm - Redditch,2023-02-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.9
776535,Sycamore Farm - Redditch,2023-02-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,94.9
776535,Sycamore Farm - Redditch,2023-02-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
776535,Sycamore Farm - Redditch,2023-02-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
776535,Sycamore Farm - Redditch,2023-02-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
776535,Sycamore Farm - Redditch,2023-02-28T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-02-28T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-02-28T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-02-28T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.09
776535,Sycamore Farm - Redditch,2023-02-28T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.04
776535,Sycamore Farm - Redditch,2023-02-28T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
776535,Sycamore Farm - Redditch,2023-02-28T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-02-28T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
776535,Sycamore Farm - Redditch,2023-02-28T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.5
776535,Sycamore Farm - Redditch,2023-02-28T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-02-28T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-02-28T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-02-28T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776535,Sycamore Farm - Redditch,2023-02-28T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
776535,Sycamore Farm - Redditch,2023-02-28T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.9
776535,Sycamore Farm - Redditch,2023-02-28T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
776535,Sycamore Farm - Redditch,2023-02-28T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-02-28T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-02-28T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
776535,Sycamore Farm - Redditch,2023-02-28T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-02-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-02-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
776535,Sycamore Farm - Redditch,2023-02-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-02-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
776535,Sycamore Farm - Redditch,2023-02-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-02-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
776535,Sycamore Farm - Redditch,2023-02-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-02-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
776535,Sycamore Farm - Redditch,2023-02-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
776535,Sycamore Farm - Redditch,2023-02-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.09
776535,Sycamore Farm - Redditch,2023-02-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.94
776535,Sycamore Farm - Redditch,2023-02-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.35
776535,Sycamore Farm - Redditch,2023-02-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,91.7
776535,Sycamore Farm - Redditch,2023-02-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
776535,Sycamore Farm - Redditch,2023-02-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
776535,Sycamore Farm - Redditch,2023-02-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
776535,Sycamore Farm - Redditch,2023-02-28T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776535,Sycamore Farm - Redditch,2023-02-28T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-02-28T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-02-28T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.31
776535,Sycamore Farm - Redditch,2023-02-28T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.76
776535,Sycamore Farm - Redditch,2023-02-28T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
776535,Sycamore Farm - Redditch,2023-02-28T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.7
776535,Sycamore Farm - Redditch,2023-02-28T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.2
776535,Sycamore Farm - Redditch,2023-02-28T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.6
776535,Sycamore Farm - Redditch,2023-02-28T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-02-28T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-02-28T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-02-28T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776535,Sycamore Farm - Redditch,2023-02-28T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
776535,Sycamore Farm - Redditch,2023-02-28T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.49
776535,Sycamore Farm - Redditch,2023-02-28T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.42
776535,Sycamore Farm - Redditch,2023-02-28T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-02-28T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-02-28T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
776535,Sycamore Farm - Redditch,2023-02-28T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-02-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-02-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
776535,Sycamore Farm - Redditch,2023-02-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-02-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
776535,Sycamore Farm - Redditch,2023-02-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-02-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
776535,Sycamore Farm - Redditch,2023-02-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-02-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-02-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
776535,Sycamore Farm - Redditch,2023-02-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.64
776535,Sycamore Farm - Redditch,2023-02-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,43.26
776535,Sycamore Farm - Redditch,2023-02-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.14
776535,Sycamore Farm - Redditch,2023-02-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
776535,Sycamore Farm - Redditch,2023-02-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
776535,Sycamore Farm - Redditch,2023-02-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
776535,Sycamore Farm - Redditch,2023-02-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
776535,Sycamore Farm - Redditch,2023-02-28T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776535,Sycamore Farm - Redditch,2023-02-28T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-02-28T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-02-28T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.25
776535,Sycamore Farm - Redditch,2023-02-28T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.74
776535,Sycamore Farm - Redditch,2023-02-28T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.76
776535,Sycamore Farm - Redditch,2023-02-28T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-02-28T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
776535,Sycamore Farm - Redditch,2023-02-28T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
776535,Sycamore Farm - Redditch,2023-02-28T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.5
776535,Sycamore Farm - Redditch,2023-02-28T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-02-28T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-02-28T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-02-28T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
776535,Sycamore Farm - Redditch,2023-02-28T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.89
776535,Sycamore Farm - Redditch,2023-02-28T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
776535,Sycamore Farm - Redditch,2023-02-28T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-02-28T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-02-28T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-02-28T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-02-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-02-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
776535,Sycamore Farm - Redditch,2023-02-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-02-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
776535,Sycamore Farm - Redditch,2023-02-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-02-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
776535,Sycamore Farm - Redditch,2023-02-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-02-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
776535,Sycamore Farm - Redditch,2023-02-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
776535,Sycamore Farm - Redditch,2023-02-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.23
776535,Sycamore Farm - Redditch,2023-02-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.63
776535,Sycamore Farm - Redditch,2023-02-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.66
776535,Sycamore Farm - Redditch,2023-02-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
776535,Sycamore Farm - Redditch,2023-02-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
776535,Sycamore Farm - Redditch,2023-02-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
776535,Sycamore Farm - Redditch,2023-02-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
776535,Sycamore Farm - Redditch,2023-02-28T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-02-28T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-02-28T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-02-28T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.33
776535,Sycamore Farm - Redditch,2023-02-28T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.01
776535,Sycamore Farm - Redditch,2023-02-28T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.56
776535,Sycamore Farm - Redditch,2023-02-28T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-02-28T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
776535,Sycamore Farm - Redditch,2023-02-28T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-02-28T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
776535,Sycamore Farm - Redditch,2023-02-28T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-02-28T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-02-28T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-02-28T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
776535,Sycamore Farm - Redditch,2023-02-28T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.82
776535,Sycamore Farm - Redditch,2023-02-28T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
776535,Sycamore Farm - Redditch,2023-02-28T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-02-28T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-02-28T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-02-28T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-02-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-02-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
776535,Sycamore Farm - Redditch,2023-02-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-02-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
776535,Sycamore Farm - Redditch,2023-02-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-02-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
776535,Sycamore Farm - Redditch,2023-02-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-02-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-02-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
776535,Sycamore Farm - Redditch,2023-02-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.63
776535,Sycamore Farm - Redditch,2023-02-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.83
776535,Sycamore Farm - Redditch,2023-02-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.07
776535,Sycamore Farm - Redditch,2023-02-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-02-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
776535,Sycamore Farm - Redditch,2023-02-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
776535,Sycamore Farm - Redditch,2023-02-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
776535,Sycamore Farm - Redditch,2023-02-28T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-02-28T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-02-28T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-02-28T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.32
776535,Sycamore Farm - Redditch,2023-02-28T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.33
776535,Sycamore Farm - Redditch,2023-02-28T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.41
776535,Sycamore Farm - Redditch,2023-02-28T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-02-28T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.2
776535,Sycamore Farm - Redditch,2023-02-28T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-02-28T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-02-28T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-02-28T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-02-28T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-02-28T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
776535,Sycamore Farm - Redditch,2023-02-28T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.9
776535,Sycamore Farm - Redditch,2023-02-28T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
776535,Sycamore Farm - Redditch,2023-02-28T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-02-28T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
776535,Sycamore Farm - Redditch,2023-02-28T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-02-28T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-02-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-02-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
776535,Sycamore Farm - Redditch,2023-02-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-02-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
776535,Sycamore Farm - Redditch,2023-02-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-02-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
776535,Sycamore Farm - Redditch,2023-02-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-02-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
776535,Sycamore Farm - Redditch,2023-02-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
776535,Sycamore Farm - Redditch,2023-02-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.09
776535,Sycamore Farm - Redditch,2023-02-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.23
776535,Sycamore Farm - Redditch,2023-02-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
776535,Sycamore Farm - Redditch,2023-02-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-02-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
776535,Sycamore Farm - Redditch,2023-02-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
776535,Sycamore Farm - Redditch,2023-02-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
776535,Sycamore Farm - Redditch,2023-02-28T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-02-28T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-02-28T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-02-28T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
776535,Sycamore Farm - Redditch,2023-02-28T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
776535,Sycamore Farm - Redditch,2023-02-28T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.6
776535,Sycamore Farm - Redditch,2023-02-28T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-02-28T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-02-28T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-02-28T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
776535,Sycamore Farm - Redditch,2023-02-28T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-02-28T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-02-28T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776535,Sycamore Farm - Redditch,2023-02-28T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
776535,Sycamore Farm - Redditch,2023-02-28T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.75
776535,Sycamore Farm - Redditch,2023-02-28T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
776535,Sycamore Farm - Redditch,2023-02-28T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-02-28T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-02-28T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-02-28T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-02-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-02-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
776535,Sycamore Farm - Redditch,2023-02-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-02-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
776535,Sycamore Farm - Redditch,2023-02-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-02-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
776535,Sycamore Farm - Redditch,2023-02-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-02-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
776535,Sycamore Farm - Redditch,2023-02-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-02-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.62
776535,Sycamore Farm - Redditch,2023-02-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.7
776535,Sycamore Farm - Redditch,2023-02-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.31
776535,Sycamore Farm - Redditch,2023-02-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-02-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
776535,Sycamore Farm - Redditch,2023-02-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
776535,Sycamore Farm - Redditch,2023-02-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
776535,Sycamore Farm - Redditch,2023-02-28T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-02-28T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-02-28T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-02-28T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.66
776535,Sycamore Farm - Redditch,2023-02-28T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
776535,Sycamore Farm - Redditch,2023-02-28T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
776535,Sycamore Farm - Redditch,2023-02-28T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-02-28T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
776535,Sycamore Farm - Redditch,2023-02-28T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-02-28T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-02-28T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-02-28T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-02-28T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-02-28T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
776535,Sycamore Farm - Redditch,2023-02-28T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
776535,Sycamore Farm - Redditch,2023-02-28T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
776535,Sycamore Farm - Redditch,2023-02-28T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-02-28T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776535,Sycamore Farm - Redditch,2023-02-28T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-02-28T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-02-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-02-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
776535,Sycamore Farm - Redditch,2023-02-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-02-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
776535,Sycamore Farm - Redditch,2023-02-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-02-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
776535,Sycamore Farm - Redditch,2023-02-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-02-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
776535,Sycamore Farm - Redditch,2023-02-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
776535,Sycamore Farm - Redditch,2023-02-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.3
776535,Sycamore Farm - Redditch,2023-02-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.26
776535,Sycamore Farm - Redditch,2023-02-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.82
776535,Sycamore Farm - Redditch,2023-02-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-02-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
776535,Sycamore Farm - Redditch,2023-02-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
776535,Sycamore Farm - Redditch,2023-02-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
776535,Sycamore Farm - Redditch,2023-02-28T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-02-28T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-02-28T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-02-28T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.55
776535,Sycamore Farm - Redditch,2023-02-28T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
776535,Sycamore Farm - Redditch,2023-02-28T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.83
776535,Sycamore Farm - Redditch,2023-02-28T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-02-28T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-02-28T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-02-28T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-02-28T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-02-28T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-02-28T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-02-28T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
776535,Sycamore Farm - Redditch,2023-02-28T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
776535,Sycamore Farm - Redditch,2023-02-28T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
776535,Sycamore Farm - Redditch,2023-02-28T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-02-28T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776535,Sycamore Farm - Redditch,2023-02-28T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-02-28T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-02-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-02-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
776535,Sycamore Farm - Redditch,2023-02-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-02-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
776535,Sycamore Farm - Redditch,2023-02-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-02-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
776535,Sycamore Farm - Redditch,2023-02-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-02-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-02-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
776535,Sycamore Farm - Redditch,2023-02-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.07
776535,Sycamore Farm - Redditch,2023-02-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.7
776535,Sycamore Farm - Redditch,2023-02-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.15
776535,Sycamore Farm - Redditch,2023-02-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-02-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
776535,Sycamore Farm - Redditch,2023-02-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
776535,Sycamore Farm - Redditch,2023-02-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
776535,Sycamore Farm - Redditch,2023-02-28T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-02-28T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-02-28T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-02-28T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.88
776535,Sycamore Farm - Redditch,2023-02-28T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
776535,Sycamore Farm - Redditch,2023-02-28T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
776535,Sycamore Farm - Redditch,2023-02-28T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-02-28T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-02-28T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-02-28T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-02-28T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-02-28T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-02-28T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-02-28T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
776535,Sycamore Farm - Redditch,2023-02-28T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.81
776535,Sycamore Farm - Redditch,2023-02-28T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
776535,Sycamore Farm - Redditch,2023-02-28T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-02-28T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-02-28T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-02-28T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-02-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-02-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
776535,Sycamore Farm - Redditch,2023-02-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
776535,Sycamore Farm - Redditch,2023-02-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-02-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
776535,Sycamore Farm - Redditch,2023-02-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
776535,Sycamore Farm - Redditch,2023-02-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
776535,Sycamore Farm - Redditch,2023-02-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
776535,Sycamore Farm - Redditch,2023-02-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.71
776535,Sycamore Farm - Redditch,2023-02-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.06
776535,Sycamore Farm - Redditch,2023-02-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.46
776535,Sycamore Farm - Redditch,2023-02-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-02-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
776535,Sycamore Farm - Redditch,2023-02-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
776535,Sycamore Farm - Redditch,2023-02-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
776535,Sycamore Farm - Redditch,2023-02-28T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-02-28T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-02-28T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-02-28T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.03
776535,Sycamore Farm - Redditch,2023-02-28T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
776535,Sycamore Farm - Redditch,2023-02-28T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
776535,Sycamore Farm - Redditch,2023-02-28T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-02-28T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
776535,Sycamore Farm - Redditch,2023-02-28T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-02-28T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-02-28T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-02-28T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-02-28T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-02-28T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
776535,Sycamore Farm - Redditch,2023-02-28T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
776535,Sycamore Farm - Redditch,2023-02-28T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
776535,Sycamore Farm - Redditch,2023-02-28T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
776535,Sycamore Farm - Redditch,2023-02-28T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-02-28T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-02-28T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-02-28T06:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-02-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
776535,Sycamore Farm - Redditch,2023-02-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-02-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
776535,Sycamore Farm - Redditch,2023-02-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-02-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
776535,Sycamore Farm - Redditch,2023-02-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-02-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-02-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
776535,Sycamore Farm - Redditch,2023-02-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.8
776535,Sycamore Farm - Redditch,2023-02-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.7
776535,Sycamore Farm - Redditch,2023-02-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.4
776535,Sycamore Farm - Redditch,2023-02-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
776535,Sycamore Farm - Redditch,2023-02-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
776535,Sycamore Farm - Redditch,2023-02-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
776535,Sycamore Farm - Redditch,2023-02-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
776535,Sycamore Farm - Redditch,2023-02-28T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-02-28T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-02-28T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-02-28T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.28
776535,Sycamore Farm - Redditch,2023-02-28T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
776535,Sycamore Farm - Redditch,2023-02-28T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
776535,Sycamore Farm - Redditch,2023-02-28T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
776535,Sycamore Farm - Redditch,2023-02-28T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.8
776535,Sycamore Farm - Redditch,2023-02-28T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-02-28T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-02-28T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-02-28T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-02-28T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-02-28T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
776535,Sycamore Farm - Redditch,2023-02-28T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
776535,Sycamore Farm - Redditch,2023-02-28T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
776535,Sycamore Farm - Redditch,2023-02-28T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
776535,Sycamore Farm - Redditch,2023-02-28T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
776535,Sycamore Farm - Redditch,2023-02-28T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-02-28T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-02-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-02-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
776535,Sycamore Farm - Redditch,2023-02-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-02-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
776535,Sycamore Farm - Redditch,2023-02-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-02-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
776535,Sycamore Farm - Redditch,2023-02-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
776535,Sycamore Farm - Redditch,2023-02-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
776535,Sycamore Farm - Redditch,2023-02-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-02-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.11
776535,Sycamore Farm - Redditch,2023-02-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.85
