Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-28T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
776535,Sycamore Farm - Redditch,2023-02-28T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
776535,Sycamore Farm - Redditch,2023-02-28T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-02-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-02-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
776535,Sycamore Farm - Redditch,2023-02-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-02-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
776535,Sycamore Farm - Redditch,2023-02-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-02-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
776535,Sycamore Farm - Redditch,2023-02-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
776535,Sycamore Farm - Redditch,2023-02-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
776535,Sycamore Farm - Redditch,2023-02-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
776535,Sycamore Farm - Redditch,2023-02-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.2
776535,Sycamore Farm - Redditch,2023-02-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.82
776535,Sycamore Farm - Redditch,2023-02-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.11
776535,Sycamore Farm - Redditch,2023-02-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-02-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-02-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-02-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
776535,Sycamore Farm - Redditch,2023-02-28T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-02-28T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-02-28T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-02-28T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
776535,Sycamore Farm - Redditch,2023-02-28T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
776535,Sycamore Farm - Redditch,2023-02-28T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.19
776535,Sycamore Farm - Redditch,2023-02-28T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-02-28T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-02-28T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-02-28T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-02-28T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-02-28T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-02-28T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-02-28T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
776535,Sycamore Farm - Redditch,2023-02-28T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
776535,Sycamore Farm - Redditch,2023-02-28T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
776535,Sycamore Farm - Redditch,2023-02-28T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
776535,Sycamore Farm - Redditch,2023-02-28T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
776535,Sycamore Farm - Redditch,2023-02-28T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
776535,Sycamore Farm - Redditch,2023-02-28T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-02-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-02-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
776535,Sycamore Farm - Redditch,2023-02-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-02-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
776535,Sycamore Farm - Redditch,2023-02-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-02-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
776535,Sycamore Farm - Redditch,2023-02-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-02-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
776535,Sycamore Farm - Redditch,2023-02-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
776535,Sycamore Farm - Redditch,2023-02-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.02
776535,Sycamore Farm - Redditch,2023-02-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.7
776535,Sycamore Farm - Redditch,2023-02-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.45
776535,Sycamore Farm - Redditch,2023-02-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-02-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-02-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-02-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
776535,Sycamore Farm - Redditch,2023-02-28T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-02-28T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-02-28T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-02-28T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
776535,Sycamore Farm - Redditch,2023-02-28T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
776535,Sycamore Farm - Redditch,2023-02-28T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.79
776535,Sycamore Farm - Redditch,2023-02-28T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-02-28T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-02-28T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-02-28T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
776535,Sycamore Farm - Redditch,2023-02-28T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-02-28T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-02-28T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-02-28T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
776535,Sycamore Farm - Redditch,2023-02-28T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
776535,Sycamore Farm - Redditch,2023-02-28T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
776535,Sycamore Farm - Redditch,2023-02-28T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
776535,Sycamore Farm - Redditch,2023-02-28T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
776535,Sycamore Farm - Redditch,2023-02-28T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-02-28T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
776535,Sycamore Farm - Redditch,2023-02-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-02-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
776535,Sycamore Farm - Redditch,2023-02-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-02-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
776535,Sycamore Farm - Redditch,2023-02-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-02-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
776535,Sycamore Farm - Redditch,2023-02-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-02-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
776535,Sycamore Farm - Redditch,2023-02-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
776535,Sycamore Farm - Redditch,2023-02-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.52
776535,Sycamore Farm - Redditch,2023-02-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.61
776535,Sycamore Farm - Redditch,2023-02-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.78
776535,Sycamore Farm - Redditch,2023-02-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-02-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-02-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
776535,Sycamore Farm - Redditch,2023-02-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
776535,Sycamore Farm - Redditch,2023-02-28T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-02-28T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-02-28T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-02-28T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
776535,Sycamore Farm - Redditch,2023-02-28T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
776535,Sycamore Farm - Redditch,2023-02-28T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.7
776535,Sycamore Farm - Redditch,2023-02-28T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-02-28T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
776535,Sycamore Farm - Redditch,2023-02-28T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-02-28T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
776535,Sycamore Farm - Redditch,2023-02-28T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-02-28T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-02-28T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-02-28T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
776535,Sycamore Farm - Redditch,2023-02-28T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.61
776535,Sycamore Farm - Redditch,2023-02-28T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
776535,Sycamore Farm - Redditch,2023-02-28T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-02-28T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
776535,Sycamore Farm - Redditch,2023-02-28T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-02-28T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-02-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-02-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
776535,Sycamore Farm - Redditch,2023-02-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-02-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
776535,Sycamore Farm - Redditch,2023-02-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-02-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
776535,Sycamore Farm - Redditch,2023-02-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-02-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
776535,Sycamore Farm - Redditch,2023-02-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
776535,Sycamore Farm - Redditch,2023-02-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.55
776535,Sycamore Farm - Redditch,2023-02-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.06
776535,Sycamore Farm - Redditch,2023-02-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.1
776535,Sycamore Farm - Redditch,2023-02-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-02-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-02-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
776535,Sycamore Farm - Redditch,2023-02-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
776535,Sycamore Farm - Redditch,2023-02-28T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-02-28T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-02-28T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-02-28T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
776535,Sycamore Farm - Redditch,2023-02-28T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
776535,Sycamore Farm - Redditch,2023-02-28T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.85
776535,Sycamore Farm - Redditch,2023-02-28T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-02-28T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
776535,Sycamore Farm - Redditch,2023-02-28T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-02-28T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
776535,Sycamore Farm - Redditch,2023-02-28T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-02-28T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-02-28T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-02-28T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
776535,Sycamore Farm - Redditch,2023-02-28T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.08
776535,Sycamore Farm - Redditch,2023-02-28T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
776535,Sycamore Farm - Redditch,2023-02-28T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-02-28T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776535,Sycamore Farm - Redditch,2023-02-28T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-02-28T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-02-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-02-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
776535,Sycamore Farm - Redditch,2023-02-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-02-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
776535,Sycamore Farm - Redditch,2023-02-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-02-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
776535,Sycamore Farm - Redditch,2023-02-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-02-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-02-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
776535,Sycamore Farm - Redditch,2023-02-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.92
776535,Sycamore Farm - Redditch,2023-02-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.59
776535,Sycamore Farm - Redditch,2023-02-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.12
776535,Sycamore Farm - Redditch,2023-02-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-02-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-02-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
776535,Sycamore Farm - Redditch,2023-02-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
776535,Sycamore Farm - Redditch,2023-02-28T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-02-28T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-02-28T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-02-28T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
776535,Sycamore Farm - Redditch,2023-02-28T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
776535,Sycamore Farm - Redditch,2023-02-28T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.13
776535,Sycamore Farm - Redditch,2023-02-28T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-02-28T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-02-28T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-02-28T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
776535,Sycamore Farm - Redditch,2023-02-28T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-02-28T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-02-28T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-02-28T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
776535,Sycamore Farm - Redditch,2023-02-28T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.27
776535,Sycamore Farm - Redditch,2023-02-28T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
776535,Sycamore Farm - Redditch,2023-02-28T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-02-28T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
776535,Sycamore Farm - Redditch,2023-02-28T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-02-28T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-02-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-02-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
776535,Sycamore Farm - Redditch,2023-02-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-02-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
776535,Sycamore Farm - Redditch,2023-02-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-02-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
776535,Sycamore Farm - Redditch,2023-02-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-02-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-02-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
776535,Sycamore Farm - Redditch,2023-02-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.79
776535,Sycamore Farm - Redditch,2023-02-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.28
776535,Sycamore Farm - Redditch,2023-02-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.51
776535,Sycamore Farm - Redditch,2023-02-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-02-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-02-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
776535,Sycamore Farm - Redditch,2023-02-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
776535,Sycamore Farm - Redditch,2023-02-28T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776535,Sycamore Farm - Redditch,2023-02-28T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-02-28T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-02-28T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
776535,Sycamore Farm - Redditch,2023-02-28T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
776535,Sycamore Farm - Redditch,2023-02-28T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.39
776535,Sycamore Farm - Redditch,2023-02-28T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-02-28T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-02-28T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-02-28T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
776535,Sycamore Farm - Redditch,2023-02-28T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-02-28T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-02-28T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-02-28T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
776535,Sycamore Farm - Redditch,2023-02-28T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.28
776535,Sycamore Farm - Redditch,2023-02-28T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
776535,Sycamore Farm - Redditch,2023-02-28T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-02-28T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776535,Sycamore Farm - Redditch,2023-02-28T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-02-28T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
776535,Sycamore Farm - Redditch,2023-02-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-02-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
776535,Sycamore Farm - Redditch,2023-02-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-02-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
776535,Sycamore Farm - Redditch,2023-02-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-02-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
776535,Sycamore Farm - Redditch,2023-02-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-02-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
776535,Sycamore Farm - Redditch,2023-02-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
776535,Sycamore Farm - Redditch,2023-02-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.42
776535,Sycamore Farm - Redditch,2023-02-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.43
776535,Sycamore Farm - Redditch,2023-02-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.22
776535,Sycamore Farm - Redditch,2023-02-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-02-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-02-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
776535,Sycamore Farm - Redditch,2023-02-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
776535,Sycamore Farm - Redditch,2023-02-28T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776535,Sycamore Farm - Redditch,2023-02-28T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-02-28T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-02-28T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
776535,Sycamore Farm - Redditch,2023-02-28T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
776535,Sycamore Farm - Redditch,2023-02-28T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.09
776535,Sycamore Farm - Redditch,2023-02-28T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-02-28T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-02-28T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-02-28T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-02-28T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-02-28T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-02-28T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-02-28T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
776535,Sycamore Farm - Redditch,2023-02-28T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
776535,Sycamore Farm - Redditch,2023-02-28T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
776535,Sycamore Farm - Redditch,2023-02-28T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
776535,Sycamore Farm - Redditch,2023-02-28T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
776535,Sycamore Farm - Redditch,2023-02-28T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-02-28T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-02-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-02-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
776535,Sycamore Farm - Redditch,2023-02-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-02-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
776535,Sycamore Farm - Redditch,2023-02-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-02-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
776535,Sycamore Farm - Redditch,2023-02-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-02-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
776535,Sycamore Farm - Redditch,2023-02-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-02-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.63
776535,Sycamore Farm - Redditch,2023-02-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.72
776535,Sycamore Farm - Redditch,2023-02-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.35
776535,Sycamore Farm - Redditch,2023-02-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-02-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-02-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
776535,Sycamore Farm - Redditch,2023-02-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
776535,Sycamore Farm - Redditch,2023-02-28T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776535,Sycamore Farm - Redditch,2023-02-28T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-02-28T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-02-28T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.14
776535,Sycamore Farm - Redditch,2023-02-28T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
776535,Sycamore Farm - Redditch,2023-02-28T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.47
776535,Sycamore Farm - Redditch,2023-02-28T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-02-28T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-02-28T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-02-28T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
776535,Sycamore Farm - Redditch,2023-02-28T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-02-28T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-02-28T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-02-28T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
776535,Sycamore Farm - Redditch,2023-02-28T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
776535,Sycamore Farm - Redditch,2023-02-28T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
776535,Sycamore Farm - Redditch,2023-02-28T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
776535,Sycamore Farm - Redditch,2023-02-28T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-02-28T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-02-28T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-02-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-02-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
776535,Sycamore Farm - Redditch,2023-02-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-02-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
776535,Sycamore Farm - Redditch,2023-02-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-02-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
776535,Sycamore Farm - Redditch,2023-02-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-02-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
776535,Sycamore Farm - Redditch,2023-02-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
776535,Sycamore Farm - Redditch,2023-02-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.88
776535,Sycamore Farm - Redditch,2023-02-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.41
776535,Sycamore Farm - Redditch,2023-02-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.81
776535,Sycamore Farm - Redditch,2023-02-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-02-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
776535,Sycamore Farm - Redditch,2023-02-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
776535,Sycamore Farm - Redditch,2023-02-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
776535,Sycamore Farm - Redditch,2023-02-28T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776535,Sycamore Farm - Redditch,2023-02-28T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-02-28T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-02-28T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.86
776535,Sycamore Farm - Redditch,2023-02-28T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
776535,Sycamore Farm - Redditch,2023-02-28T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.86
776535,Sycamore Farm - Redditch,2023-02-28T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-02-28T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
776535,Sycamore Farm - Redditch,2023-02-28T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-02-28T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-02-28T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-02-28T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-02-28T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-02-28T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
776535,Sycamore Farm - Redditch,2023-02-28T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
776535,Sycamore Farm - Redditch,2023-02-28T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
776535,Sycamore Farm - Redditch,2023-02-28T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
776535,Sycamore Farm - Redditch,2023-02-28T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-02-28T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-02-28T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-02-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-02-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
776535,Sycamore Farm - Redditch,2023-02-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-02-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
776535,Sycamore Farm - Redditch,2023-02-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-02-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
776535,Sycamore Farm - Redditch,2023-02-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-02-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
776535,Sycamore Farm - Redditch,2023-02-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
776535,Sycamore Farm - Redditch,2023-02-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.4
776535,Sycamore Farm - Redditch,2023-02-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.23
776535,Sycamore Farm - Redditch,2023-02-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.85
776535,Sycamore Farm - Redditch,2023-02-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-02-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
776535,Sycamore Farm - Redditch,2023-02-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
776535,Sycamore Farm - Redditch,2023-02-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
776535,Sycamore Farm - Redditch,2023-02-28T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776535,Sycamore Farm - Redditch,2023-02-28T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-02-28T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-02-28T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.63
776535,Sycamore Farm - Redditch,2023-02-28T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
776535,Sycamore Farm - Redditch,2023-02-28T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.69
776535,Sycamore Farm - Redditch,2023-02-28T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-02-28T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-02-28T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-02-28T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-02-28T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-02-28T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-02-28T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-02-28T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
776535,Sycamore Farm - Redditch,2023-02-28T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.05
776535,Sycamore Farm - Redditch,2023-02-28T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
776535,Sycamore Farm - Redditch,2023-02-28T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
776535,Sycamore Farm - Redditch,2023-02-28T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-02-28T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-02-28T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-02-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-02-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
776535,Sycamore Farm - Redditch,2023-02-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-02-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
776535,Sycamore Farm - Redditch,2023-02-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-02-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
776535,Sycamore Farm - Redditch,2023-02-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-02-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
776535,Sycamore Farm - Redditch,2023-02-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
776535,Sycamore Farm - Redditch,2023-02-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.21
776535,Sycamore Farm - Redditch,2023-02-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.93
776535,Sycamore Farm - Redditch,2023-02-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.16
776535,Sycamore Farm - Redditch,2023-02-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-02-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
776535,Sycamore Farm - Redditch,2023-02-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
776535,Sycamore Farm - Redditch,2023-02-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
776535,Sycamore Farm - Redditch,2023-02-28T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776535,Sycamore Farm - Redditch,2023-02-28T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-02-28T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-02-28T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.73
776535,Sycamore Farm - Redditch,2023-02-28T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
776535,Sycamore Farm - Redditch,2023-02-28T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.16
776535,Sycamore Farm - Redditch,2023-02-28T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-02-28T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-02-28T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-02-28T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
776535,Sycamore Farm - Redditch,2023-02-28T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-02-28T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-02-28T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-02-28T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
776535,Sycamore Farm - Redditch,2023-02-28T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.07
776535,Sycamore Farm - Redditch,2023-02-28T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
776535,Sycamore Farm - Redditch,2023-02-28T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
776535,Sycamore Farm - Redditch,2023-02-28T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
776535,Sycamore Farm - Redditch,2023-02-28T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-02-28T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
776535,Sycamore Farm - Redditch,2023-02-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-02-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
776535,Sycamore Farm - Redditch,2023-02-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-02-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
776535,Sycamore Farm - Redditch,2023-02-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-02-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
776535,Sycamore Farm - Redditch,2023-02-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-02-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
776535,Sycamore Farm - Redditch,2023-02-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
776535,Sycamore Farm - Redditch,2023-02-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.76
776535,Sycamore Farm - Redditch,2023-02-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.13
776535,Sycamore Farm - Redditch,2023-02-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.88
776535,Sycamore Farm - Redditch,2023-02-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-02-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
776535,Sycamore Farm - Redditch,2023-02-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
776535,Sycamore Farm - Redditch,2023-02-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
776535,Sycamore Farm - Redditch,2023-02-28T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776535,Sycamore Farm - Redditch,2023-02-28T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-02-28T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-02-28T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
776535,Sycamore Farm - Redditch,2023-02-28T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
776535,Sycamore Farm - Redditch,2023-02-28T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.91
776535,Sycamore Farm - Redditch,2023-02-28T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-02-28T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-02-28T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-02-28T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
776535,Sycamore Farm - Redditch,2023-02-28T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-02-28T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-02-28T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-02-28T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
776535,Sycamore Farm - Redditch,2023-02-28T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.66
776535,Sycamore Farm - Redditch,2023-02-28T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
776535,Sycamore Farm - Redditch,2023-02-28T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-02-28T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776535,Sycamore Farm - Redditch,2023-02-28T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-02-28T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-02-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-02-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
776535,Sycamore Farm - Redditch,2023-02-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-02-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
776535,Sycamore Farm - Redditch,2023-02-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-02-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
776535,Sycamore Farm - Redditch,2023-02-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-02-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
776535,Sycamore Farm - Redditch,2023-02-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
776535,Sycamore Farm - Redditch,2023-02-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.22
776535,Sycamore Farm - Redditch,2023-02-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.08
776535,Sycamore Farm - Redditch,2023-02-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.93
776535,Sycamore Farm - Redditch,2023-02-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-02-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-02-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
776535,Sycamore Farm - Redditch,2023-02-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
776535,Sycamore Farm - Redditch,2023-02-28T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776535,Sycamore Farm - Redditch,2023-02-28T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-02-28T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-02-28T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
776535,Sycamore Farm - Redditch,2023-02-28T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.71
776535,Sycamore Farm - Redditch,2023-02-28T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.09
776535,Sycamore Farm - Redditch,2023-02-28T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-02-28T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-02-28T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-02-28T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
776535,Sycamore Farm - Redditch,2023-02-28T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776535,Sycamore Farm - Redditch,2023-02-28T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-02-28T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-02-28T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
776535,Sycamore Farm - Redditch,2023-02-28T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.82
776535,Sycamore Farm - Redditch,2023-02-28T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
776535,Sycamore Farm - Redditch,2023-02-28T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-02-28T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776535,Sycamore Farm - Redditch,2023-02-28T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-02-28T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-02-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-02-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
776535,Sycamore Farm - Redditch,2023-02-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-02-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
776535,Sycamore Farm - Redditch,2023-02-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-02-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
776535,Sycamore Farm - Redditch,2023-02-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-02-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
776535,Sycamore Farm - Redditch,2023-02-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
776535,Sycamore Farm - Redditch,2023-02-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.61
776535,Sycamore Farm - Redditch,2023-02-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.54
776535,Sycamore Farm - Redditch,2023-02-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.47
776535,Sycamore Farm - Redditch,2023-02-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-02-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-02-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
776535,Sycamore Farm - Redditch,2023-02-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
776535,Sycamore Farm - Redditch,2023-02-28T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776535,Sycamore Farm - Redditch,2023-02-28T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-02-28T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
