Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
776535,Sycamore Farm - Redditch,2023-03-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-03-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
776535,Sycamore Farm - Redditch,2023-03-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
776535,Sycamore Farm - Redditch,2023-03-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
776535,Sycamore Farm - Redditch,2023-03-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
776535,Sycamore Farm - Redditch,2023-03-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.99
776535,Sycamore Farm - Redditch,2023-03-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.46
776535,Sycamore Farm - Redditch,2023-03-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.76
776535,Sycamore Farm - Redditch,2023-03-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-03-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
776535,Sycamore Farm - Redditch,2023-03-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
776535,Sycamore Farm - Redditch,2023-03-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
776535,Sycamore Farm - Redditch,2023-03-01T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-03-01T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-03-01T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-03-01T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.87
776535,Sycamore Farm - Redditch,2023-03-01T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.31
776535,Sycamore Farm - Redditch,2023-03-01T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.42
776535,Sycamore Farm - Redditch,2023-03-01T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-03-01T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
776535,Sycamore Farm - Redditch,2023-03-01T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-03-01T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.9
776535,Sycamore Farm - Redditch,2023-03-01T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-03-01T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-01T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-03-01T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
776535,Sycamore Farm - Redditch,2023-03-01T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
776535,Sycamore Farm - Redditch,2023-03-01T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
776535,Sycamore Farm - Redditch,2023-03-01T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-03-01T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-03-01T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-03-01T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-03-01T23:00:00.000+00:00,transformer,,Temperature,C,16.1
776535,Sycamore Farm - Redditch,2023-03-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
776535,Sycamore Farm - Redditch,2023-03-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-03-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
776535,Sycamore Farm - Redditch,2023-03-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-03-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
776535,Sycamore Farm - Redditch,2023-03-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
776535,Sycamore Farm - Redditch,2023-03-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
776535,Sycamore Farm - Redditch,2023-03-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776535,Sycamore Farm - Redditch,2023-03-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.9
776535,Sycamore Farm - Redditch,2023-03-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.87
776535,Sycamore Farm - Redditch,2023-03-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.26
776535,Sycamore Farm - Redditch,2023-03-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-03-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
776535,Sycamore Farm - Redditch,2023-03-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
776535,Sycamore Farm - Redditch,2023-03-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
776535,Sycamore Farm - Redditch,2023-03-01T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-03-01T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-03-01T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-03-01T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.15
776535,Sycamore Farm - Redditch,2023-03-01T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.15
776535,Sycamore Farm - Redditch,2023-03-01T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.58
776535,Sycamore Farm - Redditch,2023-03-01T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-03-01T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.9
776535,Sycamore Farm - Redditch,2023-03-01T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-03-01T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
776535,Sycamore Farm - Redditch,2023-03-01T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-03-01T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-03-01T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-03-01T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
776535,Sycamore Farm - Redditch,2023-03-01T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
776535,Sycamore Farm - Redditch,2023-03-01T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
776535,Sycamore Farm - Redditch,2023-03-01T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-03-01T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-03-01T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-03-01T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-03-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-03-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
776535,Sycamore Farm - Redditch,2023-03-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-03-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
776535,Sycamore Farm - Redditch,2023-03-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-03-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
776535,Sycamore Farm - Redditch,2023-03-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
776535,Sycamore Farm - Redditch,2023-03-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
776535,Sycamore Farm - Redditch,2023-03-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
776535,Sycamore Farm - Redditch,2023-03-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.94
776535,Sycamore Farm - Redditch,2023-03-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.27
776535,Sycamore Farm - Redditch,2023-03-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.87
776535,Sycamore Farm - Redditch,2023-03-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-03-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
776535,Sycamore Farm - Redditch,2023-03-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
776535,Sycamore Farm - Redditch,2023-03-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
776535,Sycamore Farm - Redditch,2023-03-01T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-03-01T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-03-01T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-03-01T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.29
776535,Sycamore Farm - Redditch,2023-03-01T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.99
776535,Sycamore Farm - Redditch,2023-03-01T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.79
776535,Sycamore Farm - Redditch,2023-03-01T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-03-01T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
776535,Sycamore Farm - Redditch,2023-03-01T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-03-01T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
776535,Sycamore Farm - Redditch,2023-03-01T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-01T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-01T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-03-01T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
776535,Sycamore Farm - Redditch,2023-03-01T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
776535,Sycamore Farm - Redditch,2023-03-01T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.69
776535,Sycamore Farm - Redditch,2023-03-01T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-03-01T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-03-01T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-03-01T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
776535,Sycamore Farm - Redditch,2023-03-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-03-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
776535,Sycamore Farm - Redditch,2023-03-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-03-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
776535,Sycamore Farm - Redditch,2023-03-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-03-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
776535,Sycamore Farm - Redditch,2023-03-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
776535,Sycamore Farm - Redditch,2023-03-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-03-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
776535,Sycamore Farm - Redditch,2023-03-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
776535,Sycamore Farm - Redditch,2023-03-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.21
776535,Sycamore Farm - Redditch,2023-03-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.48
776535,Sycamore Farm - Redditch,2023-03-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-03-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
776535,Sycamore Farm - Redditch,2023-03-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
776535,Sycamore Farm - Redditch,2023-03-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
776535,Sycamore Farm - Redditch,2023-03-01T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-03-01T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-03-01T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-03-01T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.34
776535,Sycamore Farm - Redditch,2023-03-01T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.11
776535,Sycamore Farm - Redditch,2023-03-01T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.27
776535,Sycamore Farm - Redditch,2023-03-01T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-03-01T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
776535,Sycamore Farm - Redditch,2023-03-01T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-03-01T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.8
776535,Sycamore Farm - Redditch,2023-03-01T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-03-01T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-03-01T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-03-01T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
776535,Sycamore Farm - Redditch,2023-03-01T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
776535,Sycamore Farm - Redditch,2023-03-01T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.37
776535,Sycamore Farm - Redditch,2023-03-01T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-03-01T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-03-01T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-03-01T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-03-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-03-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
776535,Sycamore Farm - Redditch,2023-03-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
776535,Sycamore Farm - Redditch,2023-03-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-03-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
776535,Sycamore Farm - Redditch,2023-03-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
776535,Sycamore Farm - Redditch,2023-03-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
776535,Sycamore Farm - Redditch,2023-03-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
776535,Sycamore Farm - Redditch,2023-03-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.25
776535,Sycamore Farm - Redditch,2023-03-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.81
776535,Sycamore Farm - Redditch,2023-03-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,36.64
776535,Sycamore Farm - Redditch,2023-03-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
776535,Sycamore Farm - Redditch,2023-03-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
776535,Sycamore Farm - Redditch,2023-03-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
776535,Sycamore Farm - Redditch,2023-03-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
776535,Sycamore Farm - Redditch,2023-03-01T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-03-01T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-03-01T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-03-01T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.19
776535,Sycamore Farm - Redditch,2023-03-01T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.22
776535,Sycamore Farm - Redditch,2023-03-01T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.85
776535,Sycamore Farm - Redditch,2023-03-01T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-03-01T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
776535,Sycamore Farm - Redditch,2023-03-01T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-03-01T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-03-01T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-01T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-03-01T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-03-01T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.23
776535,Sycamore Farm - Redditch,2023-03-01T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
776535,Sycamore Farm - Redditch,2023-03-01T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.83
776535,Sycamore Farm - Redditch,2023-03-01T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-03-01T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-03-01T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-03-01T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-03-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-03-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
776535,Sycamore Farm - Redditch,2023-03-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-03-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
776535,Sycamore Farm - Redditch,2023-03-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-03-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
776535,Sycamore Farm - Redditch,2023-03-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
776535,Sycamore Farm - Redditch,2023-03-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
776535,Sycamore Farm - Redditch,2023-03-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
776535,Sycamore Farm - Redditch,2023-03-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.43
776535,Sycamore Farm - Redditch,2023-03-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.68
776535,Sycamore Farm - Redditch,2023-03-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.69
776535,Sycamore Farm - Redditch,2023-03-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
776535,Sycamore Farm - Redditch,2023-03-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
776535,Sycamore Farm - Redditch,2023-03-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
776535,Sycamore Farm - Redditch,2023-03-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
776535,Sycamore Farm - Redditch,2023-03-01T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-03-01T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-03-01T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-03-01T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.25
776535,Sycamore Farm - Redditch,2023-03-01T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.37
776535,Sycamore Farm - Redditch,2023-03-01T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
776535,Sycamore Farm - Redditch,2023-03-01T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-03-01T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.7
776535,Sycamore Farm - Redditch,2023-03-01T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-03-01T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-03-01T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-01T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-03-01T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-03-01T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
776535,Sycamore Farm - Redditch,2023-03-01T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
776535,Sycamore Farm - Redditch,2023-03-01T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
776535,Sycamore Farm - Redditch,2023-03-01T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-03-01T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-03-01T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-03-01T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-03-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-03-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
776535,Sycamore Farm - Redditch,2023-03-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-03-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
776535,Sycamore Farm - Redditch,2023-03-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-03-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
776535,Sycamore Farm - Redditch,2023-03-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
776535,Sycamore Farm - Redditch,2023-03-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
776535,Sycamore Farm - Redditch,2023-03-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
776535,Sycamore Farm - Redditch,2023-03-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.63
776535,Sycamore Farm - Redditch,2023-03-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.51
776535,Sycamore Farm - Redditch,2023-03-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.53
776535,Sycamore Farm - Redditch,2023-03-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-03-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
776535,Sycamore Farm - Redditch,2023-03-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
776535,Sycamore Farm - Redditch,2023-03-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
776535,Sycamore Farm - Redditch,2023-03-01T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776535,Sycamore Farm - Redditch,2023-03-01T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-03-01T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-03-01T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.71
776535,Sycamore Farm - Redditch,2023-03-01T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.13
776535,Sycamore Farm - Redditch,2023-03-01T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.56
776535,Sycamore Farm - Redditch,2023-03-01T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-03-01T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
776535,Sycamore Farm - Redditch,2023-03-01T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
776535,Sycamore Farm - Redditch,2023-03-01T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.3
776535,Sycamore Farm - Redditch,2023-03-01T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-03-01T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-03-01T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-03-01T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
776535,Sycamore Farm - Redditch,2023-03-01T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
776535,Sycamore Farm - Redditch,2023-03-01T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.68
776535,Sycamore Farm - Redditch,2023-03-01T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-03-01T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-03-01T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-03-01T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-03-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-03-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
776535,Sycamore Farm - Redditch,2023-03-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
776535,Sycamore Farm - Redditch,2023-03-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-03-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
776535,Sycamore Farm - Redditch,2023-03-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-03-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
776535,Sycamore Farm - Redditch,2023-03-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
776535,Sycamore Farm - Redditch,2023-03-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.78
776535,Sycamore Farm - Redditch,2023-03-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.98
776535,Sycamore Farm - Redditch,2023-03-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.24
776535,Sycamore Farm - Redditch,2023-03-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
776535,Sycamore Farm - Redditch,2023-03-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
776535,Sycamore Farm - Redditch,2023-03-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
776535,Sycamore Farm - Redditch,2023-03-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
776535,Sycamore Farm - Redditch,2023-03-01T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-03-01T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-03-01T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
776535,Sycamore Farm - Redditch,2023-03-01T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.15
776535,Sycamore Farm - Redditch,2023-03-01T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.9
776535,Sycamore Farm - Redditch,2023-03-01T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.83
776535,Sycamore Farm - Redditch,2023-03-01T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-03-01T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
776535,Sycamore Farm - Redditch,2023-03-01T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-03-01T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
776535,Sycamore Farm - Redditch,2023-03-01T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-03-01T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-01T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-03-01T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
776535,Sycamore Farm - Redditch,2023-03-01T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
776535,Sycamore Farm - Redditch,2023-03-01T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
776535,Sycamore Farm - Redditch,2023-03-01T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-03-01T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-03-01T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-03-01T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-03-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-03-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
776535,Sycamore Farm - Redditch,2023-03-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
776535,Sycamore Farm - Redditch,2023-03-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-03-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
776535,Sycamore Farm - Redditch,2023-03-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
776535,Sycamore Farm - Redditch,2023-03-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
776535,Sycamore Farm - Redditch,2023-03-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
776535,Sycamore Farm - Redditch,2023-03-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.95
776535,Sycamore Farm - Redditch,2023-03-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.55
776535,Sycamore Farm - Redditch,2023-03-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.13
776535,Sycamore Farm - Redditch,2023-03-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
776535,Sycamore Farm - Redditch,2023-03-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
776535,Sycamore Farm - Redditch,2023-03-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
776535,Sycamore Farm - Redditch,2023-03-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
776535,Sycamore Farm - Redditch,2023-03-01T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-01T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-03-01T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
776535,Sycamore Farm - Redditch,2023-03-01T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.9
776535,Sycamore Farm - Redditch,2023-03-01T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.96
776535,Sycamore Farm - Redditch,2023-03-01T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.93
776535,Sycamore Farm - Redditch,2023-03-01T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-03-01T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
776535,Sycamore Farm - Redditch,2023-03-01T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
776535,Sycamore Farm - Redditch,2023-03-01T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
776535,Sycamore Farm - Redditch,2023-03-01T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-03-01T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-03-01T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-03-01T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.2
776535,Sycamore Farm - Redditch,2023-03-01T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.86
776535,Sycamore Farm - Redditch,2023-03-01T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.51
776535,Sycamore Farm - Redditch,2023-03-01T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-03-01T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-03-01T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-03-01T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-03-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-03-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
776535,Sycamore Farm - Redditch,2023-03-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
776535,Sycamore Farm - Redditch,2023-03-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
776535,Sycamore Farm - Redditch,2023-03-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
776535,Sycamore Farm - Redditch,2023-03-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
776535,Sycamore Farm - Redditch,2023-03-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
776535,Sycamore Farm - Redditch,2023-03-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
776535,Sycamore Farm - Redditch,2023-03-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.1
776535,Sycamore Farm - Redditch,2023-03-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.82
776535,Sycamore Farm - Redditch,2023-03-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.45
776535,Sycamore Farm - Redditch,2023-03-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
776535,Sycamore Farm - Redditch,2023-03-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
776535,Sycamore Farm - Redditch,2023-03-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
776535,Sycamore Farm - Redditch,2023-03-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
776535,Sycamore Farm - Redditch,2023-03-01T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-01T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-03-01T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
776535,Sycamore Farm - Redditch,2023-03-01T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.36
776535,Sycamore Farm - Redditch,2023-03-01T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
776535,Sycamore Farm - Redditch,2023-03-01T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.43
776535,Sycamore Farm - Redditch,2023-03-01T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-03-01T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.4
776535,Sycamore Farm - Redditch,2023-03-01T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-03-01T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-03-01T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-03-01T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-01T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-03-01T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.92
776535,Sycamore Farm - Redditch,2023-03-01T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.73
776535,Sycamore Farm - Redditch,2023-03-01T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.25
776535,Sycamore Farm - Redditch,2023-03-01T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-03-01T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-03-01T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-03-01T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
776535,Sycamore Farm - Redditch,2023-03-01T21:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-03-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
776535,Sycamore Farm - Redditch,2023-03-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
776535,Sycamore Farm - Redditch,2023-03-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-03-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
776535,Sycamore Farm - Redditch,2023-03-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
776535,Sycamore Farm - Redditch,2023-03-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
776535,Sycamore Farm - Redditch,2023-03-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
776535,Sycamore Farm - Redditch,2023-03-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.28
776535,Sycamore Farm - Redditch,2023-03-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.66
776535,Sycamore Farm - Redditch,2023-03-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.68
776535,Sycamore Farm - Redditch,2023-03-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
776535,Sycamore Farm - Redditch,2023-03-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
776535,Sycamore Farm - Redditch,2023-03-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
776535,Sycamore Farm - Redditch,2023-03-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
776535,Sycamore Farm - Redditch,2023-03-01T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-03-01T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-03-01T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-03-01T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.52
776535,Sycamore Farm - Redditch,2023-03-01T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.24
776535,Sycamore Farm - Redditch,2023-03-01T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.18
776535,Sycamore Farm - Redditch,2023-03-01T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-03-01T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
776535,Sycamore Farm - Redditch,2023-03-01T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-03-01T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
776535,Sycamore Farm - Redditch,2023-03-01T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-03-01T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-03-01T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-01T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.76
776535,Sycamore Farm - Redditch,2023-03-01T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
776535,Sycamore Farm - Redditch,2023-03-01T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.23
776535,Sycamore Farm - Redditch,2023-03-01T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-03-01T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
776535,Sycamore Farm - Redditch,2023-03-01T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-03-01T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-03-01T21:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-03-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
776535,Sycamore Farm - Redditch,2023-03-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
776535,Sycamore Farm - Redditch,2023-03-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-03-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
776535,Sycamore Farm - Redditch,2023-03-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-03-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
776535,Sycamore Farm - Redditch,2023-03-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
776535,Sycamore Farm - Redditch,2023-03-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.28
776535,Sycamore Farm - Redditch,2023-03-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.24
776535,Sycamore Farm - Redditch,2023-03-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.42
776535,Sycamore Farm - Redditch,2023-03-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
776535,Sycamore Farm - Redditch,2023-03-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
776535,Sycamore Farm - Redditch,2023-03-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
776535,Sycamore Farm - Redditch,2023-03-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
776535,Sycamore Farm - Redditch,2023-03-01T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-03-01T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-03-01T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-03-01T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.97
776535,Sycamore Farm - Redditch,2023-03-01T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.62
776535,Sycamore Farm - Redditch,2023-03-01T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.81
776535,Sycamore Farm - Redditch,2023-03-01T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-03-01T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.7
776535,Sycamore Farm - Redditch,2023-03-01T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-03-01T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
776535,Sycamore Farm - Redditch,2023-03-01T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-03-01T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-03-01T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-03-01T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.87
776535,Sycamore Farm - Redditch,2023-03-01T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.98
776535,Sycamore Farm - Redditch,2023-03-01T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.34
776535,Sycamore Farm - Redditch,2023-03-01T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-03-01T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-03-01T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-03-01T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
776535,Sycamore Farm - Redditch,2023-03-01T21:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-03-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
776535,Sycamore Farm - Redditch,2023-03-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-03-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
776535,Sycamore Farm - Redditch,2023-03-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-03-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
776535,Sycamore Farm - Redditch,2023-03-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
776535,Sycamore Farm - Redditch,2023-03-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
776535,Sycamore Farm - Redditch,2023-03-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
776535,Sycamore Farm - Redditch,2023-03-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.84
776535,Sycamore Farm - Redditch,2023-03-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.6
776535,Sycamore Farm - Redditch,2023-03-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.15
776535,Sycamore Farm - Redditch,2023-03-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
776535,Sycamore Farm - Redditch,2023-03-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
776535,Sycamore Farm - Redditch,2023-03-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
776535,Sycamore Farm - Redditch,2023-03-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
776535,Sycamore Farm - Redditch,2023-03-01T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-03-01T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-03-01T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
776535,Sycamore Farm - Redditch,2023-03-01T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.57
776535,Sycamore Farm - Redditch,2023-03-01T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.19
776535,Sycamore Farm - Redditch,2023-03-01T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.57
776535,Sycamore Farm - Redditch,2023-03-01T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-03-01T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
776535,Sycamore Farm - Redditch,2023-03-01T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
776535,Sycamore Farm - Redditch,2023-03-01T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.8
776535,Sycamore Farm - Redditch,2023-03-01T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-03-01T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-03-01T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-01T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
776535,Sycamore Farm - Redditch,2023-03-01T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
776535,Sycamore Farm - Redditch,2023-03-01T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.44
776535,Sycamore Farm - Redditch,2023-03-01T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-03-01T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-03-01T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-03-01T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-03-01T21:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-03-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
776535,Sycamore Farm - Redditch,2023-03-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-03-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
776535,Sycamore Farm - Redditch,2023-03-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-03-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
776535,Sycamore Farm - Redditch,2023-03-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
776535,Sycamore Farm - Redditch,2023-03-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
776535,Sycamore Farm - Redditch,2023-03-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
776535,Sycamore Farm - Redditch,2023-03-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.06
776535,Sycamore Farm - Redditch,2023-03-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.88
776535,Sycamore Farm - Redditch,2023-03-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.01
776535,Sycamore Farm - Redditch,2023-03-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
776535,Sycamore Farm - Redditch,2023-03-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
776535,Sycamore Farm - Redditch,2023-03-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
776535,Sycamore Farm - Redditch,2023-03-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
776535,Sycamore Farm - Redditch,2023-03-01T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-03-01T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-03-01T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
