Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-01T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.6
776535,Sycamore Farm - Redditch,2023-03-01T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.15
776535,Sycamore Farm - Redditch,2023-03-01T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.09
776535,Sycamore Farm - Redditch,2023-03-01T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-03-01T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
776535,Sycamore Farm - Redditch,2023-03-01T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
776535,Sycamore Farm - Redditch,2023-03-01T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.5
776535,Sycamore Farm - Redditch,2023-03-01T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-03-01T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-03-01T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-03-01T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
776535,Sycamore Farm - Redditch,2023-03-01T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
776535,Sycamore Farm - Redditch,2023-03-01T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.28
776535,Sycamore Farm - Redditch,2023-03-01T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-03-01T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-03-01T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-03-01T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
776535,Sycamore Farm - Redditch,2023-03-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-03-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
776535,Sycamore Farm - Redditch,2023-03-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
776535,Sycamore Farm - Redditch,2023-03-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-03-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
776535,Sycamore Farm - Redditch,2023-03-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
776535,Sycamore Farm - Redditch,2023-03-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
776535,Sycamore Farm - Redditch,2023-03-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
776535,Sycamore Farm - Redditch,2023-03-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.52
776535,Sycamore Farm - Redditch,2023-03-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.03
776535,Sycamore Farm - Redditch,2023-03-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.37
776535,Sycamore Farm - Redditch,2023-03-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
776535,Sycamore Farm - Redditch,2023-03-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
776535,Sycamore Farm - Redditch,2023-03-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
776535,Sycamore Farm - Redditch,2023-03-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
776535,Sycamore Farm - Redditch,2023-03-01T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-03-01T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
776535,Sycamore Farm - Redditch,2023-03-01T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-03-01T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.93
776535,Sycamore Farm - Redditch,2023-03-01T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.82
776535,Sycamore Farm - Redditch,2023-03-01T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.41
776535,Sycamore Farm - Redditch,2023-03-01T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-03-01T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-03-01T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
776535,Sycamore Farm - Redditch,2023-03-01T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.3
776535,Sycamore Farm - Redditch,2023-03-01T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-03-01T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-03-01T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-03-01T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.32
776535,Sycamore Farm - Redditch,2023-03-01T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
776535,Sycamore Farm - Redditch,2023-03-01T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.78
776535,Sycamore Farm - Redditch,2023-03-01T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-03-01T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-03-01T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-03-01T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
776535,Sycamore Farm - Redditch,2023-03-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-03-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
776535,Sycamore Farm - Redditch,2023-03-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
776535,Sycamore Farm - Redditch,2023-03-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-03-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
776535,Sycamore Farm - Redditch,2023-03-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
776535,Sycamore Farm - Redditch,2023-03-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
776535,Sycamore Farm - Redditch,2023-03-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
776535,Sycamore Farm - Redditch,2023-03-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.25
776535,Sycamore Farm - Redditch,2023-03-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.61
776535,Sycamore Farm - Redditch,2023-03-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.18
776535,Sycamore Farm - Redditch,2023-03-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,96.5
776535,Sycamore Farm - Redditch,2023-03-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
776535,Sycamore Farm - Redditch,2023-03-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
776535,Sycamore Farm - Redditch,2023-03-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
776535,Sycamore Farm - Redditch,2023-03-01T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-03-01T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
776535,Sycamore Farm - Redditch,2023-03-01T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
776535,Sycamore Farm - Redditch,2023-03-01T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.37
776535,Sycamore Farm - Redditch,2023-03-01T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.01
776535,Sycamore Farm - Redditch,2023-03-01T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.38
776535,Sycamore Farm - Redditch,2023-03-01T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-03-01T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
776535,Sycamore Farm - Redditch,2023-03-01T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
776535,Sycamore Farm - Redditch,2023-03-01T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.5
776535,Sycamore Farm - Redditch,2023-03-01T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-03-01T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-03-01T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-03-01T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
776535,Sycamore Farm - Redditch,2023-03-01T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.11
776535,Sycamore Farm - Redditch,2023-03-01T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.61
776535,Sycamore Farm - Redditch,2023-03-01T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-03-01T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-03-01T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-03-01T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
776535,Sycamore Farm - Redditch,2023-03-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-03-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
776535,Sycamore Farm - Redditch,2023-03-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
776535,Sycamore Farm - Redditch,2023-03-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-03-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
776535,Sycamore Farm - Redditch,2023-03-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
776535,Sycamore Farm - Redditch,2023-03-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
776535,Sycamore Farm - Redditch,2023-03-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
776535,Sycamore Farm - Redditch,2023-03-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.54
776535,Sycamore Farm - Redditch,2023-03-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.12
776535,Sycamore Farm - Redditch,2023-03-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.98
776535,Sycamore Farm - Redditch,2023-03-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,97.3
776535,Sycamore Farm - Redditch,2023-03-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
776535,Sycamore Farm - Redditch,2023-03-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
776535,Sycamore Farm - Redditch,2023-03-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
776535,Sycamore Farm - Redditch,2023-03-01T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-03-01T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-03-01T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
776535,Sycamore Farm - Redditch,2023-03-01T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.85
776535,Sycamore Farm - Redditch,2023-03-01T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.57
776535,Sycamore Farm - Redditch,2023-03-01T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.82
776535,Sycamore Farm - Redditch,2023-03-01T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-03-01T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
776535,Sycamore Farm - Redditch,2023-03-01T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
776535,Sycamore Farm - Redditch,2023-03-01T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
776535,Sycamore Farm - Redditch,2023-03-01T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-03-01T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-03-01T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-03-01T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.44
776535,Sycamore Farm - Redditch,2023-03-01T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.09
776535,Sycamore Farm - Redditch,2023-03-01T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.53
776535,Sycamore Farm - Redditch,2023-03-01T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-03-01T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
776535,Sycamore Farm - Redditch,2023-03-01T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-03-01T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-03-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-03-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
776535,Sycamore Farm - Redditch,2023-03-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
776535,Sycamore Farm - Redditch,2023-03-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-03-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
776535,Sycamore Farm - Redditch,2023-03-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-03-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
776535,Sycamore Farm - Redditch,2023-03-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
776535,Sycamore Farm - Redditch,2023-03-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.29
776535,Sycamore Farm - Redditch,2023-03-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.66
776535,Sycamore Farm - Redditch,2023-03-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.35
776535,Sycamore Farm - Redditch,2023-03-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
776535,Sycamore Farm - Redditch,2023-03-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
776535,Sycamore Farm - Redditch,2023-03-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
776535,Sycamore Farm - Redditch,2023-03-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
776535,Sycamore Farm - Redditch,2023-03-01T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776535,Sycamore Farm - Redditch,2023-03-01T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-03-01T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
776535,Sycamore Farm - Redditch,2023-03-01T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.75
776535,Sycamore Farm - Redditch,2023-03-01T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.15
776535,Sycamore Farm - Redditch,2023-03-01T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.65
776535,Sycamore Farm - Redditch,2023-03-01T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-03-01T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
776535,Sycamore Farm - Redditch,2023-03-01T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.2
776535,Sycamore Farm - Redditch,2023-03-01T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.1
776535,Sycamore Farm - Redditch,2023-03-01T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-03-01T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-03-01T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-03-01T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.23
776535,Sycamore Farm - Redditch,2023-03-01T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.82
776535,Sycamore Farm - Redditch,2023-03-01T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.87
776535,Sycamore Farm - Redditch,2023-03-01T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-03-01T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-03-01T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-03-01T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
776535,Sycamore Farm - Redditch,2023-03-01T20:10:00.000+00:00,transformer,,Temperature,C,17.6
776535,Sycamore Farm - Redditch,2023-03-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-03-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
776535,Sycamore Farm - Redditch,2023-03-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
776535,Sycamore Farm - Redditch,2023-03-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-03-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
776535,Sycamore Farm - Redditch,2023-03-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-03-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
776535,Sycamore Farm - Redditch,2023-03-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
776535,Sycamore Farm - Redditch,2023-03-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.99
776535,Sycamore Farm - Redditch,2023-03-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.97
776535,Sycamore Farm - Redditch,2023-03-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.53
776535,Sycamore Farm - Redditch,2023-03-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,89.7
776535,Sycamore Farm - Redditch,2023-03-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
776535,Sycamore Farm - Redditch,2023-03-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
776535,Sycamore Farm - Redditch,2023-03-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
776535,Sycamore Farm - Redditch,2023-03-01T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776535,Sycamore Farm - Redditch,2023-03-01T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.19
776535,Sycamore Farm - Redditch,2023-03-01T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-03-01T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.33
776535,Sycamore Farm - Redditch,2023-03-01T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.96
776535,Sycamore Farm - Redditch,2023-03-01T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.96
776535,Sycamore Farm - Redditch,2023-03-01T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-03-01T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
776535,Sycamore Farm - Redditch,2023-03-01T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.8
776535,Sycamore Farm - Redditch,2023-03-01T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.1
776535,Sycamore Farm - Redditch,2023-03-01T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-03-01T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-03-01T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776535,Sycamore Farm - Redditch,2023-03-01T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.68
776535,Sycamore Farm - Redditch,2023-03-01T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.82
776535,Sycamore Farm - Redditch,2023-03-01T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.16
776535,Sycamore Farm - Redditch,2023-03-01T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-03-01T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-03-01T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-03-01T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.0
776535,Sycamore Farm - Redditch,2023-03-01T20:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-03-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
776535,Sycamore Farm - Redditch,2023-03-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
776535,Sycamore Farm - Redditch,2023-03-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-03-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
776535,Sycamore Farm - Redditch,2023-03-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
776535,Sycamore Farm - Redditch,2023-03-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
776535,Sycamore Farm - Redditch,2023-03-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
776535,Sycamore Farm - Redditch,2023-03-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.01
776535,Sycamore Farm - Redditch,2023-03-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.78
776535,Sycamore Farm - Redditch,2023-03-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,51.12
776535,Sycamore Farm - Redditch,2023-03-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,110.5
776535,Sycamore Farm - Redditch,2023-03-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
776535,Sycamore Farm - Redditch,2023-03-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
776535,Sycamore Farm - Redditch,2023-03-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
776535,Sycamore Farm - Redditch,2023-03-01T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776535,Sycamore Farm - Redditch,2023-03-01T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-03-01T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-03-01T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.0
776535,Sycamore Farm - Redditch,2023-03-01T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.31
776535,Sycamore Farm - Redditch,2023-03-01T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.63
776535,Sycamore Farm - Redditch,2023-03-01T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-03-01T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
776535,Sycamore Farm - Redditch,2023-03-01T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
776535,Sycamore Farm - Redditch,2023-03-01T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.6
776535,Sycamore Farm - Redditch,2023-03-01T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.2
776535,Sycamore Farm - Redditch,2023-03-01T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-01T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-03-01T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.4
776535,Sycamore Farm - Redditch,2023-03-01T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.01
776535,Sycamore Farm - Redditch,2023-03-01T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.56
776535,Sycamore Farm - Redditch,2023-03-01T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.4
776535,Sycamore Farm - Redditch,2023-03-01T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-03-01T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-03-01T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.1
776535,Sycamore Farm - Redditch,2023-03-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-03-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
776535,Sycamore Farm - Redditch,2023-03-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-03-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
776535,Sycamore Farm - Redditch,2023-03-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-03-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
776535,Sycamore Farm - Redditch,2023-03-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
776535,Sycamore Farm - Redditch,2023-03-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
776535,Sycamore Farm - Redditch,2023-03-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-03-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.39
776535,Sycamore Farm - Redditch,2023-03-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.32
776535,Sycamore Farm - Redditch,2023-03-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,58.19
776535,Sycamore Farm - Redditch,2023-03-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,137.8
776535,Sycamore Farm - Redditch,2023-03-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
776535,Sycamore Farm - Redditch,2023-03-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
776535,Sycamore Farm - Redditch,2023-03-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
776535,Sycamore Farm - Redditch,2023-03-01T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776535,Sycamore Farm - Redditch,2023-03-01T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-03-01T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-03-01T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.61
776535,Sycamore Farm - Redditch,2023-03-01T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.48
776535,Sycamore Farm - Redditch,2023-03-01T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.91
776535,Sycamore Farm - Redditch,2023-03-01T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
776535,Sycamore Farm - Redditch,2023-03-01T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.7
776535,Sycamore Farm - Redditch,2023-03-01T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
776535,Sycamore Farm - Redditch,2023-03-01T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.1
776535,Sycamore Farm - Redditch,2023-03-01T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-03-01T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-03-01T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776535,Sycamore Farm - Redditch,2023-03-01T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.68
776535,Sycamore Farm - Redditch,2023-03-01T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
776535,Sycamore Farm - Redditch,2023-03-01T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.02
776535,Sycamore Farm - Redditch,2023-03-01T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
776535,Sycamore Farm - Redditch,2023-03-01T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-03-01T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
776535,Sycamore Farm - Redditch,2023-03-01T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.9
776535,Sycamore Farm - Redditch,2023-03-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-03-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
776535,Sycamore Farm - Redditch,2023-03-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
776535,Sycamore Farm - Redditch,2023-03-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-03-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
776535,Sycamore Farm - Redditch,2023-03-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-03-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
776535,Sycamore Farm - Redditch,2023-03-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
776535,Sycamore Farm - Redditch,2023-03-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.29
776535,Sycamore Farm - Redditch,2023-03-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.48
776535,Sycamore Farm - Redditch,2023-03-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,55.93
776535,Sycamore Farm - Redditch,2023-03-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,113.3
776535,Sycamore Farm - Redditch,2023-03-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
776535,Sycamore Farm - Redditch,2023-03-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
776535,Sycamore Farm - Redditch,2023-03-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
776535,Sycamore Farm - Redditch,2023-03-01T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776535,Sycamore Farm - Redditch,2023-03-01T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
776535,Sycamore Farm - Redditch,2023-03-01T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-03-01T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.2
776535,Sycamore Farm - Redditch,2023-03-01T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.08
776535,Sycamore Farm - Redditch,2023-03-01T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.19
776535,Sycamore Farm - Redditch,2023-03-01T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-03-01T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.5
776535,Sycamore Farm - Redditch,2023-03-01T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.8
776535,Sycamore Farm - Redditch,2023-03-01T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.2
776535,Sycamore Farm - Redditch,2023-03-01T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-03-01T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-03-01T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-03-01T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.48
776535,Sycamore Farm - Redditch,2023-03-01T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.28
776535,Sycamore Farm - Redditch,2023-03-01T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.15
776535,Sycamore Farm - Redditch,2023-03-01T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-03-01T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-03-01T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
776535,Sycamore Farm - Redditch,2023-03-01T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.1
776535,Sycamore Farm - Redditch,2023-03-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-03-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
776535,Sycamore Farm - Redditch,2023-03-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
776535,Sycamore Farm - Redditch,2023-03-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-03-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
776535,Sycamore Farm - Redditch,2023-03-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-03-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
776535,Sycamore Farm - Redditch,2023-03-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-03-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.68
776535,Sycamore Farm - Redditch,2023-03-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.37
776535,Sycamore Farm - Redditch,2023-03-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,56.35
776535,Sycamore Farm - Redditch,2023-03-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,114.1
776535,Sycamore Farm - Redditch,2023-03-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
776535,Sycamore Farm - Redditch,2023-03-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
776535,Sycamore Farm - Redditch,2023-03-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
776535,Sycamore Farm - Redditch,2023-03-01T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.71
776535,Sycamore Farm - Redditch,2023-03-01T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-03-01T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-03-01T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.79
776535,Sycamore Farm - Redditch,2023-03-01T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.67
776535,Sycamore Farm - Redditch,2023-03-01T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,46.96
776535,Sycamore Farm - Redditch,2023-03-01T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,108.2
776535,Sycamore Farm - Redditch,2023-03-01T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
776535,Sycamore Farm - Redditch,2023-03-01T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.4
776535,Sycamore Farm - Redditch,2023-03-01T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,197.9
776535,Sycamore Farm - Redditch,2023-03-01T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-03-01T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-03-01T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-03-01T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
776535,Sycamore Farm - Redditch,2023-03-01T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.85
776535,Sycamore Farm - Redditch,2023-03-01T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.54
776535,Sycamore Farm - Redditch,2023-03-01T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-03-01T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-03-01T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
776535,Sycamore Farm - Redditch,2023-03-01T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.1
776535,Sycamore Farm - Redditch,2023-03-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-03-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
776535,Sycamore Farm - Redditch,2023-03-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
776535,Sycamore Farm - Redditch,2023-03-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-03-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
776535,Sycamore Farm - Redditch,2023-03-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-03-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
776535,Sycamore Farm - Redditch,2023-03-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
776535,Sycamore Farm - Redditch,2023-03-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.73
776535,Sycamore Farm - Redditch,2023-03-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,48.52
776535,Sycamore Farm - Redditch,2023-03-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,69.5
776535,Sycamore Farm - Redditch,2023-03-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,174.7
776535,Sycamore Farm - Redditch,2023-03-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
776535,Sycamore Farm - Redditch,2023-03-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
776535,Sycamore Farm - Redditch,2023-03-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.1
776535,Sycamore Farm - Redditch,2023-03-01T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
776535,Sycamore Farm - Redditch,2023-03-01T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-03-01T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-03-01T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.16
776535,Sycamore Farm - Redditch,2023-03-01T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.95
776535,Sycamore Farm - Redditch,2023-03-01T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.98
776535,Sycamore Farm - Redditch,2023-03-01T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.5
776535,Sycamore Farm - Redditch,2023-03-01T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.1
776535,Sycamore Farm - Redditch,2023-03-01T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.3
776535,Sycamore Farm - Redditch,2023-03-01T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,177.9
776535,Sycamore Farm - Redditch,2023-03-01T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-03-01T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-03-01T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-01T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.1
776535,Sycamore Farm - Redditch,2023-03-01T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.4
776535,Sycamore Farm - Redditch,2023-03-01T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.84
776535,Sycamore Farm - Redditch,2023-03-01T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-03-01T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-03-01T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
776535,Sycamore Farm - Redditch,2023-03-01T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
776535,Sycamore Farm - Redditch,2023-03-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-03-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
776535,Sycamore Farm - Redditch,2023-03-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-03-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
776535,Sycamore Farm - Redditch,2023-03-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-03-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
776535,Sycamore Farm - Redditch,2023-03-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-03-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
776535,Sycamore Farm - Redditch,2023-03-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
776535,Sycamore Farm - Redditch,2023-03-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.25
776535,Sycamore Farm - Redditch,2023-03-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,51.35
776535,Sycamore Farm - Redditch,2023-03-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,62.82
776535,Sycamore Farm - Redditch,2023-03-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,117.2
776535,Sycamore Farm - Redditch,2023-03-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
776535,Sycamore Farm - Redditch,2023-03-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
776535,Sycamore Farm - Redditch,2023-03-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.0
776535,Sycamore Farm - Redditch,2023-03-01T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
776535,Sycamore Farm - Redditch,2023-03-01T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-03-01T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-03-01T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.41
776535,Sycamore Farm - Redditch,2023-03-01T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.49
776535,Sycamore Farm - Redditch,2023-03-01T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.42
776535,Sycamore Farm - Redditch,2023-03-01T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.5
776535,Sycamore Farm - Redditch,2023-03-01T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
776535,Sycamore Farm - Redditch,2023-03-01T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.6
776535,Sycamore Farm - Redditch,2023-03-01T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,156.9
776535,Sycamore Farm - Redditch,2023-03-01T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-03-01T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-03-01T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-03-01T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.54
776535,Sycamore Farm - Redditch,2023-03-01T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.16
776535,Sycamore Farm - Redditch,2023-03-01T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.01
776535,Sycamore Farm - Redditch,2023-03-01T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-03-01T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-03-01T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-03-01T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
776535,Sycamore Farm - Redditch,2023-03-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-03-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
776535,Sycamore Farm - Redditch,2023-03-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-03-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
776535,Sycamore Farm - Redditch,2023-03-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-03-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
776535,Sycamore Farm - Redditch,2023-03-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-03-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-03-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-03-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.95
776535,Sycamore Farm - Redditch,2023-03-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,47.65
776535,Sycamore Farm - Redditch,2023-03-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,60.43
776535,Sycamore Farm - Redditch,2023-03-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,123.3
776535,Sycamore Farm - Redditch,2023-03-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
776535,Sycamore Farm - Redditch,2023-03-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
776535,Sycamore Farm - Redditch,2023-03-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
776535,Sycamore Farm - Redditch,2023-03-01T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776535,Sycamore Farm - Redditch,2023-03-01T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-03-01T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-03-01T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.1
776535,Sycamore Farm - Redditch,2023-03-01T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.13
776535,Sycamore Farm - Redditch,2023-03-01T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.83
776535,Sycamore Farm - Redditch,2023-03-01T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-03-01T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.8
776535,Sycamore Farm - Redditch,2023-03-01T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.5
776535,Sycamore Farm - Redditch,2023-03-01T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.7
776535,Sycamore Farm - Redditch,2023-03-01T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-03-01T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-03-01T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776535,Sycamore Farm - Redditch,2023-03-01T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.26
776535,Sycamore Farm - Redditch,2023-03-01T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.37
776535,Sycamore Farm - Redditch,2023-03-01T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.69
776535,Sycamore Farm - Redditch,2023-03-01T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.9
776535,Sycamore Farm - Redditch,2023-03-01T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-03-01T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-03-01T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.2
776535,Sycamore Farm - Redditch,2023-03-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-03-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
776535,Sycamore Farm - Redditch,2023-03-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-03-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
776535,Sycamore Farm - Redditch,2023-03-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-03-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
776535,Sycamore Farm - Redditch,2023-03-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
776535,Sycamore Farm - Redditch,2023-03-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
776535,Sycamore Farm - Redditch,2023-03-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-03-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.36
776535,Sycamore Farm - Redditch,2023-03-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,41.5
776535,Sycamore Farm - Redditch,2023-03-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,63.53
776535,Sycamore Farm - Redditch,2023-03-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,135.2
776535,Sycamore Farm - Redditch,2023-03-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
776535,Sycamore Farm - Redditch,2023-03-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
776535,Sycamore Farm - Redditch,2023-03-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
776535,Sycamore Farm - Redditch,2023-03-01T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776535,Sycamore Farm - Redditch,2023-03-01T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-03-01T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-03-01T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.5
776535,Sycamore Farm - Redditch,2023-03-01T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.62
776535,Sycamore Farm - Redditch,2023-03-01T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.62
776535,Sycamore Farm - Redditch,2023-03-01T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-03-01T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
776535,Sycamore Farm - Redditch,2023-03-01T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.7
776535,Sycamore Farm - Redditch,2023-03-01T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,162.4
776535,Sycamore Farm - Redditch,2023-03-01T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-03-01T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-01T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776535,Sycamore Farm - Redditch,2023-03-01T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.29
776535,Sycamore Farm - Redditch,2023-03-01T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.61
776535,Sycamore Farm - Redditch,2023-03-01T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.38
776535,Sycamore Farm - Redditch,2023-03-01T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
776535,Sycamore Farm - Redditch,2023-03-01T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-03-01T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
776535,Sycamore Farm - Redditch,2023-03-01T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.6
776535,Sycamore Farm - Redditch,2023-03-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
