Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
776535,Sycamore Farm - Redditch,2023-03-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-03-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
776535,Sycamore Farm - Redditch,2023-03-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
776535,Sycamore Farm - Redditch,2023-03-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-03-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
776535,Sycamore Farm - Redditch,2023-03-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
776535,Sycamore Farm - Redditch,2023-03-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.79
776535,Sycamore Farm - Redditch,2023-03-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,49.23
776535,Sycamore Farm - Redditch,2023-03-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
776535,Sycamore Farm - Redditch,2023-03-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,143.0
776535,Sycamore Farm - Redditch,2023-03-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
776535,Sycamore Farm - Redditch,2023-03-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
776535,Sycamore Farm - Redditch,2023-03-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.8
776535,Sycamore Farm - Redditch,2023-03-01T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776535,Sycamore Farm - Redditch,2023-03-01T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-03-01T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-03-01T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.91
776535,Sycamore Farm - Redditch,2023-03-01T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.46
776535,Sycamore Farm - Redditch,2023-03-01T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.78
776535,Sycamore Farm - Redditch,2023-03-01T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-03-01T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.2
776535,Sycamore Farm - Redditch,2023-03-01T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.2
776535,Sycamore Farm - Redditch,2023-03-01T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.5
776535,Sycamore Farm - Redditch,2023-03-01T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-03-01T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-01T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-03-01T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.59
776535,Sycamore Farm - Redditch,2023-03-01T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.44
776535,Sycamore Farm - Redditch,2023-03-01T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.17
776535,Sycamore Farm - Redditch,2023-03-01T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-03-01T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-03-01T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
776535,Sycamore Farm - Redditch,2023-03-01T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.2
776535,Sycamore Farm - Redditch,2023-03-01T18:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-03-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
776535,Sycamore Farm - Redditch,2023-03-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
776535,Sycamore Farm - Redditch,2023-03-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-03-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
776535,Sycamore Farm - Redditch,2023-03-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-03-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
776535,Sycamore Farm - Redditch,2023-03-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
776535,Sycamore Farm - Redditch,2023-03-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.5
776535,Sycamore Farm - Redditch,2023-03-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.9
776535,Sycamore Farm - Redditch,2023-03-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,57.95
776535,Sycamore Farm - Redditch,2023-03-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,120.2
776535,Sycamore Farm - Redditch,2023-03-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
776535,Sycamore Farm - Redditch,2023-03-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
776535,Sycamore Farm - Redditch,2023-03-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
776535,Sycamore Farm - Redditch,2023-03-01T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
776535,Sycamore Farm - Redditch,2023-03-01T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-03-01T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-03-01T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.57
776535,Sycamore Farm - Redditch,2023-03-01T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.49
776535,Sycamore Farm - Redditch,2023-03-01T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.55
776535,Sycamore Farm - Redditch,2023-03-01T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.9
776535,Sycamore Farm - Redditch,2023-03-01T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.5
776535,Sycamore Farm - Redditch,2023-03-01T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.1
776535,Sycamore Farm - Redditch,2023-03-01T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,163.0
776535,Sycamore Farm - Redditch,2023-03-01T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.88
776535,Sycamore Farm - Redditch,2023-03-01T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-03-01T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-03-01T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.96
776535,Sycamore Farm - Redditch,2023-03-01T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.49
776535,Sycamore Farm - Redditch,2023-03-01T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.07
776535,Sycamore Farm - Redditch,2023-03-01T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
776535,Sycamore Farm - Redditch,2023-03-01T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-03-01T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-03-01T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.4
776535,Sycamore Farm - Redditch,2023-03-01T18:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-03-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
776535,Sycamore Farm - Redditch,2023-03-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
776535,Sycamore Farm - Redditch,2023-03-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-03-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
776535,Sycamore Farm - Redditch,2023-03-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-03-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
776535,Sycamore Farm - Redditch,2023-03-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
776535,Sycamore Farm - Redditch,2023-03-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.53
776535,Sycamore Farm - Redditch,2023-03-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.98
776535,Sycamore Farm - Redditch,2023-03-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,65.62
776535,Sycamore Farm - Redditch,2023-03-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,133.8
776535,Sycamore Farm - Redditch,2023-03-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
776535,Sycamore Farm - Redditch,2023-03-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
776535,Sycamore Farm - Redditch,2023-03-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.2
776535,Sycamore Farm - Redditch,2023-03-01T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776535,Sycamore Farm - Redditch,2023-03-01T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-03-01T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-03-01T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.12
776535,Sycamore Farm - Redditch,2023-03-01T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.9
776535,Sycamore Farm - Redditch,2023-03-01T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.07
776535,Sycamore Farm - Redditch,2023-03-01T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-03-01T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.1
776535,Sycamore Farm - Redditch,2023-03-01T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.4
776535,Sycamore Farm - Redditch,2023-03-01T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.4
776535,Sycamore Farm - Redditch,2023-03-01T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.29
776535,Sycamore Farm - Redditch,2023-03-01T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-03-01T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-03-01T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.78
776535,Sycamore Farm - Redditch,2023-03-01T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.46
776535,Sycamore Farm - Redditch,2023-03-01T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.96
776535,Sycamore Farm - Redditch,2023-03-01T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
776535,Sycamore Farm - Redditch,2023-03-01T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
776535,Sycamore Farm - Redditch,2023-03-01T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.7
776535,Sycamore Farm - Redditch,2023-03-01T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.1
776535,Sycamore Farm - Redditch,2023-03-01T18:10:00.000+00:00,transformer,,Temperature,C,16.0
776535,Sycamore Farm - Redditch,2023-03-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-03-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
776535,Sycamore Farm - Redditch,2023-03-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-03-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
776535,Sycamore Farm - Redditch,2023-03-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-03-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
776535,Sycamore Farm - Redditch,2023-03-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
776535,Sycamore Farm - Redditch,2023-03-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
776535,Sycamore Farm - Redditch,2023-03-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
776535,Sycamore Farm - Redditch,2023-03-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.9
776535,Sycamore Farm - Redditch,2023-03-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.36
776535,Sycamore Farm - Redditch,2023-03-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,63.02
776535,Sycamore Farm - Redditch,2023-03-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,125.5
776535,Sycamore Farm - Redditch,2023-03-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
776535,Sycamore Farm - Redditch,2023-03-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
776535,Sycamore Farm - Redditch,2023-03-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.7
776535,Sycamore Farm - Redditch,2023-03-01T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776535,Sycamore Farm - Redditch,2023-03-01T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-03-01T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-01T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.52
776535,Sycamore Farm - Redditch,2023-03-01T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.14
776535,Sycamore Farm - Redditch,2023-03-01T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.94
776535,Sycamore Farm - Redditch,2023-03-01T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-03-01T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.9
776535,Sycamore Farm - Redditch,2023-03-01T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.3
776535,Sycamore Farm - Redditch,2023-03-01T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.0
776535,Sycamore Farm - Redditch,2023-03-01T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-03-01T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-03-01T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-03-01T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.95
776535,Sycamore Farm - Redditch,2023-03-01T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.63
776535,Sycamore Farm - Redditch,2023-03-01T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.2
776535,Sycamore Farm - Redditch,2023-03-01T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-03-01T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
776535,Sycamore Farm - Redditch,2023-03-01T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.4
776535,Sycamore Farm - Redditch,2023-03-01T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.1
776535,Sycamore Farm - Redditch,2023-03-01T18:00:00.000+00:00,transformer,,Temperature,C,15.9
776535,Sycamore Farm - Redditch,2023-03-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-03-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
776535,Sycamore Farm - Redditch,2023-03-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
776535,Sycamore Farm - Redditch,2023-03-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-03-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
776535,Sycamore Farm - Redditch,2023-03-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-03-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
776535,Sycamore Farm - Redditch,2023-03-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-03-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,47.47
776535,Sycamore Farm - Redditch,2023-03-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,44.77
776535,Sycamore Farm - Redditch,2023-03-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,57.13
776535,Sycamore Farm - Redditch,2023-03-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
776535,Sycamore Farm - Redditch,2023-03-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
776535,Sycamore Farm - Redditch,2023-03-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
776535,Sycamore Farm - Redditch,2023-03-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
776535,Sycamore Farm - Redditch,2023-03-01T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776535,Sycamore Farm - Redditch,2023-03-01T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-03-01T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-01T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.51
776535,Sycamore Farm - Redditch,2023-03-01T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.0
776535,Sycamore Farm - Redditch,2023-03-01T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.35
776535,Sycamore Farm - Redditch,2023-03-01T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-03-01T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.8
776535,Sycamore Farm - Redditch,2023-03-01T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.0
776535,Sycamore Farm - Redditch,2023-03-01T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.2
776535,Sycamore Farm - Redditch,2023-03-01T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-03-01T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-03-01T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776535,Sycamore Farm - Redditch,2023-03-01T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.92
776535,Sycamore Farm - Redditch,2023-03-01T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.43
776535,Sycamore Farm - Redditch,2023-03-01T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.85
776535,Sycamore Farm - Redditch,2023-03-01T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-03-01T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
776535,Sycamore Farm - Redditch,2023-03-01T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
776535,Sycamore Farm - Redditch,2023-03-01T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.0
776535,Sycamore Farm - Redditch,2023-03-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-03-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
776535,Sycamore Farm - Redditch,2023-03-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
776535,Sycamore Farm - Redditch,2023-03-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-03-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
776535,Sycamore Farm - Redditch,2023-03-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-03-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
776535,Sycamore Farm - Redditch,2023-03-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-03-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,47.42
776535,Sycamore Farm - Redditch,2023-03-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.43
776535,Sycamore Farm - Redditch,2023-03-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.2
776535,Sycamore Farm - Redditch,2023-03-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
776535,Sycamore Farm - Redditch,2023-03-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
776535,Sycamore Farm - Redditch,2023-03-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
776535,Sycamore Farm - Redditch,2023-03-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
776535,Sycamore Farm - Redditch,2023-03-01T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776535,Sycamore Farm - Redditch,2023-03-01T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-03-01T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-03-01T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.77
776535,Sycamore Farm - Redditch,2023-03-01T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.47
776535,Sycamore Farm - Redditch,2023-03-01T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.8
776535,Sycamore Farm - Redditch,2023-03-01T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-03-01T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.7
776535,Sycamore Farm - Redditch,2023-03-01T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.1
776535,Sycamore Farm - Redditch,2023-03-01T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.1
776535,Sycamore Farm - Redditch,2023-03-01T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-03-01T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-03-01T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776535,Sycamore Farm - Redditch,2023-03-01T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.43
776535,Sycamore Farm - Redditch,2023-03-01T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.94
776535,Sycamore Farm - Redditch,2023-03-01T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.55
776535,Sycamore Farm - Redditch,2023-03-01T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-03-01T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-03-01T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.8
776535,Sycamore Farm - Redditch,2023-03-01T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
776535,Sycamore Farm - Redditch,2023-03-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-03-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
776535,Sycamore Farm - Redditch,2023-03-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-03-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
776535,Sycamore Farm - Redditch,2023-03-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-03-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
776535,Sycamore Farm - Redditch,2023-03-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-03-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-03-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-03-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,46.19
776535,Sycamore Farm - Redditch,2023-03-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.41
776535,Sycamore Farm - Redditch,2023-03-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,51.35
776535,Sycamore Farm - Redditch,2023-03-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
776535,Sycamore Farm - Redditch,2023-03-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
776535,Sycamore Farm - Redditch,2023-03-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
776535,Sycamore Farm - Redditch,2023-03-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
776535,Sycamore Farm - Redditch,2023-03-01T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776535,Sycamore Farm - Redditch,2023-03-01T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-03-01T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-03-01T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.31
776535,Sycamore Farm - Redditch,2023-03-01T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.24
776535,Sycamore Farm - Redditch,2023-03-01T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.97
776535,Sycamore Farm - Redditch,2023-03-01T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-03-01T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.7
776535,Sycamore Farm - Redditch,2023-03-01T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.9
776535,Sycamore Farm - Redditch,2023-03-01T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.1
776535,Sycamore Farm - Redditch,2023-03-01T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-03-01T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-03-01T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776535,Sycamore Farm - Redditch,2023-03-01T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.86
776535,Sycamore Farm - Redditch,2023-03-01T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.67
776535,Sycamore Farm - Redditch,2023-03-01T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.95
776535,Sycamore Farm - Redditch,2023-03-01T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-03-01T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-03-01T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.7
776535,Sycamore Farm - Redditch,2023-03-01T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
776535,Sycamore Farm - Redditch,2023-03-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-03-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
776535,Sycamore Farm - Redditch,2023-03-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
776535,Sycamore Farm - Redditch,2023-03-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-03-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
776535,Sycamore Farm - Redditch,2023-03-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-03-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-03-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-03-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.17
776535,Sycamore Farm - Redditch,2023-03-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,49.9
776535,Sycamore Farm - Redditch,2023-03-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.92
776535,Sycamore Farm - Redditch,2023-03-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,89.3
776535,Sycamore Farm - Redditch,2023-03-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
776535,Sycamore Farm - Redditch,2023-03-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
776535,Sycamore Farm - Redditch,2023-03-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
776535,Sycamore Farm - Redditch,2023-03-01T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776535,Sycamore Farm - Redditch,2023-03-01T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-03-01T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-01T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.16
776535,Sycamore Farm - Redditch,2023-03-01T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.35
776535,Sycamore Farm - Redditch,2023-03-01T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.12
776535,Sycamore Farm - Redditch,2023-03-01T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-03-01T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.1
776535,Sycamore Farm - Redditch,2023-03-01T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.8
776535,Sycamore Farm - Redditch,2023-03-01T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.7
776535,Sycamore Farm - Redditch,2023-03-01T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-03-01T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-03-01T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776535,Sycamore Farm - Redditch,2023-03-01T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.3
776535,Sycamore Farm - Redditch,2023-03-01T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.06
776535,Sycamore Farm - Redditch,2023-03-01T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.61
776535,Sycamore Farm - Redditch,2023-03-01T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-03-01T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
776535,Sycamore Farm - Redditch,2023-03-01T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.8
776535,Sycamore Farm - Redditch,2023-03-01T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
776535,Sycamore Farm - Redditch,2023-03-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-03-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
776535,Sycamore Farm - Redditch,2023-03-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-03-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
776535,Sycamore Farm - Redditch,2023-03-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-03-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
776535,Sycamore Farm - Redditch,2023-03-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-03-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
776535,Sycamore Farm - Redditch,2023-03-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-03-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.46
776535,Sycamore Farm - Redditch,2023-03-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,50.41
776535,Sycamore Farm - Redditch,2023-03-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.73
776535,Sycamore Farm - Redditch,2023-03-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
776535,Sycamore Farm - Redditch,2023-03-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
776535,Sycamore Farm - Redditch,2023-03-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
776535,Sycamore Farm - Redditch,2023-03-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
776535,Sycamore Farm - Redditch,2023-03-01T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776535,Sycamore Farm - Redditch,2023-03-01T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-03-01T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-03-01T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.69
776535,Sycamore Farm - Redditch,2023-03-01T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.83
776535,Sycamore Farm - Redditch,2023-03-01T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.9
776535,Sycamore Farm - Redditch,2023-03-01T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-03-01T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.4
776535,Sycamore Farm - Redditch,2023-03-01T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.9
776535,Sycamore Farm - Redditch,2023-03-01T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.6
776535,Sycamore Farm - Redditch,2023-03-01T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-03-01T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-03-01T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-03-01T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.45
776535,Sycamore Farm - Redditch,2023-03-01T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.03
776535,Sycamore Farm - Redditch,2023-03-01T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
776535,Sycamore Farm - Redditch,2023-03-01T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-03-01T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-03-01T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-03-01T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-03-01T17:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-03-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
776535,Sycamore Farm - Redditch,2023-03-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-03-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
776535,Sycamore Farm - Redditch,2023-03-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
776535,Sycamore Farm - Redditch,2023-03-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-03-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-03-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
776535,Sycamore Farm - Redditch,2023-03-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.14
776535,Sycamore Farm - Redditch,2023-03-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.86
776535,Sycamore Farm - Redditch,2023-03-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.78
776535,Sycamore Farm - Redditch,2023-03-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
776535,Sycamore Farm - Redditch,2023-03-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
776535,Sycamore Farm - Redditch,2023-03-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
776535,Sycamore Farm - Redditch,2023-03-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
776535,Sycamore Farm - Redditch,2023-03-01T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776535,Sycamore Farm - Redditch,2023-03-01T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-03-01T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-03-01T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.05
776535,Sycamore Farm - Redditch,2023-03-01T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.73
776535,Sycamore Farm - Redditch,2023-03-01T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.18
776535,Sycamore Farm - Redditch,2023-03-01T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-03-01T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.9
776535,Sycamore Farm - Redditch,2023-03-01T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.0
776535,Sycamore Farm - Redditch,2023-03-01T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.0
776535,Sycamore Farm - Redditch,2023-03-01T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-03-01T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-03-01T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-03-01T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
776535,Sycamore Farm - Redditch,2023-03-01T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.07
776535,Sycamore Farm - Redditch,2023-03-01T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.76
776535,Sycamore Farm - Redditch,2023-03-01T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-03-01T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-03-01T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-03-01T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-03-01T17:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-03-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
776535,Sycamore Farm - Redditch,2023-03-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
776535,Sycamore Farm - Redditch,2023-03-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-03-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
776535,Sycamore Farm - Redditch,2023-03-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
776535,Sycamore Farm - Redditch,2023-03-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
776535,Sycamore Farm - Redditch,2023-03-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.68
776535,Sycamore Farm - Redditch,2023-03-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.8
776535,Sycamore Farm - Redditch,2023-03-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.94
776535,Sycamore Farm - Redditch,2023-03-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
776535,Sycamore Farm - Redditch,2023-03-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
776535,Sycamore Farm - Redditch,2023-03-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
776535,Sycamore Farm - Redditch,2023-03-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
776535,Sycamore Farm - Redditch,2023-03-01T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776535,Sycamore Farm - Redditch,2023-03-01T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-03-01T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-03-01T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.98
776535,Sycamore Farm - Redditch,2023-03-01T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.06
776535,Sycamore Farm - Redditch,2023-03-01T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.02
776535,Sycamore Farm - Redditch,2023-03-01T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-03-01T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
776535,Sycamore Farm - Redditch,2023-03-01T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
776535,Sycamore Farm - Redditch,2023-03-01T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.7
776535,Sycamore Farm - Redditch,2023-03-01T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-03-01T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-03-01T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-03-01T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
776535,Sycamore Farm - Redditch,2023-03-01T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.3
776535,Sycamore Farm - Redditch,2023-03-01T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.88
776535,Sycamore Farm - Redditch,2023-03-01T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-03-01T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-03-01T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-03-01T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-03-01T16:50:00.000+00:00,transformer,,Temperature,C,15.3
776535,Sycamore Farm - Redditch,2023-03-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-03-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
776535,Sycamore Farm - Redditch,2023-03-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-03-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
776535,Sycamore Farm - Redditch,2023-03-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-03-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
776535,Sycamore Farm - Redditch,2023-03-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-03-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
776535,Sycamore Farm - Redditch,2023-03-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776535,Sycamore Farm - Redditch,2023-03-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.45
776535,Sycamore Farm - Redditch,2023-03-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.36
776535,Sycamore Farm - Redditch,2023-03-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.9
776535,Sycamore Farm - Redditch,2023-03-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
776535,Sycamore Farm - Redditch,2023-03-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
776535,Sycamore Farm - Redditch,2023-03-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
776535,Sycamore Farm - Redditch,2023-03-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
776535,Sycamore Farm - Redditch,2023-03-01T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776535,Sycamore Farm - Redditch,2023-03-01T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-03-01T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-03-01T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.31
776535,Sycamore Farm - Redditch,2023-03-01T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.13
776535,Sycamore Farm - Redditch,2023-03-01T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.75
776535,Sycamore Farm - Redditch,2023-03-01T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-03-01T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-03-01T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
776535,Sycamore Farm - Redditch,2023-03-01T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
776535,Sycamore Farm - Redditch,2023-03-01T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-03-01T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-01T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-03-01T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.28
776535,Sycamore Farm - Redditch,2023-03-01T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.04
776535,Sycamore Farm - Redditch,2023-03-01T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
776535,Sycamore Farm - Redditch,2023-03-01T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-03-01T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-03-01T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-03-01T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-03-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-03-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
776535,Sycamore Farm - Redditch,2023-03-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
776535,Sycamore Farm - Redditch,2023-03-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-03-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
776535,Sycamore Farm - Redditch,2023-03-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
776535,Sycamore Farm - Redditch,2023-03-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
776535,Sycamore Farm - Redditch,2023-03-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
776535,Sycamore Farm - Redditch,2023-03-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.59
776535,Sycamore Farm - Redditch,2023-03-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.17
776535,Sycamore Farm - Redditch,2023-03-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.19
776535,Sycamore Farm - Redditch,2023-03-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
776535,Sycamore Farm - Redditch,2023-03-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
776535,Sycamore Farm - Redditch,2023-03-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
776535,Sycamore Farm - Redditch,2023-03-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
776535,Sycamore Farm - Redditch,2023-03-01T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776535,Sycamore Farm - Redditch,2023-03-01T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-03-01T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-03-01T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.68
776535,Sycamore Farm - Redditch,2023-03-01T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.53
776535,Sycamore Farm - Redditch,2023-03-01T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.33
776535,Sycamore Farm - Redditch,2023-03-01T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-03-01T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
776535,Sycamore Farm - Redditch,2023-03-01T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
776535,Sycamore Farm - Redditch,2023-03-01T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
776535,Sycamore Farm - Redditch,2023-03-01T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-03-01T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-03-01T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-03-01T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
776535,Sycamore Farm - Redditch,2023-03-01T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
776535,Sycamore Farm - Redditch,2023-03-01T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.3
776535,Sycamore Farm - Redditch,2023-03-01T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-03-01T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-03-01T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-03-01T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-03-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-03-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
776535,Sycamore Farm - Redditch,2023-03-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
776535,Sycamore Farm - Redditch,2023-03-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-03-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
776535,Sycamore Farm - Redditch,2023-03-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
776535,Sycamore Farm - Redditch,2023-03-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
776535,Sycamore Farm - Redditch,2023-03-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
776535,Sycamore Farm - Redditch,2023-03-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.19
776535,Sycamore Farm - Redditch,2023-03-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.99
776535,Sycamore Farm - Redditch,2023-03-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.63
776535,Sycamore Farm - Redditch,2023-03-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
776535,Sycamore Farm - Redditch,2023-03-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
776535,Sycamore Farm - Redditch,2023-03-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
