Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-01T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-03-01T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
776535,Sycamore Farm - Redditch,2023-03-01T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-03-01T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-01T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-03-01T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-03-01T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
776535,Sycamore Farm - Redditch,2023-03-01T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
776535,Sycamore Farm - Redditch,2023-03-01T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.95
776535,Sycamore Farm - Redditch,2023-03-01T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-03-01T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-03-01T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-03-01T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-03-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-03-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
776535,Sycamore Farm - Redditch,2023-03-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
776535,Sycamore Farm - Redditch,2023-03-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-03-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
776535,Sycamore Farm - Redditch,2023-03-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
776535,Sycamore Farm - Redditch,2023-03-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
776535,Sycamore Farm - Redditch,2023-03-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
776535,Sycamore Farm - Redditch,2023-03-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.14
776535,Sycamore Farm - Redditch,2023-03-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.81
776535,Sycamore Farm - Redditch,2023-03-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.36
776535,Sycamore Farm - Redditch,2023-03-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-03-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
776535,Sycamore Farm - Redditch,2023-03-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
776535,Sycamore Farm - Redditch,2023-03-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
776535,Sycamore Farm - Redditch,2023-03-01T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-03-01T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-03-01T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-03-01T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.91
776535,Sycamore Farm - Redditch,2023-03-01T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
776535,Sycamore Farm - Redditch,2023-03-01T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.81
776535,Sycamore Farm - Redditch,2023-03-01T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.3
776535,Sycamore Farm - Redditch,2023-03-01T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.9
776535,Sycamore Farm - Redditch,2023-03-01T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-03-01T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-03-01T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776535,Sycamore Farm - Redditch,2023-03-01T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-03-01T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-03-01T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
776535,Sycamore Farm - Redditch,2023-03-01T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.37
776535,Sycamore Farm - Redditch,2023-03-01T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
776535,Sycamore Farm - Redditch,2023-03-01T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-03-01T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-03-01T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
776535,Sycamore Farm - Redditch,2023-03-01T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-03-01T07:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-03-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
776535,Sycamore Farm - Redditch,2023-03-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-03-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
776535,Sycamore Farm - Redditch,2023-03-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-03-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
776535,Sycamore Farm - Redditch,2023-03-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-03-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
776535,Sycamore Farm - Redditch,2023-03-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-03-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.66
776535,Sycamore Farm - Redditch,2023-03-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.28
776535,Sycamore Farm - Redditch,2023-03-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.84
776535,Sycamore Farm - Redditch,2023-03-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
776535,Sycamore Farm - Redditch,2023-03-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
776535,Sycamore Farm - Redditch,2023-03-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
776535,Sycamore Farm - Redditch,2023-03-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
776535,Sycamore Farm - Redditch,2023-03-01T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-03-01T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-03-01T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-03-01T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.3
776535,Sycamore Farm - Redditch,2023-03-01T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
776535,Sycamore Farm - Redditch,2023-03-01T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.67
776535,Sycamore Farm - Redditch,2023-03-01T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-03-01T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-03-01T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-03-01T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-03-01T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-03-01T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-03-01T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-03-01T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.52
776535,Sycamore Farm - Redditch,2023-03-01T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.11
776535,Sycamore Farm - Redditch,2023-03-01T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.58
776535,Sycamore Farm - Redditch,2023-03-01T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-03-01T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-03-01T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-03-01T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-03-01T07:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-03-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
776535,Sycamore Farm - Redditch,2023-03-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
776535,Sycamore Farm - Redditch,2023-03-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-03-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
776535,Sycamore Farm - Redditch,2023-03-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-03-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
776535,Sycamore Farm - Redditch,2023-03-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
776535,Sycamore Farm - Redditch,2023-03-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.81
776535,Sycamore Farm - Redditch,2023-03-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.78
776535,Sycamore Farm - Redditch,2023-03-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.25
776535,Sycamore Farm - Redditch,2023-03-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-03-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
776535,Sycamore Farm - Redditch,2023-03-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
776535,Sycamore Farm - Redditch,2023-03-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
776535,Sycamore Farm - Redditch,2023-03-01T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-03-01T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-01T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-03-01T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.42
776535,Sycamore Farm - Redditch,2023-03-01T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.28
776535,Sycamore Farm - Redditch,2023-03-01T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.06
776535,Sycamore Farm - Redditch,2023-03-01T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-03-01T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-03-01T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-03-01T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-03-01T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-03-01T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-01T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-03-01T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
776535,Sycamore Farm - Redditch,2023-03-01T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
776535,Sycamore Farm - Redditch,2023-03-01T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.93
776535,Sycamore Farm - Redditch,2023-03-01T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-03-01T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-03-01T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-03-01T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-03-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-03-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
776535,Sycamore Farm - Redditch,2023-03-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-03-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
776535,Sycamore Farm - Redditch,2023-03-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-03-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
776535,Sycamore Farm - Redditch,2023-03-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-03-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
776535,Sycamore Farm - Redditch,2023-03-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-03-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.12
776535,Sycamore Farm - Redditch,2023-03-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.04
776535,Sycamore Farm - Redditch,2023-03-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
776535,Sycamore Farm - Redditch,2023-03-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-03-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
776535,Sycamore Farm - Redditch,2023-03-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
776535,Sycamore Farm - Redditch,2023-03-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
776535,Sycamore Farm - Redditch,2023-03-01T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-03-01T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-03-01T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-03-01T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
776535,Sycamore Farm - Redditch,2023-03-01T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
776535,Sycamore Farm - Redditch,2023-03-01T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
776535,Sycamore Farm - Redditch,2023-03-01T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-03-01T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-03-01T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-03-01T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-03-01T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-03-01T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-01T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-03-01T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.75
776535,Sycamore Farm - Redditch,2023-03-01T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.07
776535,Sycamore Farm - Redditch,2023-03-01T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
776535,Sycamore Farm - Redditch,2023-03-01T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-03-01T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-03-01T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-03-01T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-03-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-03-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
776535,Sycamore Farm - Redditch,2023-03-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
776535,Sycamore Farm - Redditch,2023-03-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-03-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
776535,Sycamore Farm - Redditch,2023-03-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
776535,Sycamore Farm - Redditch,2023-03-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
776535,Sycamore Farm - Redditch,2023-03-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-03-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.37
776535,Sycamore Farm - Redditch,2023-03-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.62
776535,Sycamore Farm - Redditch,2023-03-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.22
776535,Sycamore Farm - Redditch,2023-03-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
776535,Sycamore Farm - Redditch,2023-03-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
776535,Sycamore Farm - Redditch,2023-03-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
776535,Sycamore Farm - Redditch,2023-03-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
776535,Sycamore Farm - Redditch,2023-03-01T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-03-01T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-03-01T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-03-01T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.78
776535,Sycamore Farm - Redditch,2023-03-01T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
776535,Sycamore Farm - Redditch,2023-03-01T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
776535,Sycamore Farm - Redditch,2023-03-01T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-03-01T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-03-01T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-03-01T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-03-01T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-03-01T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-03-01T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-03-01T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
776535,Sycamore Farm - Redditch,2023-03-01T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
776535,Sycamore Farm - Redditch,2023-03-01T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
776535,Sycamore Farm - Redditch,2023-03-01T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-03-01T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
776535,Sycamore Farm - Redditch,2023-03-01T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-03-01T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-03-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-03-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
776535,Sycamore Farm - Redditch,2023-03-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-03-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
776535,Sycamore Farm - Redditch,2023-03-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-03-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
776535,Sycamore Farm - Redditch,2023-03-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
776535,Sycamore Farm - Redditch,2023-03-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
776535,Sycamore Farm - Redditch,2023-03-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-03-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.49
776535,Sycamore Farm - Redditch,2023-03-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
776535,Sycamore Farm - Redditch,2023-03-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.88
776535,Sycamore Farm - Redditch,2023-03-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-03-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
776535,Sycamore Farm - Redditch,2023-03-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
776535,Sycamore Farm - Redditch,2023-03-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
776535,Sycamore Farm - Redditch,2023-03-01T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-03-01T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-03-01T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-03-01T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.21
776535,Sycamore Farm - Redditch,2023-03-01T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
776535,Sycamore Farm - Redditch,2023-03-01T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
776535,Sycamore Farm - Redditch,2023-03-01T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-03-01T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-03-01T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-03-01T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-03-01T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-03-01T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-03-01T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-03-01T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
776535,Sycamore Farm - Redditch,2023-03-01T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.11
776535,Sycamore Farm - Redditch,2023-03-01T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
776535,Sycamore Farm - Redditch,2023-03-01T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-03-01T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-03-01T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-03-01T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-03-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-03-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
776535,Sycamore Farm - Redditch,2023-03-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
776535,Sycamore Farm - Redditch,2023-03-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-03-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
776535,Sycamore Farm - Redditch,2023-03-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
776535,Sycamore Farm - Redditch,2023-03-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
776535,Sycamore Farm - Redditch,2023-03-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
776535,Sycamore Farm - Redditch,2023-03-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.87
776535,Sycamore Farm - Redditch,2023-03-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.28
776535,Sycamore Farm - Redditch,2023-03-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.58
776535,Sycamore Farm - Redditch,2023-03-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-03-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
776535,Sycamore Farm - Redditch,2023-03-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
776535,Sycamore Farm - Redditch,2023-03-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
776535,Sycamore Farm - Redditch,2023-03-01T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-03-01T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-03-01T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-03-01T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.46
776535,Sycamore Farm - Redditch,2023-03-01T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
776535,Sycamore Farm - Redditch,2023-03-01T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
776535,Sycamore Farm - Redditch,2023-03-01T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-03-01T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-03-01T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-03-01T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-03-01T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-03-01T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-03-01T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-03-01T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
776535,Sycamore Farm - Redditch,2023-03-01T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
776535,Sycamore Farm - Redditch,2023-03-01T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
776535,Sycamore Farm - Redditch,2023-03-01T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
776535,Sycamore Farm - Redditch,2023-03-01T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
776535,Sycamore Farm - Redditch,2023-03-01T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-03-01T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-03-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-03-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
776535,Sycamore Farm - Redditch,2023-03-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
776535,Sycamore Farm - Redditch,2023-03-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
776535,Sycamore Farm - Redditch,2023-03-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
776535,Sycamore Farm - Redditch,2023-03-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
776535,Sycamore Farm - Redditch,2023-03-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
776535,Sycamore Farm - Redditch,2023-03-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.86
776535,Sycamore Farm - Redditch,2023-03-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.39
776535,Sycamore Farm - Redditch,2023-03-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.31
776535,Sycamore Farm - Redditch,2023-03-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-03-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
776535,Sycamore Farm - Redditch,2023-03-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
776535,Sycamore Farm - Redditch,2023-03-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
776535,Sycamore Farm - Redditch,2023-03-01T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-03-01T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-03-01T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-03-01T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.32
776535,Sycamore Farm - Redditch,2023-03-01T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
776535,Sycamore Farm - Redditch,2023-03-01T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
776535,Sycamore Farm - Redditch,2023-03-01T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.7
776535,Sycamore Farm - Redditch,2023-03-01T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.4
776535,Sycamore Farm - Redditch,2023-03-01T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-03-01T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-03-01T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-03-01T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-03-01T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-03-01T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
776535,Sycamore Farm - Redditch,2023-03-01T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
776535,Sycamore Farm - Redditch,2023-03-01T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
776535,Sycamore Farm - Redditch,2023-03-01T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
776535,Sycamore Farm - Redditch,2023-03-01T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
776535,Sycamore Farm - Redditch,2023-03-01T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-03-01T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-03-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-03-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
776535,Sycamore Farm - Redditch,2023-03-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-03-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
776535,Sycamore Farm - Redditch,2023-03-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-03-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
776535,Sycamore Farm - Redditch,2023-03-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
776535,Sycamore Farm - Redditch,2023-03-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-03-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
776535,Sycamore Farm - Redditch,2023-03-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.66
776535,Sycamore Farm - Redditch,2023-03-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.27
776535,Sycamore Farm - Redditch,2023-03-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.21
776535,Sycamore Farm - Redditch,2023-03-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
776535,Sycamore Farm - Redditch,2023-03-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
776535,Sycamore Farm - Redditch,2023-03-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
776535,Sycamore Farm - Redditch,2023-03-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
776535,Sycamore Farm - Redditch,2023-03-01T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-03-01T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-03-01T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-03-01T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.35
776535,Sycamore Farm - Redditch,2023-03-01T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.14
776535,Sycamore Farm - Redditch,2023-03-01T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
776535,Sycamore Farm - Redditch,2023-03-01T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-03-01T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-03-01T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-03-01T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-03-01T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-03-01T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-03-01T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-03-01T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
776535,Sycamore Farm - Redditch,2023-03-01T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
776535,Sycamore Farm - Redditch,2023-03-01T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
776535,Sycamore Farm - Redditch,2023-03-01T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-03-01T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
776535,Sycamore Farm - Redditch,2023-03-01T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
776535,Sycamore Farm - Redditch,2023-03-01T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-03-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-03-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
776535,Sycamore Farm - Redditch,2023-03-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
776535,Sycamore Farm - Redditch,2023-03-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-03-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
776535,Sycamore Farm - Redditch,2023-03-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
776535,Sycamore Farm - Redditch,2023-03-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
776535,Sycamore Farm - Redditch,2023-03-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-03-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.92
776535,Sycamore Farm - Redditch,2023-03-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.48
776535,Sycamore Farm - Redditch,2023-03-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.37
776535,Sycamore Farm - Redditch,2023-03-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-03-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
776535,Sycamore Farm - Redditch,2023-03-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-03-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-03-01T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-03-01T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-03-01T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-03-01T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.45
776535,Sycamore Farm - Redditch,2023-03-01T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
776535,Sycamore Farm - Redditch,2023-03-01T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
776535,Sycamore Farm - Redditch,2023-03-01T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-03-01T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
776535,Sycamore Farm - Redditch,2023-03-01T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-03-01T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-03-01T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-01T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-01T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-01T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
776535,Sycamore Farm - Redditch,2023-03-01T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
776535,Sycamore Farm - Redditch,2023-03-01T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
776535,Sycamore Farm - Redditch,2023-03-01T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
776535,Sycamore Farm - Redditch,2023-03-01T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776535,Sycamore Farm - Redditch,2023-03-01T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
776535,Sycamore Farm - Redditch,2023-03-01T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-03-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-03-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
776535,Sycamore Farm - Redditch,2023-03-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-03-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
776535,Sycamore Farm - Redditch,2023-03-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-03-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
776535,Sycamore Farm - Redditch,2023-03-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
776535,Sycamore Farm - Redditch,2023-03-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
776535,Sycamore Farm - Redditch,2023-03-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
776535,Sycamore Farm - Redditch,2023-03-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.99
776535,Sycamore Farm - Redditch,2023-03-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.27
776535,Sycamore Farm - Redditch,2023-03-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.35
776535,Sycamore Farm - Redditch,2023-03-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-03-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
776535,Sycamore Farm - Redditch,2023-03-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-03-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-03-01T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-03-01T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-03-01T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-03-01T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.57
776535,Sycamore Farm - Redditch,2023-03-01T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
776535,Sycamore Farm - Redditch,2023-03-01T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
776535,Sycamore Farm - Redditch,2023-03-01T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-03-01T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
776535,Sycamore Farm - Redditch,2023-03-01T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-03-01T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-03-01T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-01T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-03-01T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-03-01T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
776535,Sycamore Farm - Redditch,2023-03-01T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
776535,Sycamore Farm - Redditch,2023-03-01T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
776535,Sycamore Farm - Redditch,2023-03-01T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
776535,Sycamore Farm - Redditch,2023-03-01T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
776535,Sycamore Farm - Redditch,2023-03-01T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
776535,Sycamore Farm - Redditch,2023-03-01T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-03-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-03-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
776535,Sycamore Farm - Redditch,2023-03-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
776535,Sycamore Farm - Redditch,2023-03-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-03-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
776535,Sycamore Farm - Redditch,2023-03-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
776535,Sycamore Farm - Redditch,2023-03-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
776535,Sycamore Farm - Redditch,2023-03-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
776535,Sycamore Farm - Redditch,2023-03-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.88
776535,Sycamore Farm - Redditch,2023-03-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.84
776535,Sycamore Farm - Redditch,2023-03-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.24
776535,Sycamore Farm - Redditch,2023-03-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-03-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
776535,Sycamore Farm - Redditch,2023-03-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-03-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-03-01T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-03-01T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-03-01T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-03-01T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.06
776535,Sycamore Farm - Redditch,2023-03-01T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
776535,Sycamore Farm - Redditch,2023-03-01T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
776535,Sycamore Farm - Redditch,2023-03-01T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-03-01T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-03-01T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-03-01T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-03-01T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-03-01T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-03-01T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-03-01T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
776535,Sycamore Farm - Redditch,2023-03-01T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
776535,Sycamore Farm - Redditch,2023-03-01T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
776535,Sycamore Farm - Redditch,2023-03-01T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
776535,Sycamore Farm - Redditch,2023-03-01T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
776535,Sycamore Farm - Redditch,2023-03-01T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
776535,Sycamore Farm - Redditch,2023-03-01T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-03-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-03-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
776535,Sycamore Farm - Redditch,2023-03-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
776535,Sycamore Farm - Redditch,2023-03-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-03-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
776535,Sycamore Farm - Redditch,2023-03-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
776535,Sycamore Farm - Redditch,2023-03-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
776535,Sycamore Farm - Redditch,2023-03-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
776535,Sycamore Farm - Redditch,2023-03-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.96
776535,Sycamore Farm - Redditch,2023-03-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.64
776535,Sycamore Farm - Redditch,2023-03-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.8
776535,Sycamore Farm - Redditch,2023-03-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-03-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
776535,Sycamore Farm - Redditch,2023-03-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-03-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-03-01T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-03-01T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-03-01T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-03-01T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.31
776535,Sycamore Farm - Redditch,2023-03-01T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
776535,Sycamore Farm - Redditch,2023-03-01T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
776535,Sycamore Farm - Redditch,2023-03-01T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-03-01T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-03-01T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-03-01T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-03-01T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-03-01T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-03-01T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-03-01T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
776535,Sycamore Farm - Redditch,2023-03-01T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
776535,Sycamore Farm - Redditch,2023-03-01T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
776535,Sycamore Farm - Redditch,2023-03-01T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
776535,Sycamore Farm - Redditch,2023-03-01T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
776535,Sycamore Farm - Redditch,2023-03-01T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
776535,Sycamore Farm - Redditch,2023-03-01T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-03-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-03-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
776535,Sycamore Farm - Redditch,2023-03-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
776535,Sycamore Farm - Redditch,2023-03-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-03-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
776535,Sycamore Farm - Redditch,2023-03-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
