Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-03-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
776535,Sycamore Farm - Redditch,2023-03-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
776535,Sycamore Farm - Redditch,2023-03-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
776535,Sycamore Farm - Redditch,2023-03-01T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776535,Sycamore Farm - Redditch,2023-03-01T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-03-01T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-03-01T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.62
776535,Sycamore Farm - Redditch,2023-03-01T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
776535,Sycamore Farm - Redditch,2023-03-01T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.42
776535,Sycamore Farm - Redditch,2023-03-01T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
776535,Sycamore Farm - Redditch,2023-03-01T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.4
776535,Sycamore Farm - Redditch,2023-03-01T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-03-01T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
776535,Sycamore Farm - Redditch,2023-03-01T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-03-01T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-03-01T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-03-01T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
776535,Sycamore Farm - Redditch,2023-03-01T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
776535,Sycamore Farm - Redditch,2023-03-01T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
776535,Sycamore Farm - Redditch,2023-03-01T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-03-01T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
776535,Sycamore Farm - Redditch,2023-03-01T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-03-01T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-03-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-03-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
776535,Sycamore Farm - Redditch,2023-03-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-03-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
776535,Sycamore Farm - Redditch,2023-03-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-03-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
776535,Sycamore Farm - Redditch,2023-03-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-03-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
776535,Sycamore Farm - Redditch,2023-03-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
776535,Sycamore Farm - Redditch,2023-03-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,30.67
776535,Sycamore Farm - Redditch,2023-03-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.38
776535,Sycamore Farm - Redditch,2023-03-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.87
776535,Sycamore Farm - Redditch,2023-03-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
776535,Sycamore Farm - Redditch,2023-03-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
776535,Sycamore Farm - Redditch,2023-03-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
776535,Sycamore Farm - Redditch,2023-03-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
776535,Sycamore Farm - Redditch,2023-03-01T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-03-01T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-03-01T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-03-01T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.83
776535,Sycamore Farm - Redditch,2023-03-01T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
776535,Sycamore Farm - Redditch,2023-03-01T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
776535,Sycamore Farm - Redditch,2023-03-01T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-03-01T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.8
776535,Sycamore Farm - Redditch,2023-03-01T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-03-01T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-03-01T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-03-01T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-03-01T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-03-01T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
776535,Sycamore Farm - Redditch,2023-03-01T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
776535,Sycamore Farm - Redditch,2023-03-01T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
776535,Sycamore Farm - Redditch,2023-03-01T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-03-01T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
776535,Sycamore Farm - Redditch,2023-03-01T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
776535,Sycamore Farm - Redditch,2023-03-01T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-03-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
776535,Sycamore Farm - Redditch,2023-03-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-03-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
776535,Sycamore Farm - Redditch,2023-03-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-03-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
776535,Sycamore Farm - Redditch,2023-03-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-03-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
776535,Sycamore Farm - Redditch,2023-03-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
776535,Sycamore Farm - Redditch,2023-03-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.28
776535,Sycamore Farm - Redditch,2023-03-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.72
776535,Sycamore Farm - Redditch,2023-03-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.39
776535,Sycamore Farm - Redditch,2023-03-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
776535,Sycamore Farm - Redditch,2023-03-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
776535,Sycamore Farm - Redditch,2023-03-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-03-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
776535,Sycamore Farm - Redditch,2023-03-01T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-03-01T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-03-01T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-03-01T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.51
776535,Sycamore Farm - Redditch,2023-03-01T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
776535,Sycamore Farm - Redditch,2023-03-01T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
776535,Sycamore Farm - Redditch,2023-03-01T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.4
776535,Sycamore Farm - Redditch,2023-03-01T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.8
776535,Sycamore Farm - Redditch,2023-03-01T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-03-01T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-03-01T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-03-01T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-03-01T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-03-01T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
776535,Sycamore Farm - Redditch,2023-03-01T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
776535,Sycamore Farm - Redditch,2023-03-01T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.09
776535,Sycamore Farm - Redditch,2023-03-01T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-03-01T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-03-01T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
776535,Sycamore Farm - Redditch,2023-03-01T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-03-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-03-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
776535,Sycamore Farm - Redditch,2023-03-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-03-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
776535,Sycamore Farm - Redditch,2023-03-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-03-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
776535,Sycamore Farm - Redditch,2023-03-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
776535,Sycamore Farm - Redditch,2023-03-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
776535,Sycamore Farm - Redditch,2023-03-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
776535,Sycamore Farm - Redditch,2023-03-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,34.01
776535,Sycamore Farm - Redditch,2023-03-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.43
776535,Sycamore Farm - Redditch,2023-03-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.69
776535,Sycamore Farm - Redditch,2023-03-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,93.3
776535,Sycamore Farm - Redditch,2023-03-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
776535,Sycamore Farm - Redditch,2023-03-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-03-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
776535,Sycamore Farm - Redditch,2023-03-01T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-03-01T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-01T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-03-01T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.35
776535,Sycamore Farm - Redditch,2023-03-01T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
776535,Sycamore Farm - Redditch,2023-03-01T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
776535,Sycamore Farm - Redditch,2023-03-01T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.6
776535,Sycamore Farm - Redditch,2023-03-01T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.1
776535,Sycamore Farm - Redditch,2023-03-01T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-03-01T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-03-01T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-01T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-03-01T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-01T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
776535,Sycamore Farm - Redditch,2023-03-01T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
776535,Sycamore Farm - Redditch,2023-03-01T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.18
776535,Sycamore Farm - Redditch,2023-03-01T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-03-01T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
776535,Sycamore Farm - Redditch,2023-03-01T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
776535,Sycamore Farm - Redditch,2023-03-01T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-03-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
776535,Sycamore Farm - Redditch,2023-03-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-03-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
776535,Sycamore Farm - Redditch,2023-03-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
776535,Sycamore Farm - Redditch,2023-03-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
776535,Sycamore Farm - Redditch,2023-03-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
776535,Sycamore Farm - Redditch,2023-03-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
776535,Sycamore Farm - Redditch,2023-03-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
776535,Sycamore Farm - Redditch,2023-03-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.96
776535,Sycamore Farm - Redditch,2023-03-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.03
776535,Sycamore Farm - Redditch,2023-03-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.86
776535,Sycamore Farm - Redditch,2023-03-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
776535,Sycamore Farm - Redditch,2023-03-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
776535,Sycamore Farm - Redditch,2023-03-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-03-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
776535,Sycamore Farm - Redditch,2023-03-02T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-03-02T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-03-02T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-03-02T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.72
776535,Sycamore Farm - Redditch,2023-03-02T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
776535,Sycamore Farm - Redditch,2023-03-02T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.19
776535,Sycamore Farm - Redditch,2023-03-02T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-03-02T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-03-02T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-03-02T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-03-02T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-03-02T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-03-02T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-03-02T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
776535,Sycamore Farm - Redditch,2023-03-02T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
776535,Sycamore Farm - Redditch,2023-03-02T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
776535,Sycamore Farm - Redditch,2023-03-02T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
776535,Sycamore Farm - Redditch,2023-03-02T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
776535,Sycamore Farm - Redditch,2023-03-02T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-03-02T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-03-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-03-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
776535,Sycamore Farm - Redditch,2023-03-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-03-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
776535,Sycamore Farm - Redditch,2023-03-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-03-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
776535,Sycamore Farm - Redditch,2023-03-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
776535,Sycamore Farm - Redditch,2023-03-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
776535,Sycamore Farm - Redditch,2023-03-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
776535,Sycamore Farm - Redditch,2023-03-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.33
776535,Sycamore Farm - Redditch,2023-03-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.03
776535,Sycamore Farm - Redditch,2023-03-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.52
776535,Sycamore Farm - Redditch,2023-03-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-03-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
776535,Sycamore Farm - Redditch,2023-03-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
776535,Sycamore Farm - Redditch,2023-03-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
776535,Sycamore Farm - Redditch,2023-03-02T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-03-02T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-03-02T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
776535,Sycamore Farm - Redditch,2023-03-02T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.68
776535,Sycamore Farm - Redditch,2023-03-02T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.31
776535,Sycamore Farm - Redditch,2023-03-02T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
776535,Sycamore Farm - Redditch,2023-03-02T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-03-02T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
776535,Sycamore Farm - Redditch,2023-03-02T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-03-02T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-03-02T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-03-02T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-03-02T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-03-02T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
776535,Sycamore Farm - Redditch,2023-03-02T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
776535,Sycamore Farm - Redditch,2023-03-02T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
776535,Sycamore Farm - Redditch,2023-03-02T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
776535,Sycamore Farm - Redditch,2023-03-02T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-03-02T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-03-02T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-03-02T23:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-03-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
776535,Sycamore Farm - Redditch,2023-03-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-03-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
776535,Sycamore Farm - Redditch,2023-03-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
776535,Sycamore Farm - Redditch,2023-03-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
776535,Sycamore Farm - Redditch,2023-03-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-03-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
776535,Sycamore Farm - Redditch,2023-03-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
776535,Sycamore Farm - Redditch,2023-03-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.27
776535,Sycamore Farm - Redditch,2023-03-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.35
776535,Sycamore Farm - Redditch,2023-03-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.23
776535,Sycamore Farm - Redditch,2023-03-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-03-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
776535,Sycamore Farm - Redditch,2023-03-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
776535,Sycamore Farm - Redditch,2023-03-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
776535,Sycamore Farm - Redditch,2023-03-02T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-03-02T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-03-02T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
776535,Sycamore Farm - Redditch,2023-03-02T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.66
776535,Sycamore Farm - Redditch,2023-03-02T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.96
776535,Sycamore Farm - Redditch,2023-03-02T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
776535,Sycamore Farm - Redditch,2023-03-02T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-03-02T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
776535,Sycamore Farm - Redditch,2023-03-02T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-03-02T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-03-02T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-02T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-02T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-03-02T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.1
776535,Sycamore Farm - Redditch,2023-03-02T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
776535,Sycamore Farm - Redditch,2023-03-02T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.89
776535,Sycamore Farm - Redditch,2023-03-02T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
776535,Sycamore Farm - Redditch,2023-03-02T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-03-02T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-03-02T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-03-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
776535,Sycamore Farm - Redditch,2023-03-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-03-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
776535,Sycamore Farm - Redditch,2023-03-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-03-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
776535,Sycamore Farm - Redditch,2023-03-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
776535,Sycamore Farm - Redditch,2023-03-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
776535,Sycamore Farm - Redditch,2023-03-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
776535,Sycamore Farm - Redditch,2023-03-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.75
776535,Sycamore Farm - Redditch,2023-03-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.85
776535,Sycamore Farm - Redditch,2023-03-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.32
776535,Sycamore Farm - Redditch,2023-03-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-03-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
776535,Sycamore Farm - Redditch,2023-03-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
776535,Sycamore Farm - Redditch,2023-03-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
776535,Sycamore Farm - Redditch,2023-03-02T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-03-02T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-03-02T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
776535,Sycamore Farm - Redditch,2023-03-02T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.91
776535,Sycamore Farm - Redditch,2023-03-02T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.58
776535,Sycamore Farm - Redditch,2023-03-02T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.92
776535,Sycamore Farm - Redditch,2023-03-02T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-03-02T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
776535,Sycamore Farm - Redditch,2023-03-02T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-03-02T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-03-02T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-03-02T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-03-02T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-03-02T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
776535,Sycamore Farm - Redditch,2023-03-02T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
776535,Sycamore Farm - Redditch,2023-03-02T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
776535,Sycamore Farm - Redditch,2023-03-02T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-03-02T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
776535,Sycamore Farm - Redditch,2023-03-02T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-03-02T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-03-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
776535,Sycamore Farm - Redditch,2023-03-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-03-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
776535,Sycamore Farm - Redditch,2023-03-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-03-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
776535,Sycamore Farm - Redditch,2023-03-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-03-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
776535,Sycamore Farm - Redditch,2023-03-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
776535,Sycamore Farm - Redditch,2023-03-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.42
776535,Sycamore Farm - Redditch,2023-03-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.71
776535,Sycamore Farm - Redditch,2023-03-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.46
776535,Sycamore Farm - Redditch,2023-03-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-03-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
776535,Sycamore Farm - Redditch,2023-03-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
776535,Sycamore Farm - Redditch,2023-03-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
776535,Sycamore Farm - Redditch,2023-03-02T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776535,Sycamore Farm - Redditch,2023-03-02T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-03-02T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
776535,Sycamore Farm - Redditch,2023-03-02T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.53
776535,Sycamore Farm - Redditch,2023-03-02T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.77
776535,Sycamore Farm - Redditch,2023-03-02T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
776535,Sycamore Farm - Redditch,2023-03-02T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-03-02T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
776535,Sycamore Farm - Redditch,2023-03-02T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-03-02T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-03-02T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-02T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-02T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-03-02T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
776535,Sycamore Farm - Redditch,2023-03-02T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
776535,Sycamore Farm - Redditch,2023-03-02T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
776535,Sycamore Farm - Redditch,2023-03-02T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-03-02T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-03-02T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-03-02T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-03-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
776535,Sycamore Farm - Redditch,2023-03-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-03-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
776535,Sycamore Farm - Redditch,2023-03-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-03-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
776535,Sycamore Farm - Redditch,2023-03-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-03-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
776535,Sycamore Farm - Redditch,2023-03-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
776535,Sycamore Farm - Redditch,2023-03-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.97
776535,Sycamore Farm - Redditch,2023-03-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.55
776535,Sycamore Farm - Redditch,2023-03-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.51
776535,Sycamore Farm - Redditch,2023-03-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-03-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
776535,Sycamore Farm - Redditch,2023-03-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
776535,Sycamore Farm - Redditch,2023-03-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
776535,Sycamore Farm - Redditch,2023-03-02T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-03-02T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-03-02T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
776535,Sycamore Farm - Redditch,2023-03-02T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.66
776535,Sycamore Farm - Redditch,2023-03-02T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.8
776535,Sycamore Farm - Redditch,2023-03-02T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.36
776535,Sycamore Farm - Redditch,2023-03-02T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-03-02T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.9
776535,Sycamore Farm - Redditch,2023-03-02T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-03-02T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-03-02T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-02T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-03-02T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-03-02T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
776535,Sycamore Farm - Redditch,2023-03-02T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.66
776535,Sycamore Farm - Redditch,2023-03-02T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.83
776535,Sycamore Farm - Redditch,2023-03-02T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-03-02T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776535,Sycamore Farm - Redditch,2023-03-02T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-03-02T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-03-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
776535,Sycamore Farm - Redditch,2023-03-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-03-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
776535,Sycamore Farm - Redditch,2023-03-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-03-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
776535,Sycamore Farm - Redditch,2023-03-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-03-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
776535,Sycamore Farm - Redditch,2023-03-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
776535,Sycamore Farm - Redditch,2023-03-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.82
776535,Sycamore Farm - Redditch,2023-03-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.46
776535,Sycamore Farm - Redditch,2023-03-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.19
776535,Sycamore Farm - Redditch,2023-03-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-03-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
776535,Sycamore Farm - Redditch,2023-03-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
776535,Sycamore Farm - Redditch,2023-03-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
776535,Sycamore Farm - Redditch,2023-03-02T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-03-02T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-03-02T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-03-02T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.53
776535,Sycamore Farm - Redditch,2023-03-02T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
776535,Sycamore Farm - Redditch,2023-03-02T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.73
776535,Sycamore Farm - Redditch,2023-03-02T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-03-02T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
776535,Sycamore Farm - Redditch,2023-03-02T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-03-02T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-03-02T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-02T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-03-02T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-02T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
776535,Sycamore Farm - Redditch,2023-03-02T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
776535,Sycamore Farm - Redditch,2023-03-02T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
776535,Sycamore Farm - Redditch,2023-03-02T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-03-02T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
776535,Sycamore Farm - Redditch,2023-03-02T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-03-02T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-03-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
776535,Sycamore Farm - Redditch,2023-03-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-03-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
776535,Sycamore Farm - Redditch,2023-03-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-03-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
776535,Sycamore Farm - Redditch,2023-03-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-03-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
776535,Sycamore Farm - Redditch,2023-03-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
776535,Sycamore Farm - Redditch,2023-03-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.99
776535,Sycamore Farm - Redditch,2023-03-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.08
776535,Sycamore Farm - Redditch,2023-03-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.32
776535,Sycamore Farm - Redditch,2023-03-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-03-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
776535,Sycamore Farm - Redditch,2023-03-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
776535,Sycamore Farm - Redditch,2023-03-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
776535,Sycamore Farm - Redditch,2023-03-02T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776535,Sycamore Farm - Redditch,2023-03-02T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-03-02T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
776535,Sycamore Farm - Redditch,2023-03-02T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.82
776535,Sycamore Farm - Redditch,2023-03-02T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.03
776535,Sycamore Farm - Redditch,2023-03-02T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.27
776535,Sycamore Farm - Redditch,2023-03-02T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-03-02T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
776535,Sycamore Farm - Redditch,2023-03-02T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-03-02T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
776535,Sycamore Farm - Redditch,2023-03-02T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-03-02T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-03-02T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-03-02T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
776535,Sycamore Farm - Redditch,2023-03-02T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.8
776535,Sycamore Farm - Redditch,2023-03-02T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
776535,Sycamore Farm - Redditch,2023-03-02T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-03-02T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
776535,Sycamore Farm - Redditch,2023-03-02T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-03-02T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-03-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-03-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
776535,Sycamore Farm - Redditch,2023-03-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-03-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
776535,Sycamore Farm - Redditch,2023-03-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
776535,Sycamore Farm - Redditch,2023-03-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
776535,Sycamore Farm - Redditch,2023-03-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-03-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-03-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
776535,Sycamore Farm - Redditch,2023-03-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.64
776535,Sycamore Farm - Redditch,2023-03-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.82
776535,Sycamore Farm - Redditch,2023-03-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.33
776535,Sycamore Farm - Redditch,2023-03-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-03-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
776535,Sycamore Farm - Redditch,2023-03-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
776535,Sycamore Farm - Redditch,2023-03-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
776535,Sycamore Farm - Redditch,2023-03-02T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-03-02T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-03-02T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
776535,Sycamore Farm - Redditch,2023-03-02T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.4
776535,Sycamore Farm - Redditch,2023-03-02T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
776535,Sycamore Farm - Redditch,2023-03-02T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.19
776535,Sycamore Farm - Redditch,2023-03-02T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-03-02T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
776535,Sycamore Farm - Redditch,2023-03-02T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-03-02T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
776535,Sycamore Farm - Redditch,2023-03-02T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-03-02T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-02T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-03-02T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
776535,Sycamore Farm - Redditch,2023-03-02T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.33
776535,Sycamore Farm - Redditch,2023-03-02T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
776535,Sycamore Farm - Redditch,2023-03-02T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-03-02T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776535,Sycamore Farm - Redditch,2023-03-02T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-03-02T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-03-02T22:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
776535,Sycamore Farm - Redditch,2023-03-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-03-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
776535,Sycamore Farm - Redditch,2023-03-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
776535,Sycamore Farm - Redditch,2023-03-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
776535,Sycamore Farm - Redditch,2023-03-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-03-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
776535,Sycamore Farm - Redditch,2023-03-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
776535,Sycamore Farm - Redditch,2023-03-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.41
776535,Sycamore Farm - Redditch,2023-03-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.83
776535,Sycamore Farm - Redditch,2023-03-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.13
776535,Sycamore Farm - Redditch,2023-03-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-03-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
776535,Sycamore Farm - Redditch,2023-03-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
776535,Sycamore Farm - Redditch,2023-03-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
776535,Sycamore Farm - Redditch,2023-03-02T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776535,Sycamore Farm - Redditch,2023-03-02T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-03-02T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
776535,Sycamore Farm - Redditch,2023-03-02T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.66
776535,Sycamore Farm - Redditch,2023-03-02T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
776535,Sycamore Farm - Redditch,2023-03-02T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.49
776535,Sycamore Farm - Redditch,2023-03-02T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-03-02T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
776535,Sycamore Farm - Redditch,2023-03-02T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-03-02T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
776535,Sycamore Farm - Redditch,2023-03-02T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-03-02T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-02T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-03-02T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
776535,Sycamore Farm - Redditch,2023-03-02T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
