Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-02T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.43
776535,Sycamore Farm - Redditch,2023-03-02T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-03-02T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
776535,Sycamore Farm - Redditch,2023-03-02T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-03-02T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-03-02T22:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-03-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
776535,Sycamore Farm - Redditch,2023-03-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
776535,Sycamore Farm - Redditch,2023-03-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-03-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
776535,Sycamore Farm - Redditch,2023-03-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-03-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
776535,Sycamore Farm - Redditch,2023-03-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
776535,Sycamore Farm - Redditch,2023-03-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.93
776535,Sycamore Farm - Redditch,2023-03-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.41
776535,Sycamore Farm - Redditch,2023-03-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.93
776535,Sycamore Farm - Redditch,2023-03-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
776535,Sycamore Farm - Redditch,2023-03-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
776535,Sycamore Farm - Redditch,2023-03-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
776535,Sycamore Farm - Redditch,2023-03-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
776535,Sycamore Farm - Redditch,2023-03-02T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-03-02T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-02T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-03-02T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.45
776535,Sycamore Farm - Redditch,2023-03-02T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.13
776535,Sycamore Farm - Redditch,2023-03-02T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.1
776535,Sycamore Farm - Redditch,2023-03-02T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-03-02T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.4
776535,Sycamore Farm - Redditch,2023-03-02T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-03-02T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
776535,Sycamore Farm - Redditch,2023-03-02T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-03-02T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-02T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-03-02T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
776535,Sycamore Farm - Redditch,2023-03-02T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.32
776535,Sycamore Farm - Redditch,2023-03-02T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
776535,Sycamore Farm - Redditch,2023-03-02T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-03-02T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
776535,Sycamore Farm - Redditch,2023-03-02T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-03-02T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-03-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-03-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
776535,Sycamore Farm - Redditch,2023-03-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-03-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
776535,Sycamore Farm - Redditch,2023-03-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
776535,Sycamore Farm - Redditch,2023-03-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
776535,Sycamore Farm - Redditch,2023-03-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
776535,Sycamore Farm - Redditch,2023-03-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
776535,Sycamore Farm - Redditch,2023-03-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
776535,Sycamore Farm - Redditch,2023-03-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.89
776535,Sycamore Farm - Redditch,2023-03-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.45
776535,Sycamore Farm - Redditch,2023-03-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.69
776535,Sycamore Farm - Redditch,2023-03-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-03-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
776535,Sycamore Farm - Redditch,2023-03-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
776535,Sycamore Farm - Redditch,2023-03-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
776535,Sycamore Farm - Redditch,2023-03-02T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776535,Sycamore Farm - Redditch,2023-03-02T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-03-02T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
776535,Sycamore Farm - Redditch,2023-03-02T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.31
776535,Sycamore Farm - Redditch,2023-03-02T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.78
776535,Sycamore Farm - Redditch,2023-03-02T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.03
776535,Sycamore Farm - Redditch,2023-03-02T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-03-02T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
776535,Sycamore Farm - Redditch,2023-03-02T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-03-02T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
776535,Sycamore Farm - Redditch,2023-03-02T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-03-02T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-03-02T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-02T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
776535,Sycamore Farm - Redditch,2023-03-02T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
776535,Sycamore Farm - Redditch,2023-03-02T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.07
776535,Sycamore Farm - Redditch,2023-03-02T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-03-02T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-03-02T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-03-02T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-03-02T22:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-03-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
776535,Sycamore Farm - Redditch,2023-03-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-03-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
776535,Sycamore Farm - Redditch,2023-03-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-03-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
776535,Sycamore Farm - Redditch,2023-03-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-03-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
776535,Sycamore Farm - Redditch,2023-03-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
776535,Sycamore Farm - Redditch,2023-03-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.79
776535,Sycamore Farm - Redditch,2023-03-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.32
776535,Sycamore Farm - Redditch,2023-03-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.1
776535,Sycamore Farm - Redditch,2023-03-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
776535,Sycamore Farm - Redditch,2023-03-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
776535,Sycamore Farm - Redditch,2023-03-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
776535,Sycamore Farm - Redditch,2023-03-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
776535,Sycamore Farm - Redditch,2023-03-02T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776535,Sycamore Farm - Redditch,2023-03-02T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-03-02T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-03-02T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.59
776535,Sycamore Farm - Redditch,2023-03-02T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.37
776535,Sycamore Farm - Redditch,2023-03-02T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.18
776535,Sycamore Farm - Redditch,2023-03-02T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-03-02T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.7
776535,Sycamore Farm - Redditch,2023-03-02T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
776535,Sycamore Farm - Redditch,2023-03-02T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
776535,Sycamore Farm - Redditch,2023-03-02T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-02T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-03-02T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-03-02T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
776535,Sycamore Farm - Redditch,2023-03-02T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
776535,Sycamore Farm - Redditch,2023-03-02T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.95
776535,Sycamore Farm - Redditch,2023-03-02T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-03-02T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-03-02T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-03-02T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-03-02T21:50:00.000+00:00,transformer,,Temperature,C,16.8
776535,Sycamore Farm - Redditch,2023-03-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-03-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
776535,Sycamore Farm - Redditch,2023-03-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-03-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
776535,Sycamore Farm - Redditch,2023-03-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
776535,Sycamore Farm - Redditch,2023-03-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
776535,Sycamore Farm - Redditch,2023-03-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-03-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
776535,Sycamore Farm - Redditch,2023-03-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
776535,Sycamore Farm - Redditch,2023-03-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.84
776535,Sycamore Farm - Redditch,2023-03-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.56
776535,Sycamore Farm - Redditch,2023-03-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.13
776535,Sycamore Farm - Redditch,2023-03-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-03-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
776535,Sycamore Farm - Redditch,2023-03-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
776535,Sycamore Farm - Redditch,2023-03-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
776535,Sycamore Farm - Redditch,2023-03-02T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776535,Sycamore Farm - Redditch,2023-03-02T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-03-02T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-03-02T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.89
776535,Sycamore Farm - Redditch,2023-03-02T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.18
776535,Sycamore Farm - Redditch,2023-03-02T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.63
776535,Sycamore Farm - Redditch,2023-03-02T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-03-02T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.0
776535,Sycamore Farm - Redditch,2023-03-02T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
776535,Sycamore Farm - Redditch,2023-03-02T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
776535,Sycamore Farm - Redditch,2023-03-02T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-02T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-03-02T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-03-02T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
776535,Sycamore Farm - Redditch,2023-03-02T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.74
776535,Sycamore Farm - Redditch,2023-03-02T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.23
776535,Sycamore Farm - Redditch,2023-03-02T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-03-02T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-03-02T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-03-02T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-03-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
776535,Sycamore Farm - Redditch,2023-03-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-03-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
776535,Sycamore Farm - Redditch,2023-03-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
776535,Sycamore Farm - Redditch,2023-03-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
776535,Sycamore Farm - Redditch,2023-03-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-03-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
776535,Sycamore Farm - Redditch,2023-03-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
776535,Sycamore Farm - Redditch,2023-03-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.37
776535,Sycamore Farm - Redditch,2023-03-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.92
776535,Sycamore Farm - Redditch,2023-03-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.86
776535,Sycamore Farm - Redditch,2023-03-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
776535,Sycamore Farm - Redditch,2023-03-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
776535,Sycamore Farm - Redditch,2023-03-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
776535,Sycamore Farm - Redditch,2023-03-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
776535,Sycamore Farm - Redditch,2023-03-02T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776535,Sycamore Farm - Redditch,2023-03-02T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-03-02T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-03-02T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.29
776535,Sycamore Farm - Redditch,2023-03-02T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.55
776535,Sycamore Farm - Redditch,2023-03-02T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.75
776535,Sycamore Farm - Redditch,2023-03-02T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-03-02T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.3
776535,Sycamore Farm - Redditch,2023-03-02T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.0
776535,Sycamore Farm - Redditch,2023-03-02T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
776535,Sycamore Farm - Redditch,2023-03-02T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-03-02T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-03-02T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-03-02T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
776535,Sycamore Farm - Redditch,2023-03-02T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.64
776535,Sycamore Farm - Redditch,2023-03-02T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.1
776535,Sycamore Farm - Redditch,2023-03-02T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-03-02T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-03-02T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-03-02T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-03-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
776535,Sycamore Farm - Redditch,2023-03-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-03-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
776535,Sycamore Farm - Redditch,2023-03-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
776535,Sycamore Farm - Redditch,2023-03-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
776535,Sycamore Farm - Redditch,2023-03-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-03-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
776535,Sycamore Farm - Redditch,2023-03-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
776535,Sycamore Farm - Redditch,2023-03-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.87
776535,Sycamore Farm - Redditch,2023-03-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,40.18
776535,Sycamore Farm - Redditch,2023-03-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.86
776535,Sycamore Farm - Redditch,2023-03-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
776535,Sycamore Farm - Redditch,2023-03-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
776535,Sycamore Farm - Redditch,2023-03-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
776535,Sycamore Farm - Redditch,2023-03-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
776535,Sycamore Farm - Redditch,2023-03-02T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776535,Sycamore Farm - Redditch,2023-03-02T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-03-02T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
776535,Sycamore Farm - Redditch,2023-03-02T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.8
776535,Sycamore Farm - Redditch,2023-03-02T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.35
776535,Sycamore Farm - Redditch,2023-03-02T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.97
776535,Sycamore Farm - Redditch,2023-03-02T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-03-02T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.6
776535,Sycamore Farm - Redditch,2023-03-02T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.2
776535,Sycamore Farm - Redditch,2023-03-02T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.9
776535,Sycamore Farm - Redditch,2023-03-02T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-03-02T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-03-02T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-03-02T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.89
776535,Sycamore Farm - Redditch,2023-03-02T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.98
776535,Sycamore Farm - Redditch,2023-03-02T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.76
776535,Sycamore Farm - Redditch,2023-03-02T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-03-02T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-03-02T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-03-02T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-03-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
776535,Sycamore Farm - Redditch,2023-03-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-03-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
776535,Sycamore Farm - Redditch,2023-03-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
776535,Sycamore Farm - Redditch,2023-03-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
776535,Sycamore Farm - Redditch,2023-03-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-03-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
776535,Sycamore Farm - Redditch,2023-03-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
776535,Sycamore Farm - Redditch,2023-03-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.69
776535,Sycamore Farm - Redditch,2023-03-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.33
776535,Sycamore Farm - Redditch,2023-03-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.74
776535,Sycamore Farm - Redditch,2023-03-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
776535,Sycamore Farm - Redditch,2023-03-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
776535,Sycamore Farm - Redditch,2023-03-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
776535,Sycamore Farm - Redditch,2023-03-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
776535,Sycamore Farm - Redditch,2023-03-02T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776535,Sycamore Farm - Redditch,2023-03-02T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-03-02T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-03-02T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.2
776535,Sycamore Farm - Redditch,2023-03-02T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.7
776535,Sycamore Farm - Redditch,2023-03-02T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.43
776535,Sycamore Farm - Redditch,2023-03-02T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-03-02T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.2
776535,Sycamore Farm - Redditch,2023-03-02T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
776535,Sycamore Farm - Redditch,2023-03-02T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.5
776535,Sycamore Farm - Redditch,2023-03-02T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-03-02T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-03-02T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-03-02T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.72
776535,Sycamore Farm - Redditch,2023-03-02T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.46
776535,Sycamore Farm - Redditch,2023-03-02T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.19
776535,Sycamore Farm - Redditch,2023-03-02T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-03-02T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-03-02T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
776535,Sycamore Farm - Redditch,2023-03-02T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-03-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
776535,Sycamore Farm - Redditch,2023-03-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-03-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
776535,Sycamore Farm - Redditch,2023-03-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
776535,Sycamore Farm - Redditch,2023-03-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
776535,Sycamore Farm - Redditch,2023-03-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-03-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
776535,Sycamore Farm - Redditch,2023-03-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
776535,Sycamore Farm - Redditch,2023-03-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.92
776535,Sycamore Farm - Redditch,2023-03-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.16
776535,Sycamore Farm - Redditch,2023-03-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.61
776535,Sycamore Farm - Redditch,2023-03-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
776535,Sycamore Farm - Redditch,2023-03-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
776535,Sycamore Farm - Redditch,2023-03-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
776535,Sycamore Farm - Redditch,2023-03-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
776535,Sycamore Farm - Redditch,2023-03-02T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776535,Sycamore Farm - Redditch,2023-03-02T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-03-02T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-03-02T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.68
776535,Sycamore Farm - Redditch,2023-03-02T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.12
776535,Sycamore Farm - Redditch,2023-03-02T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.09
776535,Sycamore Farm - Redditch,2023-03-02T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-03-02T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.3
776535,Sycamore Farm - Redditch,2023-03-02T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.0
776535,Sycamore Farm - Redditch,2023-03-02T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.1
776535,Sycamore Farm - Redditch,2023-03-02T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-03-02T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-03-02T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-03-02T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.6
776535,Sycamore Farm - Redditch,2023-03-02T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
776535,Sycamore Farm - Redditch,2023-03-02T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.1
776535,Sycamore Farm - Redditch,2023-03-02T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-03-02T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-03-02T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-03-02T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-03-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-03-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
776535,Sycamore Farm - Redditch,2023-03-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-03-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
776535,Sycamore Farm - Redditch,2023-03-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
776535,Sycamore Farm - Redditch,2023-03-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
776535,Sycamore Farm - Redditch,2023-03-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
776535,Sycamore Farm - Redditch,2023-03-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
776535,Sycamore Farm - Redditch,2023-03-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.28
776535,Sycamore Farm - Redditch,2023-03-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.12
776535,Sycamore Farm - Redditch,2023-03-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.19
776535,Sycamore Farm - Redditch,2023-03-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
776535,Sycamore Farm - Redditch,2023-03-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
776535,Sycamore Farm - Redditch,2023-03-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
776535,Sycamore Farm - Redditch,2023-03-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
776535,Sycamore Farm - Redditch,2023-03-02T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776535,Sycamore Farm - Redditch,2023-03-02T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-03-02T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-03-02T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.23
776535,Sycamore Farm - Redditch,2023-03-02T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.22
776535,Sycamore Farm - Redditch,2023-03-02T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.57
776535,Sycamore Farm - Redditch,2023-03-02T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-03-02T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
776535,Sycamore Farm - Redditch,2023-03-02T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.9
776535,Sycamore Farm - Redditch,2023-03-02T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.4
776535,Sycamore Farm - Redditch,2023-03-02T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-03-02T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-03-02T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-03-02T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.91
776535,Sycamore Farm - Redditch,2023-03-02T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.58
776535,Sycamore Farm - Redditch,2023-03-02T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
776535,Sycamore Farm - Redditch,2023-03-02T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-03-02T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-03-02T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-03-02T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-03-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-03-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
776535,Sycamore Farm - Redditch,2023-03-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
776535,Sycamore Farm - Redditch,2023-03-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-03-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
776535,Sycamore Farm - Redditch,2023-03-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-03-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
776535,Sycamore Farm - Redditch,2023-03-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
776535,Sycamore Farm - Redditch,2023-03-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.14
776535,Sycamore Farm - Redditch,2023-03-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,45.8
776535,Sycamore Farm - Redditch,2023-03-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.85
776535,Sycamore Farm - Redditch,2023-03-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
776535,Sycamore Farm - Redditch,2023-03-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
776535,Sycamore Farm - Redditch,2023-03-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
776535,Sycamore Farm - Redditch,2023-03-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
776535,Sycamore Farm - Redditch,2023-03-02T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776535,Sycamore Farm - Redditch,2023-03-02T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-03-02T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-03-02T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.2
776535,Sycamore Farm - Redditch,2023-03-02T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.36
776535,Sycamore Farm - Redditch,2023-03-02T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.18
776535,Sycamore Farm - Redditch,2023-03-02T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-03-02T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
776535,Sycamore Farm - Redditch,2023-03-02T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
776535,Sycamore Farm - Redditch,2023-03-02T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.5
776535,Sycamore Farm - Redditch,2023-03-02T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-03-02T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-03-02T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-03-02T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.13
776535,Sycamore Farm - Redditch,2023-03-02T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.99
776535,Sycamore Farm - Redditch,2023-03-02T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.53
776535,Sycamore Farm - Redditch,2023-03-02T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-03-02T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-03-02T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-03-02T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-03-02T20:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-03-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
776535,Sycamore Farm - Redditch,2023-03-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-03-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
776535,Sycamore Farm - Redditch,2023-03-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-03-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
776535,Sycamore Farm - Redditch,2023-03-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-03-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
776535,Sycamore Farm - Redditch,2023-03-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
776535,Sycamore Farm - Redditch,2023-03-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.34
776535,Sycamore Farm - Redditch,2023-03-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.35
776535,Sycamore Farm - Redditch,2023-03-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.7
776535,Sycamore Farm - Redditch,2023-03-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
776535,Sycamore Farm - Redditch,2023-03-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
776535,Sycamore Farm - Redditch,2023-03-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
776535,Sycamore Farm - Redditch,2023-03-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
776535,Sycamore Farm - Redditch,2023-03-02T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776535,Sycamore Farm - Redditch,2023-03-02T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-03-02T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
776535,Sycamore Farm - Redditch,2023-03-02T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.72
776535,Sycamore Farm - Redditch,2023-03-02T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.81
776535,Sycamore Farm - Redditch,2023-03-02T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.27
776535,Sycamore Farm - Redditch,2023-03-02T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-03-02T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.3
776535,Sycamore Farm - Redditch,2023-03-02T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-03-02T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.4
776535,Sycamore Farm - Redditch,2023-03-02T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-03-02T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-03-02T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-03-02T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.6
776535,Sycamore Farm - Redditch,2023-03-02T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.16
776535,Sycamore Farm - Redditch,2023-03-02T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.92
776535,Sycamore Farm - Redditch,2023-03-02T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-03-02T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-03-02T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
776535,Sycamore Farm - Redditch,2023-03-02T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-03-02T20:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-03-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
776535,Sycamore Farm - Redditch,2023-03-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-03-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
776535,Sycamore Farm - Redditch,2023-03-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-03-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
776535,Sycamore Farm - Redditch,2023-03-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-03-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
776535,Sycamore Farm - Redditch,2023-03-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
776535,Sycamore Farm - Redditch,2023-03-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.33
776535,Sycamore Farm - Redditch,2023-03-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.97
776535,Sycamore Farm - Redditch,2023-03-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.18
776535,Sycamore Farm - Redditch,2023-03-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,85.7
776535,Sycamore Farm - Redditch,2023-03-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
776535,Sycamore Farm - Redditch,2023-03-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
776535,Sycamore Farm - Redditch,2023-03-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
776535,Sycamore Farm - Redditch,2023-03-02T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776535,Sycamore Farm - Redditch,2023-03-02T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-03-02T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-03-02T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.61
776535,Sycamore Farm - Redditch,2023-03-02T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.05
776535,Sycamore Farm - Redditch,2023-03-02T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.82
776535,Sycamore Farm - Redditch,2023-03-02T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-03-02T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.0
776535,Sycamore Farm - Redditch,2023-03-02T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
776535,Sycamore Farm - Redditch,2023-03-02T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.3
776535,Sycamore Farm - Redditch,2023-03-02T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-02T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-03-02T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-03-02T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.58
776535,Sycamore Farm - Redditch,2023-03-02T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.32
776535,Sycamore Farm - Redditch,2023-03-02T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.92
776535,Sycamore Farm - Redditch,2023-03-02T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-03-02T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-03-02T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-03-02T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-03-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-03-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
776535,Sycamore Farm - Redditch,2023-03-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
776535,Sycamore Farm - Redditch,2023-03-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-03-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
776535,Sycamore Farm - Redditch,2023-03-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-03-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
776535,Sycamore Farm - Redditch,2023-03-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
776535,Sycamore Farm - Redditch,2023-03-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.19
776535,Sycamore Farm - Redditch,2023-03-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.37
776535,Sycamore Farm - Redditch,2023-03-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.74
776535,Sycamore Farm - Redditch,2023-03-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
776535,Sycamore Farm - Redditch,2023-03-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
776535,Sycamore Farm - Redditch,2023-03-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
776535,Sycamore Farm - Redditch,2023-03-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
776535,Sycamore Farm - Redditch,2023-03-02T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776535,Sycamore Farm - Redditch,2023-03-02T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-03-02T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
776535,Sycamore Farm - Redditch,2023-03-02T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.88
776535,Sycamore Farm - Redditch,2023-03-02T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.47
776535,Sycamore Farm - Redditch,2023-03-02T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.72
776535,Sycamore Farm - Redditch,2023-03-02T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.5
776535,Sycamore Farm - Redditch,2023-03-02T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.4
776535,Sycamore Farm - Redditch,2023-03-02T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-03-02T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.2
776535,Sycamore Farm - Redditch,2023-03-02T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-03-02T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-03-02T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-03-02T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.53
776535,Sycamore Farm - Redditch,2023-03-02T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.11
776535,Sycamore Farm - Redditch,2023-03-02T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.5
776535,Sycamore Farm - Redditch,2023-03-02T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-03-02T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-03-02T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-03-02T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
776535,Sycamore Farm - Redditch,2023-03-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-03-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
776535,Sycamore Farm - Redditch,2023-03-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-03-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
776535,Sycamore Farm - Redditch,2023-03-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-03-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
776535,Sycamore Farm - Redditch,2023-03-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-03-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
776535,Sycamore Farm - Redditch,2023-03-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
776535,Sycamore Farm - Redditch,2023-03-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.41
776535,Sycamore Farm - Redditch,2023-03-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.58
