Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.22
776535,Sycamore Farm - Redditch,2023-03-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
776535,Sycamore Farm - Redditch,2023-03-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
776535,Sycamore Farm - Redditch,2023-03-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
776535,Sycamore Farm - Redditch,2023-03-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
776535,Sycamore Farm - Redditch,2023-03-02T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776535,Sycamore Farm - Redditch,2023-03-02T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
776535,Sycamore Farm - Redditch,2023-03-02T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-03-02T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.48
776535,Sycamore Farm - Redditch,2023-03-02T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.31
776535,Sycamore Farm - Redditch,2023-03-02T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.28
776535,Sycamore Farm - Redditch,2023-03-02T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-03-02T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.1
776535,Sycamore Farm - Redditch,2023-03-02T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.9
776535,Sycamore Farm - Redditch,2023-03-02T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.6
776535,Sycamore Farm - Redditch,2023-03-02T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-03-02T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-02T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-03-02T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.62
776535,Sycamore Farm - Redditch,2023-03-02T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.3
776535,Sycamore Farm - Redditch,2023-03-02T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.48
776535,Sycamore Farm - Redditch,2023-03-02T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-03-02T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-03-02T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-03-02T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-03-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-03-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
776535,Sycamore Farm - Redditch,2023-03-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-03-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
776535,Sycamore Farm - Redditch,2023-03-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-03-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
776535,Sycamore Farm - Redditch,2023-03-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-03-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
776535,Sycamore Farm - Redditch,2023-03-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
776535,Sycamore Farm - Redditch,2023-03-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.11
776535,Sycamore Farm - Redditch,2023-03-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.61
776535,Sycamore Farm - Redditch,2023-03-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.76
776535,Sycamore Farm - Redditch,2023-03-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
776535,Sycamore Farm - Redditch,2023-03-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
776535,Sycamore Farm - Redditch,2023-03-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
776535,Sycamore Farm - Redditch,2023-03-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
776535,Sycamore Farm - Redditch,2023-03-02T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-03-02T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-03-02T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-03-02T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.04
776535,Sycamore Farm - Redditch,2023-03-02T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.42
776535,Sycamore Farm - Redditch,2023-03-02T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.14
776535,Sycamore Farm - Redditch,2023-03-02T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-03-02T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
776535,Sycamore Farm - Redditch,2023-03-02T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
776535,Sycamore Farm - Redditch,2023-03-02T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.9
776535,Sycamore Farm - Redditch,2023-03-02T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-03-02T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-02T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776535,Sycamore Farm - Redditch,2023-03-02T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.67
776535,Sycamore Farm - Redditch,2023-03-02T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.24
776535,Sycamore Farm - Redditch,2023-03-02T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.03
776535,Sycamore Farm - Redditch,2023-03-02T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-03-02T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-03-02T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-03-02T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
776535,Sycamore Farm - Redditch,2023-03-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-03-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
776535,Sycamore Farm - Redditch,2023-03-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
776535,Sycamore Farm - Redditch,2023-03-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-03-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
776535,Sycamore Farm - Redditch,2023-03-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-03-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
776535,Sycamore Farm - Redditch,2023-03-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
776535,Sycamore Farm - Redditch,2023-03-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.71
776535,Sycamore Farm - Redditch,2023-03-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.66
776535,Sycamore Farm - Redditch,2023-03-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.17
776535,Sycamore Farm - Redditch,2023-03-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
776535,Sycamore Farm - Redditch,2023-03-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
776535,Sycamore Farm - Redditch,2023-03-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
776535,Sycamore Farm - Redditch,2023-03-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
776535,Sycamore Farm - Redditch,2023-03-02T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776535,Sycamore Farm - Redditch,2023-03-02T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
776535,Sycamore Farm - Redditch,2023-03-02T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-03-02T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.61
776535,Sycamore Farm - Redditch,2023-03-02T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.25
776535,Sycamore Farm - Redditch,2023-03-02T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.37
776535,Sycamore Farm - Redditch,2023-03-02T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-03-02T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.7
776535,Sycamore Farm - Redditch,2023-03-02T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
776535,Sycamore Farm - Redditch,2023-03-02T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.9
776535,Sycamore Farm - Redditch,2023-03-02T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-02T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-03-02T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776535,Sycamore Farm - Redditch,2023-03-02T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.3
776535,Sycamore Farm - Redditch,2023-03-02T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.66
776535,Sycamore Farm - Redditch,2023-03-02T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.63
776535,Sycamore Farm - Redditch,2023-03-02T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-03-02T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-03-02T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
776535,Sycamore Farm - Redditch,2023-03-02T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.4
776535,Sycamore Farm - Redditch,2023-03-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-03-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
776535,Sycamore Farm - Redditch,2023-03-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
776535,Sycamore Farm - Redditch,2023-03-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-03-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
776535,Sycamore Farm - Redditch,2023-03-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-03-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
776535,Sycamore Farm - Redditch,2023-03-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
776535,Sycamore Farm - Redditch,2023-03-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.91
776535,Sycamore Farm - Redditch,2023-03-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.91
776535,Sycamore Farm - Redditch,2023-03-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
776535,Sycamore Farm - Redditch,2023-03-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,93.1
776535,Sycamore Farm - Redditch,2023-03-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
776535,Sycamore Farm - Redditch,2023-03-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
776535,Sycamore Farm - Redditch,2023-03-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
776535,Sycamore Farm - Redditch,2023-03-02T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776535,Sycamore Farm - Redditch,2023-03-02T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-03-02T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-03-02T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.85
776535,Sycamore Farm - Redditch,2023-03-02T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.14
776535,Sycamore Farm - Redditch,2023-03-02T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.13
776535,Sycamore Farm - Redditch,2023-03-02T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-03-02T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.3
776535,Sycamore Farm - Redditch,2023-03-02T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.3
776535,Sycamore Farm - Redditch,2023-03-02T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.8
776535,Sycamore Farm - Redditch,2023-03-02T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-02T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776535,Sycamore Farm - Redditch,2023-03-02T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.33
776535,Sycamore Farm - Redditch,2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
776535,Sycamore Farm - Redditch,2023-03-02T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.14
776535,Sycamore Farm - Redditch,2023-03-02T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-03-02T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
776535,Sycamore Farm - Redditch,2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-03-02T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.7
776535,Sycamore Farm - Redditch,2023-03-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-03-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
776535,Sycamore Farm - Redditch,2023-03-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
776535,Sycamore Farm - Redditch,2023-03-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-03-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
776535,Sycamore Farm - Redditch,2023-03-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-03-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
776535,Sycamore Farm - Redditch,2023-03-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
776535,Sycamore Farm - Redditch,2023-03-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.17
776535,Sycamore Farm - Redditch,2023-03-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.14
776535,Sycamore Farm - Redditch,2023-03-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,48.27
776535,Sycamore Farm - Redditch,2023-03-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
776535,Sycamore Farm - Redditch,2023-03-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
776535,Sycamore Farm - Redditch,2023-03-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
776535,Sycamore Farm - Redditch,2023-03-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
776535,Sycamore Farm - Redditch,2023-03-02T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
776535,Sycamore Farm - Redditch,2023-03-02T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.29
776535,Sycamore Farm - Redditch,2023-03-02T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-03-02T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.53
776535,Sycamore Farm - Redditch,2023-03-02T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.21
776535,Sycamore Farm - Redditch,2023-03-02T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.61
776535,Sycamore Farm - Redditch,2023-03-02T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-03-02T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.4
776535,Sycamore Farm - Redditch,2023-03-02T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.1
776535,Sycamore Farm - Redditch,2023-03-02T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.4
776535,Sycamore Farm - Redditch,2023-03-02T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-03-02T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776535,Sycamore Farm - Redditch,2023-03-02T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.88
776535,Sycamore Farm - Redditch,2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.98
776535,Sycamore Farm - Redditch,2023-03-02T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.36
776535,Sycamore Farm - Redditch,2023-03-02T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-03-02T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-03-02T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.9
776535,Sycamore Farm - Redditch,2023-03-02T19:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-03-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
776535,Sycamore Farm - Redditch,2023-03-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
776535,Sycamore Farm - Redditch,2023-03-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-03-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
776535,Sycamore Farm - Redditch,2023-03-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-03-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
776535,Sycamore Farm - Redditch,2023-03-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
776535,Sycamore Farm - Redditch,2023-03-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.41
776535,Sycamore Farm - Redditch,2023-03-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.19
776535,Sycamore Farm - Redditch,2023-03-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.96
776535,Sycamore Farm - Redditch,2023-03-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,105.8
776535,Sycamore Farm - Redditch,2023-03-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
776535,Sycamore Farm - Redditch,2023-03-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
776535,Sycamore Farm - Redditch,2023-03-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
776535,Sycamore Farm - Redditch,2023-03-02T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
776535,Sycamore Farm - Redditch,2023-03-02T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-03-02T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-03-02T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.57
776535,Sycamore Farm - Redditch,2023-03-02T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.29
776535,Sycamore Farm - Redditch,2023-03-02T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.66
776535,Sycamore Farm - Redditch,2023-03-02T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.3
776535,Sycamore Farm - Redditch,2023-03-02T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,170.7
776535,Sycamore Farm - Redditch,2023-03-02T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.8
776535,Sycamore Farm - Redditch,2023-03-02T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.0
776535,Sycamore Farm - Redditch,2023-03-02T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-03-02T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-03-02T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776535,Sycamore Farm - Redditch,2023-03-02T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.12
776535,Sycamore Farm - Redditch,2023-03-02T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.07
776535,Sycamore Farm - Redditch,2023-03-02T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.81
776535,Sycamore Farm - Redditch,2023-03-02T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.6
776535,Sycamore Farm - Redditch,2023-03-02T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
776535,Sycamore Farm - Redditch,2023-03-02T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-03-02T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.6
776535,Sycamore Farm - Redditch,2023-03-02T19:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-03-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
776535,Sycamore Farm - Redditch,2023-03-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
776535,Sycamore Farm - Redditch,2023-03-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-03-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
776535,Sycamore Farm - Redditch,2023-03-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-03-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
776535,Sycamore Farm - Redditch,2023-03-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
776535,Sycamore Farm - Redditch,2023-03-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,58.69
776535,Sycamore Farm - Redditch,2023-03-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.37
776535,Sycamore Farm - Redditch,2023-03-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,66.47
776535,Sycamore Farm - Redditch,2023-03-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,126.6
776535,Sycamore Farm - Redditch,2023-03-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.8
776535,Sycamore Farm - Redditch,2023-03-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
776535,Sycamore Farm - Redditch,2023-03-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.9
776535,Sycamore Farm - Redditch,2023-03-02T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
776535,Sycamore Farm - Redditch,2023-03-02T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-03-02T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-03-02T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.18
776535,Sycamore Farm - Redditch,2023-03-02T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.35
776535,Sycamore Farm - Redditch,2023-03-02T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.37
776535,Sycamore Farm - Redditch,2023-03-02T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-03-02T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.8
776535,Sycamore Farm - Redditch,2023-03-02T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.9
776535,Sycamore Farm - Redditch,2023-03-02T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,158.6
776535,Sycamore Farm - Redditch,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.3
776535,Sycamore Farm - Redditch,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-03-02T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776535,Sycamore Farm - Redditch,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.82
776535,Sycamore Farm - Redditch,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.44
776535,Sycamore Farm - Redditch,2023-03-02T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.36
776535,Sycamore Farm - Redditch,2023-03-02T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,89.0
776535,Sycamore Farm - Redditch,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
776535,Sycamore Farm - Redditch,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
776535,Sycamore Farm - Redditch,2023-03-02T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.4
776535,Sycamore Farm - Redditch,2023-03-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-03-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
776535,Sycamore Farm - Redditch,2023-03-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-03-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
776535,Sycamore Farm - Redditch,2023-03-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-03-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
776535,Sycamore Farm - Redditch,2023-03-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-03-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
776535,Sycamore Farm - Redditch,2023-03-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
776535,Sycamore Farm - Redditch,2023-03-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
776535,Sycamore Farm - Redditch,2023-03-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,44.78
776535,Sycamore Farm - Redditch,2023-03-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,70.73
776535,Sycamore Farm - Redditch,2023-03-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,148.8
776535,Sycamore Farm - Redditch,2023-03-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
776535,Sycamore Farm - Redditch,2023-03-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
776535,Sycamore Farm - Redditch,2023-03-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.0
776535,Sycamore Farm - Redditch,2023-03-02T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
776535,Sycamore Farm - Redditch,2023-03-02T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-03-02T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-03-02T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.36
776535,Sycamore Farm - Redditch,2023-03-02T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.63
776535,Sycamore Farm - Redditch,2023-03-02T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.76
776535,Sycamore Farm - Redditch,2023-03-02T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-03-02T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.0
776535,Sycamore Farm - Redditch,2023-03-02T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.8
776535,Sycamore Farm - Redditch,2023-03-02T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,157.6
776535,Sycamore Farm - Redditch,2023-03-02T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-03-02T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-03-02T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776535,Sycamore Farm - Redditch,2023-03-02T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.48
776535,Sycamore Farm - Redditch,2023-03-02T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.16
776535,Sycamore Farm - Redditch,2023-03-02T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.9
776535,Sycamore Farm - Redditch,2023-03-02T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-03-02T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
776535,Sycamore Farm - Redditch,2023-03-02T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
776535,Sycamore Farm - Redditch,2023-03-02T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.2
776535,Sycamore Farm - Redditch,2023-03-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-03-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
776535,Sycamore Farm - Redditch,2023-03-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
776535,Sycamore Farm - Redditch,2023-03-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-03-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
776535,Sycamore Farm - Redditch,2023-03-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-03-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
776535,Sycamore Farm - Redditch,2023-03-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-03-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.84
776535,Sycamore Farm - Redditch,2023-03-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.78
776535,Sycamore Farm - Redditch,2023-03-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,66.66
776535,Sycamore Farm - Redditch,2023-03-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,126.5
776535,Sycamore Farm - Redditch,2023-03-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
776535,Sycamore Farm - Redditch,2023-03-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
776535,Sycamore Farm - Redditch,2023-03-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.7
776535,Sycamore Farm - Redditch,2023-03-02T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776535,Sycamore Farm - Redditch,2023-03-02T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-03-02T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
776535,Sycamore Farm - Redditch,2023-03-02T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.93
776535,Sycamore Farm - Redditch,2023-03-02T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.58
776535,Sycamore Farm - Redditch,2023-03-02T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.17
776535,Sycamore Farm - Redditch,2023-03-02T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-03-02T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.1
776535,Sycamore Farm - Redditch,2023-03-02T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.5
776535,Sycamore Farm - Redditch,2023-03-02T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.1
776535,Sycamore Farm - Redditch,2023-03-02T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-03-02T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-03-02T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776535,Sycamore Farm - Redditch,2023-03-02T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.04
776535,Sycamore Farm - Redditch,2023-03-02T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.43
776535,Sycamore Farm - Redditch,2023-03-02T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.32
776535,Sycamore Farm - Redditch,2023-03-02T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-03-02T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.7
776535,Sycamore Farm - Redditch,2023-03-02T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
776535,Sycamore Farm - Redditch,2023-03-02T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.9
776535,Sycamore Farm - Redditch,2023-03-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-03-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
776535,Sycamore Farm - Redditch,2023-03-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-03-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
776535,Sycamore Farm - Redditch,2023-03-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-03-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
776535,Sycamore Farm - Redditch,2023-03-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-03-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
776535,Sycamore Farm - Redditch,2023-03-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-03-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.96
776535,Sycamore Farm - Redditch,2023-03-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,48.01
776535,Sycamore Farm - Redditch,2023-03-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,57.48
776535,Sycamore Farm - Redditch,2023-03-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,100.9
776535,Sycamore Farm - Redditch,2023-03-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
776535,Sycamore Farm - Redditch,2023-03-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
776535,Sycamore Farm - Redditch,2023-03-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
776535,Sycamore Farm - Redditch,2023-03-02T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776535,Sycamore Farm - Redditch,2023-03-02T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-03-02T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-03-02T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.81
776535,Sycamore Farm - Redditch,2023-03-02T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.44
776535,Sycamore Farm - Redditch,2023-03-02T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.46
776535,Sycamore Farm - Redditch,2023-03-02T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
776535,Sycamore Farm - Redditch,2023-03-02T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.5
776535,Sycamore Farm - Redditch,2023-03-02T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.2
776535,Sycamore Farm - Redditch,2023-03-02T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.8
776535,Sycamore Farm - Redditch,2023-03-02T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-03-02T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-03-02T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776535,Sycamore Farm - Redditch,2023-03-02T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.31
776535,Sycamore Farm - Redditch,2023-03-02T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.95
776535,Sycamore Farm - Redditch,2023-03-02T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.0
776535,Sycamore Farm - Redditch,2023-03-02T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-03-02T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.4
776535,Sycamore Farm - Redditch,2023-03-02T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.3
776535,Sycamore Farm - Redditch,2023-03-02T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.4
776535,Sycamore Farm - Redditch,2023-03-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-03-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
776535,Sycamore Farm - Redditch,2023-03-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
776535,Sycamore Farm - Redditch,2023-03-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-03-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
776535,Sycamore Farm - Redditch,2023-03-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-03-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
776535,Sycamore Farm - Redditch,2023-03-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
776535,Sycamore Farm - Redditch,2023-03-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,54.12
776535,Sycamore Farm - Redditch,2023-03-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,52.39
776535,Sycamore Farm - Redditch,2023-03-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,53.46
776535,Sycamore Farm - Redditch,2023-03-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,85.7
776535,Sycamore Farm - Redditch,2023-03-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
776535,Sycamore Farm - Redditch,2023-03-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
776535,Sycamore Farm - Redditch,2023-03-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
776535,Sycamore Farm - Redditch,2023-03-02T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776535,Sycamore Farm - Redditch,2023-03-02T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-03-02T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-03-02T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.47
776535,Sycamore Farm - Redditch,2023-03-02T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.44
776535,Sycamore Farm - Redditch,2023-03-02T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.04
776535,Sycamore Farm - Redditch,2023-03-02T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-03-02T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.9
776535,Sycamore Farm - Redditch,2023-03-02T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.6
776535,Sycamore Farm - Redditch,2023-03-02T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.0
776535,Sycamore Farm - Redditch,2023-03-02T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-03-02T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-03-02T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-03-02T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.73
776535,Sycamore Farm - Redditch,2023-03-02T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.68
776535,Sycamore Farm - Redditch,2023-03-02T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.75
776535,Sycamore Farm - Redditch,2023-03-02T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-03-02T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.2
776535,Sycamore Farm - Redditch,2023-03-02T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
776535,Sycamore Farm - Redditch,2023-03-02T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.9
776535,Sycamore Farm - Redditch,2023-03-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-03-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
776535,Sycamore Farm - Redditch,2023-03-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
776535,Sycamore Farm - Redditch,2023-03-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
776535,Sycamore Farm - Redditch,2023-03-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-03-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
776535,Sycamore Farm - Redditch,2023-03-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
776535,Sycamore Farm - Redditch,2023-03-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.21
776535,Sycamore Farm - Redditch,2023-03-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,55.12
776535,Sycamore Farm - Redditch,2023-03-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,56.79
776535,Sycamore Farm - Redditch,2023-03-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
776535,Sycamore Farm - Redditch,2023-03-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
776535,Sycamore Farm - Redditch,2023-03-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
776535,Sycamore Farm - Redditch,2023-03-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
776535,Sycamore Farm - Redditch,2023-03-02T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776535,Sycamore Farm - Redditch,2023-03-02T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-03-02T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-03-02T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.68
776535,Sycamore Farm - Redditch,2023-03-02T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.92
776535,Sycamore Farm - Redditch,2023-03-02T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.66
776535,Sycamore Farm - Redditch,2023-03-02T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.8
776535,Sycamore Farm - Redditch,2023-03-02T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.0
776535,Sycamore Farm - Redditch,2023-03-02T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,173.5
776535,Sycamore Farm - Redditch,2023-03-02T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.1
776535,Sycamore Farm - Redditch,2023-03-02T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-03-02T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-03-02T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776535,Sycamore Farm - Redditch,2023-03-02T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.25
776535,Sycamore Farm - Redditch,2023-03-02T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.04
776535,Sycamore Farm - Redditch,2023-03-02T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.88
776535,Sycamore Farm - Redditch,2023-03-02T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-03-02T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.2
776535,Sycamore Farm - Redditch,2023-03-02T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.2
776535,Sycamore Farm - Redditch,2023-03-02T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.6
776535,Sycamore Farm - Redditch,2023-03-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-03-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
776535,Sycamore Farm - Redditch,2023-03-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-03-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
776535,Sycamore Farm - Redditch,2023-03-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
776535,Sycamore Farm - Redditch,2023-03-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-03-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
776535,Sycamore Farm - Redditch,2023-03-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
776535,Sycamore Farm - Redditch,2023-03-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.93
776535,Sycamore Farm - Redditch,2023-03-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,67.95
776535,Sycamore Farm - Redditch,2023-03-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.54
776535,Sycamore Farm - Redditch,2023-03-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,111.0
776535,Sycamore Farm - Redditch,2023-03-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
776535,Sycamore Farm - Redditch,2023-03-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.5
776535,Sycamore Farm - Redditch,2023-03-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
776535,Sycamore Farm - Redditch,2023-03-02T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776535,Sycamore Farm - Redditch,2023-03-02T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-03-02T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-03-02T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.44
776535,Sycamore Farm - Redditch,2023-03-02T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.47
776535,Sycamore Farm - Redditch,2023-03-02T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.2
776535,Sycamore Farm - Redditch,2023-03-02T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-03-02T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.1
776535,Sycamore Farm - Redditch,2023-03-02T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.1
776535,Sycamore Farm - Redditch,2023-03-02T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.5
776535,Sycamore Farm - Redditch,2023-03-02T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-03-02T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-03-02T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776535,Sycamore Farm - Redditch,2023-03-02T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.09
776535,Sycamore Farm - Redditch,2023-03-02T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.03
776535,Sycamore Farm - Redditch,2023-03-02T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.7
776535,Sycamore Farm - Redditch,2023-03-02T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-03-02T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
776535,Sycamore Farm - Redditch,2023-03-02T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.3
776535,Sycamore Farm - Redditch,2023-03-02T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.4
776535,Sycamore Farm - Redditch,2023-03-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-03-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
776535,Sycamore Farm - Redditch,2023-03-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
776535,Sycamore Farm - Redditch,2023-03-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
776535,Sycamore Farm - Redditch,2023-03-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-03-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
776535,Sycamore Farm - Redditch,2023-03-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-03-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.52
776535,Sycamore Farm - Redditch,2023-03-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,59.5
776535,Sycamore Farm - Redditch,2023-03-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.9
776535,Sycamore Farm - Redditch,2023-03-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,106.8
776535,Sycamore Farm - Redditch,2023-03-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
776535,Sycamore Farm - Redditch,2023-03-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.9
776535,Sycamore Farm - Redditch,2023-03-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
776535,Sycamore Farm - Redditch,2023-03-02T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776535,Sycamore Farm - Redditch,2023-03-02T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-03-02T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-03-02T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.71
776535,Sycamore Farm - Redditch,2023-03-02T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.91
776535,Sycamore Farm - Redditch,2023-03-02T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.84
776535,Sycamore Farm - Redditch,2023-03-02T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-03-02T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.1
776535,Sycamore Farm - Redditch,2023-03-02T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.5
776535,Sycamore Farm - Redditch,2023-03-02T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.8
776535,Sycamore Farm - Redditch,2023-03-02T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-03-02T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-03-02T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
