Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-02T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.7
776535,Sycamore Farm - Redditch,2023-03-02T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.45
776535,Sycamore Farm - Redditch,2023-03-02T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.83
776535,Sycamore Farm - Redditch,2023-03-02T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-03-02T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-03-02T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-03-02T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.2
776535,Sycamore Farm - Redditch,2023-03-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-03-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
776535,Sycamore Farm - Redditch,2023-03-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
776535,Sycamore Farm - Redditch,2023-03-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-03-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
776535,Sycamore Farm - Redditch,2023-03-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
776535,Sycamore Farm - Redditch,2023-03-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
776535,Sycamore Farm - Redditch,2023-03-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.4
776535,Sycamore Farm - Redditch,2023-03-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,48.36
776535,Sycamore Farm - Redditch,2023-03-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,53.67
776535,Sycamore Farm - Redditch,2023-03-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
776535,Sycamore Farm - Redditch,2023-03-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
776535,Sycamore Farm - Redditch,2023-03-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
776535,Sycamore Farm - Redditch,2023-03-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
776535,Sycamore Farm - Redditch,2023-03-02T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776535,Sycamore Farm - Redditch,2023-03-02T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-03-02T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-03-02T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.22
776535,Sycamore Farm - Redditch,2023-03-02T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.77
776535,Sycamore Farm - Redditch,2023-03-02T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.81
776535,Sycamore Farm - Redditch,2023-03-02T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-03-02T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.4
776535,Sycamore Farm - Redditch,2023-03-02T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-03-02T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.0
776535,Sycamore Farm - Redditch,2023-03-02T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-03-02T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-03-02T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776535,Sycamore Farm - Redditch,2023-03-02T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.06
776535,Sycamore Farm - Redditch,2023-03-02T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.01
776535,Sycamore Farm - Redditch,2023-03-02T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.69
776535,Sycamore Farm - Redditch,2023-03-02T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-03-02T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-03-02T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
776535,Sycamore Farm - Redditch,2023-03-02T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.9
776535,Sycamore Farm - Redditch,2023-03-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-03-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
776535,Sycamore Farm - Redditch,2023-03-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
776535,Sycamore Farm - Redditch,2023-03-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
776535,Sycamore Farm - Redditch,2023-03-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-03-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
776535,Sycamore Farm - Redditch,2023-03-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-03-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.28
776535,Sycamore Farm - Redditch,2023-03-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.78
776535,Sycamore Farm - Redditch,2023-03-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,49.5
776535,Sycamore Farm - Redditch,2023-03-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
776535,Sycamore Farm - Redditch,2023-03-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
776535,Sycamore Farm - Redditch,2023-03-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
776535,Sycamore Farm - Redditch,2023-03-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
776535,Sycamore Farm - Redditch,2023-03-02T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776535,Sycamore Farm - Redditch,2023-03-02T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-03-02T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-03-02T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.87
776535,Sycamore Farm - Redditch,2023-03-02T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.21
776535,Sycamore Farm - Redditch,2023-03-02T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.88
776535,Sycamore Farm - Redditch,2023-03-02T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-03-02T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
776535,Sycamore Farm - Redditch,2023-03-02T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
776535,Sycamore Farm - Redditch,2023-03-02T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.8
776535,Sycamore Farm - Redditch,2023-03-02T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-03-02T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-03-02T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776535,Sycamore Farm - Redditch,2023-03-02T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.89
776535,Sycamore Farm - Redditch,2023-03-02T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.18
776535,Sycamore Farm - Redditch,2023-03-02T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.34
776535,Sycamore Farm - Redditch,2023-03-02T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-03-02T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-03-02T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-03-02T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
776535,Sycamore Farm - Redditch,2023-03-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-03-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
776535,Sycamore Farm - Redditch,2023-03-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-03-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
776535,Sycamore Farm - Redditch,2023-03-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-03-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
776535,Sycamore Farm - Redditch,2023-03-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-03-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
776535,Sycamore Farm - Redditch,2023-03-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-03-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.76
776535,Sycamore Farm - Redditch,2023-03-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.39
776535,Sycamore Farm - Redditch,2023-03-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.22
776535,Sycamore Farm - Redditch,2023-03-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
776535,Sycamore Farm - Redditch,2023-03-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
776535,Sycamore Farm - Redditch,2023-03-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
776535,Sycamore Farm - Redditch,2023-03-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
776535,Sycamore Farm - Redditch,2023-03-02T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776535,Sycamore Farm - Redditch,2023-03-02T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-03-02T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-03-02T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.36
776535,Sycamore Farm - Redditch,2023-03-02T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.68
776535,Sycamore Farm - Redditch,2023-03-02T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.08
776535,Sycamore Farm - Redditch,2023-03-02T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-03-02T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
776535,Sycamore Farm - Redditch,2023-03-02T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
776535,Sycamore Farm - Redditch,2023-03-02T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.6
776535,Sycamore Farm - Redditch,2023-03-02T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-02T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-02T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-03-02T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
776535,Sycamore Farm - Redditch,2023-03-02T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.67
776535,Sycamore Farm - Redditch,2023-03-02T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.97
776535,Sycamore Farm - Redditch,2023-03-02T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-03-02T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-03-02T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-03-02T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-03-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-03-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
776535,Sycamore Farm - Redditch,2023-03-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-03-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
776535,Sycamore Farm - Redditch,2023-03-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
776535,Sycamore Farm - Redditch,2023-03-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-03-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
776535,Sycamore Farm - Redditch,2023-03-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
776535,Sycamore Farm - Redditch,2023-03-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.61
776535,Sycamore Farm - Redditch,2023-03-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.35
776535,Sycamore Farm - Redditch,2023-03-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.05
776535,Sycamore Farm - Redditch,2023-03-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,100.7
776535,Sycamore Farm - Redditch,2023-03-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
776535,Sycamore Farm - Redditch,2023-03-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
776535,Sycamore Farm - Redditch,2023-03-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
776535,Sycamore Farm - Redditch,2023-03-02T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776535,Sycamore Farm - Redditch,2023-03-02T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-03-02T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-03-02T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.49
776535,Sycamore Farm - Redditch,2023-03-02T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.48
776535,Sycamore Farm - Redditch,2023-03-02T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.85
776535,Sycamore Farm - Redditch,2023-03-02T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-03-02T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-03-02T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.3
776535,Sycamore Farm - Redditch,2023-03-02T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.2
776535,Sycamore Farm - Redditch,2023-03-02T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-03-02T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-03-02T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-03-02T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.84
776535,Sycamore Farm - Redditch,2023-03-02T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.49
776535,Sycamore Farm - Redditch,2023-03-02T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.75
776535,Sycamore Farm - Redditch,2023-03-02T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-03-02T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-03-02T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-03-02T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-03-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-03-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
776535,Sycamore Farm - Redditch,2023-03-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-03-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
776535,Sycamore Farm - Redditch,2023-03-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
776535,Sycamore Farm - Redditch,2023-03-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-03-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
776535,Sycamore Farm - Redditch,2023-03-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
776535,Sycamore Farm - Redditch,2023-03-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.33
776535,Sycamore Farm - Redditch,2023-03-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.97
776535,Sycamore Farm - Redditch,2023-03-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.6
776535,Sycamore Farm - Redditch,2023-03-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
776535,Sycamore Farm - Redditch,2023-03-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
776535,Sycamore Farm - Redditch,2023-03-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
776535,Sycamore Farm - Redditch,2023-03-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
776535,Sycamore Farm - Redditch,2023-03-02T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776535,Sycamore Farm - Redditch,2023-03-02T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-03-02T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-03-02T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.02
776535,Sycamore Farm - Redditch,2023-03-02T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.89
776535,Sycamore Farm - Redditch,2023-03-02T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.06
776535,Sycamore Farm - Redditch,2023-03-02T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-03-02T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
776535,Sycamore Farm - Redditch,2023-03-02T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
776535,Sycamore Farm - Redditch,2023-03-02T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
776535,Sycamore Farm - Redditch,2023-03-02T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-03-02T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-03-02T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776535,Sycamore Farm - Redditch,2023-03-02T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.37
776535,Sycamore Farm - Redditch,2023-03-02T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.99
776535,Sycamore Farm - Redditch,2023-03-02T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.74
776535,Sycamore Farm - Redditch,2023-03-02T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-03-02T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-03-02T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-03-02T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-03-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-03-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
776535,Sycamore Farm - Redditch,2023-03-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
776535,Sycamore Farm - Redditch,2023-03-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
776535,Sycamore Farm - Redditch,2023-03-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-03-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
776535,Sycamore Farm - Redditch,2023-03-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-03-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.38
776535,Sycamore Farm - Redditch,2023-03-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.88
776535,Sycamore Farm - Redditch,2023-03-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.8
776535,Sycamore Farm - Redditch,2023-03-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-03-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
776535,Sycamore Farm - Redditch,2023-03-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
776535,Sycamore Farm - Redditch,2023-03-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
776535,Sycamore Farm - Redditch,2023-03-02T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-03-02T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-02T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-03-02T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.67
776535,Sycamore Farm - Redditch,2023-03-02T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.06
776535,Sycamore Farm - Redditch,2023-03-02T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.48
776535,Sycamore Farm - Redditch,2023-03-02T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-03-02T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
776535,Sycamore Farm - Redditch,2023-03-02T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-03-02T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
776535,Sycamore Farm - Redditch,2023-03-02T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-03-02T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-03-02T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-03-02T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
776535,Sycamore Farm - Redditch,2023-03-02T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
776535,Sycamore Farm - Redditch,2023-03-02T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.05
776535,Sycamore Farm - Redditch,2023-03-02T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-03-02T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-03-02T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-03-02T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-03-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-03-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
776535,Sycamore Farm - Redditch,2023-03-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
776535,Sycamore Farm - Redditch,2023-03-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-03-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
776535,Sycamore Farm - Redditch,2023-03-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
776535,Sycamore Farm - Redditch,2023-03-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
776535,Sycamore Farm - Redditch,2023-03-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
776535,Sycamore Farm - Redditch,2023-03-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.35
776535,Sycamore Farm - Redditch,2023-03-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.76
776535,Sycamore Farm - Redditch,2023-03-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.52
776535,Sycamore Farm - Redditch,2023-03-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-03-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
776535,Sycamore Farm - Redditch,2023-03-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
776535,Sycamore Farm - Redditch,2023-03-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
776535,Sycamore Farm - Redditch,2023-03-02T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776535,Sycamore Farm - Redditch,2023-03-02T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-03-02T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-03-02T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.98
776535,Sycamore Farm - Redditch,2023-03-02T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.21
776535,Sycamore Farm - Redditch,2023-03-02T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.41
776535,Sycamore Farm - Redditch,2023-03-02T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-03-02T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
776535,Sycamore Farm - Redditch,2023-03-02T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-03-02T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
776535,Sycamore Farm - Redditch,2023-03-02T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-03-02T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-03-02T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-03-02T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.89
776535,Sycamore Farm - Redditch,2023-03-02T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
776535,Sycamore Farm - Redditch,2023-03-02T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.61
776535,Sycamore Farm - Redditch,2023-03-02T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-03-02T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-03-02T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-03-02T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-03-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-03-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
776535,Sycamore Farm - Redditch,2023-03-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
776535,Sycamore Farm - Redditch,2023-03-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
776535,Sycamore Farm - Redditch,2023-03-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-03-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
776535,Sycamore Farm - Redditch,2023-03-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
776535,Sycamore Farm - Redditch,2023-03-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.87
776535,Sycamore Farm - Redditch,2023-03-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.48
776535,Sycamore Farm - Redditch,2023-03-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.01
776535,Sycamore Farm - Redditch,2023-03-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-03-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
776535,Sycamore Farm - Redditch,2023-03-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
776535,Sycamore Farm - Redditch,2023-03-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
776535,Sycamore Farm - Redditch,2023-03-02T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-03-02T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-03-02T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-03-02T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.63
776535,Sycamore Farm - Redditch,2023-03-02T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.57
776535,Sycamore Farm - Redditch,2023-03-02T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.4
776535,Sycamore Farm - Redditch,2023-03-02T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-03-02T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
776535,Sycamore Farm - Redditch,2023-03-02T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-03-02T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-03-02T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-03-02T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-03-02T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-03-02T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
776535,Sycamore Farm - Redditch,2023-03-02T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
776535,Sycamore Farm - Redditch,2023-03-02T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
776535,Sycamore Farm - Redditch,2023-03-02T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-03-02T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-03-02T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-03-02T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-03-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-03-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
776535,Sycamore Farm - Redditch,2023-03-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-03-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
776535,Sycamore Farm - Redditch,2023-03-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
776535,Sycamore Farm - Redditch,2023-03-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-03-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
776535,Sycamore Farm - Redditch,2023-03-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
776535,Sycamore Farm - Redditch,2023-03-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.31
776535,Sycamore Farm - Redditch,2023-03-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.77
776535,Sycamore Farm - Redditch,2023-03-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.91
776535,Sycamore Farm - Redditch,2023-03-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-03-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
776535,Sycamore Farm - Redditch,2023-03-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
776535,Sycamore Farm - Redditch,2023-03-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
776535,Sycamore Farm - Redditch,2023-03-02T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-02T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-03-02T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-03-02T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.42
776535,Sycamore Farm - Redditch,2023-03-02T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.65
776535,Sycamore Farm - Redditch,2023-03-02T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
776535,Sycamore Farm - Redditch,2023-03-02T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-03-02T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-03-02T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-03-02T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-03-02T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-02T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-03-02T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-03-02T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.05
776535,Sycamore Farm - Redditch,2023-03-02T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.64
776535,Sycamore Farm - Redditch,2023-03-02T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
776535,Sycamore Farm - Redditch,2023-03-02T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-03-02T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-03-02T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-03-02T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-03-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-03-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
776535,Sycamore Farm - Redditch,2023-03-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-03-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
776535,Sycamore Farm - Redditch,2023-03-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-03-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
776535,Sycamore Farm - Redditch,2023-03-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
776535,Sycamore Farm - Redditch,2023-03-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-03-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
776535,Sycamore Farm - Redditch,2023-03-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.47
776535,Sycamore Farm - Redditch,2023-03-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.29
776535,Sycamore Farm - Redditch,2023-03-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.08
776535,Sycamore Farm - Redditch,2023-03-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-03-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
776535,Sycamore Farm - Redditch,2023-03-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
776535,Sycamore Farm - Redditch,2023-03-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
776535,Sycamore Farm - Redditch,2023-03-02T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-03-02T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-03-02T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-03-02T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.01
776535,Sycamore Farm - Redditch,2023-03-02T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.91
776535,Sycamore Farm - Redditch,2023-03-02T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.64
776535,Sycamore Farm - Redditch,2023-03-02T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-03-02T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
776535,Sycamore Farm - Redditch,2023-03-02T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-03-02T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-03-02T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-02T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-03-02T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776535,Sycamore Farm - Redditch,2023-03-02T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
776535,Sycamore Farm - Redditch,2023-03-02T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.03
776535,Sycamore Farm - Redditch,2023-03-02T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
776535,Sycamore Farm - Redditch,2023-03-02T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-03-02T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-03-02T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-03-02T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-03-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-03-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
776535,Sycamore Farm - Redditch,2023-03-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
776535,Sycamore Farm - Redditch,2023-03-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-03-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
776535,Sycamore Farm - Redditch,2023-03-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
776535,Sycamore Farm - Redditch,2023-03-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-03-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
776535,Sycamore Farm - Redditch,2023-03-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.66
776535,Sycamore Farm - Redditch,2023-03-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.94
776535,Sycamore Farm - Redditch,2023-03-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.93
776535,Sycamore Farm - Redditch,2023-03-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-03-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
776535,Sycamore Farm - Redditch,2023-03-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
776535,Sycamore Farm - Redditch,2023-03-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
776535,Sycamore Farm - Redditch,2023-03-02T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-03-02T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-03-02T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-03-02T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
776535,Sycamore Farm - Redditch,2023-03-02T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
776535,Sycamore Farm - Redditch,2023-03-02T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
776535,Sycamore Farm - Redditch,2023-03-02T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-03-02T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-03-02T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-03-02T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-03-02T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-03-02T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-02T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776535,Sycamore Farm - Redditch,2023-03-02T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
776535,Sycamore Farm - Redditch,2023-03-02T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
776535,Sycamore Farm - Redditch,2023-03-02T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
776535,Sycamore Farm - Redditch,2023-03-02T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-03-02T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-03-02T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-03-02T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-03-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-03-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
776535,Sycamore Farm - Redditch,2023-03-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-03-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
776535,Sycamore Farm - Redditch,2023-03-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-03-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
776535,Sycamore Farm - Redditch,2023-03-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
776535,Sycamore Farm - Redditch,2023-03-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-03-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-03-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.44
776535,Sycamore Farm - Redditch,2023-03-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.75
776535,Sycamore Farm - Redditch,2023-03-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.62
776535,Sycamore Farm - Redditch,2023-03-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
776535,Sycamore Farm - Redditch,2023-03-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
776535,Sycamore Farm - Redditch,2023-03-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
776535,Sycamore Farm - Redditch,2023-03-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
776535,Sycamore Farm - Redditch,2023-03-02T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-03-02T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-03-02T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-03-02T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
776535,Sycamore Farm - Redditch,2023-03-02T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
776535,Sycamore Farm - Redditch,2023-03-02T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
776535,Sycamore Farm - Redditch,2023-03-02T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-03-02T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-03-02T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-03-02T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-03-02T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-03-02T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-03-02T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-03-02T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
776535,Sycamore Farm - Redditch,2023-03-02T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.74
776535,Sycamore Farm - Redditch,2023-03-02T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
776535,Sycamore Farm - Redditch,2023-03-02T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
776535,Sycamore Farm - Redditch,2023-03-02T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-03-02T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-03-02T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-03-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-03-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
776535,Sycamore Farm - Redditch,2023-03-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-03-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
776535,Sycamore Farm - Redditch,2023-03-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-03-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
776535,Sycamore Farm - Redditch,2023-03-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-03-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
776535,Sycamore Farm - Redditch,2023-03-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776535,Sycamore Farm - Redditch,2023-03-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.65
776535,Sycamore Farm - Redditch,2023-03-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.82
776535,Sycamore Farm - Redditch,2023-03-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.83
776535,Sycamore Farm - Redditch,2023-03-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-03-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
776535,Sycamore Farm - Redditch,2023-03-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
776535,Sycamore Farm - Redditch,2023-03-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
776535,Sycamore Farm - Redditch,2023-03-02T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-02T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-03-02T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-03-02T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
776535,Sycamore Farm - Redditch,2023-03-02T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.27
776535,Sycamore Farm - Redditch,2023-03-02T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
776535,Sycamore Farm - Redditch,2023-03-02T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-03-02T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-03-02T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-03-02T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-03-02T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-03-02T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-03-02T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-03-02T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
776535,Sycamore Farm - Redditch,2023-03-02T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
776535,Sycamore Farm - Redditch,2023-03-02T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
776535,Sycamore Farm - Redditch,2023-03-02T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-03-02T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-03-02T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-03-02T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-03-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-03-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
776535,Sycamore Farm - Redditch,2023-03-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-03-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
776535,Sycamore Farm - Redditch,2023-03-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-03-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
776535,Sycamore Farm - Redditch,2023-03-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
776535,Sycamore Farm - Redditch,2023-03-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
776535,Sycamore Farm - Redditch,2023-03-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
776535,Sycamore Farm - Redditch,2023-03-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.97
776535,Sycamore Farm - Redditch,2023-03-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.53
776535,Sycamore Farm - Redditch,2023-03-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.33
776535,Sycamore Farm - Redditch,2023-03-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-03-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
