Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-02T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
776535,Sycamore Farm - Redditch,2023-03-02T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-03-02T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-03-02T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-03-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-03-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
776535,Sycamore Farm - Redditch,2023-03-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
776535,Sycamore Farm - Redditch,2023-03-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
776535,Sycamore Farm - Redditch,2023-03-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-03-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
776535,Sycamore Farm - Redditch,2023-03-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
776535,Sycamore Farm - Redditch,2023-03-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.57
776535,Sycamore Farm - Redditch,2023-03-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.02
776535,Sycamore Farm - Redditch,2023-03-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.73
776535,Sycamore Farm - Redditch,2023-03-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-03-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
776535,Sycamore Farm - Redditch,2023-03-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
776535,Sycamore Farm - Redditch,2023-03-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
776535,Sycamore Farm - Redditch,2023-03-02T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-03-02T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-03-02T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-03-02T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.71
776535,Sycamore Farm - Redditch,2023-03-02T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
776535,Sycamore Farm - Redditch,2023-03-02T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
776535,Sycamore Farm - Redditch,2023-03-02T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-03-02T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-03-02T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-03-02T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-03-02T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-03-02T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-03-02T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-03-02T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
776535,Sycamore Farm - Redditch,2023-03-02T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
776535,Sycamore Farm - Redditch,2023-03-02T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.64
776535,Sycamore Farm - Redditch,2023-03-02T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-03-02T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
776535,Sycamore Farm - Redditch,2023-03-02T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-03-02T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-03-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-03-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
776535,Sycamore Farm - Redditch,2023-03-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-03-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
776535,Sycamore Farm - Redditch,2023-03-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
776535,Sycamore Farm - Redditch,2023-03-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
776535,Sycamore Farm - Redditch,2023-03-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
776535,Sycamore Farm - Redditch,2023-03-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-03-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.41
776535,Sycamore Farm - Redditch,2023-03-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.76
776535,Sycamore Farm - Redditch,2023-03-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.49
776535,Sycamore Farm - Redditch,2023-03-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
776535,Sycamore Farm - Redditch,2023-03-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-03-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
776535,Sycamore Farm - Redditch,2023-03-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
776535,Sycamore Farm - Redditch,2023-03-02T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-03-02T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-03-02T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-03-02T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.12
776535,Sycamore Farm - Redditch,2023-03-02T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.89
776535,Sycamore Farm - Redditch,2023-03-02T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
776535,Sycamore Farm - Redditch,2023-03-02T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-03-02T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
776535,Sycamore Farm - Redditch,2023-03-02T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-03-02T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-03-02T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-03-02T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-02T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-03-02T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
776535,Sycamore Farm - Redditch,2023-03-02T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
776535,Sycamore Farm - Redditch,2023-03-02T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
776535,Sycamore Farm - Redditch,2023-03-02T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-03-02T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-03-02T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-03-02T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-03-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-03-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
776535,Sycamore Farm - Redditch,2023-03-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
776535,Sycamore Farm - Redditch,2023-03-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-03-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
776535,Sycamore Farm - Redditch,2023-03-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
776535,Sycamore Farm - Redditch,2023-03-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
776535,Sycamore Farm - Redditch,2023-03-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
776535,Sycamore Farm - Redditch,2023-03-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.63
776535,Sycamore Farm - Redditch,2023-03-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.95
776535,Sycamore Farm - Redditch,2023-03-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.28
776535,Sycamore Farm - Redditch,2023-03-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
776535,Sycamore Farm - Redditch,2023-03-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
776535,Sycamore Farm - Redditch,2023-03-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
776535,Sycamore Farm - Redditch,2023-03-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
776535,Sycamore Farm - Redditch,2023-03-02T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776535,Sycamore Farm - Redditch,2023-03-02T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-03-02T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-03-02T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.73
776535,Sycamore Farm - Redditch,2023-03-02T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.79
776535,Sycamore Farm - Redditch,2023-03-02T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.01
776535,Sycamore Farm - Redditch,2023-03-02T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-03-02T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
776535,Sycamore Farm - Redditch,2023-03-02T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
776535,Sycamore Farm - Redditch,2023-03-02T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
776535,Sycamore Farm - Redditch,2023-03-02T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-03-02T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-03-02T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-03-02T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
776535,Sycamore Farm - Redditch,2023-03-02T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.62
776535,Sycamore Farm - Redditch,2023-03-02T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
776535,Sycamore Farm - Redditch,2023-03-02T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-03-02T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-03-02T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-03-02T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-03-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-03-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
776535,Sycamore Farm - Redditch,2023-03-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
776535,Sycamore Farm - Redditch,2023-03-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-03-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
776535,Sycamore Farm - Redditch,2023-03-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-03-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
776535,Sycamore Farm - Redditch,2023-03-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-03-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.68
776535,Sycamore Farm - Redditch,2023-03-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.41
776535,Sycamore Farm - Redditch,2023-03-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.07
776535,Sycamore Farm - Redditch,2023-03-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
776535,Sycamore Farm - Redditch,2023-03-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
776535,Sycamore Farm - Redditch,2023-03-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
776535,Sycamore Farm - Redditch,2023-03-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
776535,Sycamore Farm - Redditch,2023-03-02T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-03-02T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-03-02T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-03-02T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.73
776535,Sycamore Farm - Redditch,2023-03-02T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.71
776535,Sycamore Farm - Redditch,2023-03-02T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.41
776535,Sycamore Farm - Redditch,2023-03-02T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-03-02T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.1
776535,Sycamore Farm - Redditch,2023-03-02T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
776535,Sycamore Farm - Redditch,2023-03-02T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-03-02T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-03-02T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-03-02T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-03-02T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
776535,Sycamore Farm - Redditch,2023-03-02T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.09
776535,Sycamore Farm - Redditch,2023-03-02T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
776535,Sycamore Farm - Redditch,2023-03-02T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-03-02T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-03-02T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-03-02T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-03-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-03-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
776535,Sycamore Farm - Redditch,2023-03-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
776535,Sycamore Farm - Redditch,2023-03-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-03-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
776535,Sycamore Farm - Redditch,2023-03-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-03-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
776535,Sycamore Farm - Redditch,2023-03-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-03-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.65
776535,Sycamore Farm - Redditch,2023-03-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.8
776535,Sycamore Farm - Redditch,2023-03-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.31
776535,Sycamore Farm - Redditch,2023-03-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
776535,Sycamore Farm - Redditch,2023-03-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
776535,Sycamore Farm - Redditch,2023-03-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
776535,Sycamore Farm - Redditch,2023-03-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
776535,Sycamore Farm - Redditch,2023-03-02T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-03-02T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-03-02T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-03-02T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.61
776535,Sycamore Farm - Redditch,2023-03-02T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.26
776535,Sycamore Farm - Redditch,2023-03-02T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.64
776535,Sycamore Farm - Redditch,2023-03-02T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-03-02T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-03-02T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.7
776535,Sycamore Farm - Redditch,2023-03-02T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-03-02T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-03-02T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-02T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776535,Sycamore Farm - Redditch,2023-03-02T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.85
776535,Sycamore Farm - Redditch,2023-03-02T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.49
776535,Sycamore Farm - Redditch,2023-03-02T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.85
776535,Sycamore Farm - Redditch,2023-03-02T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-03-02T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-03-02T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-03-02T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-03-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-03-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
776535,Sycamore Farm - Redditch,2023-03-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-03-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
776535,Sycamore Farm - Redditch,2023-03-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-03-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
776535,Sycamore Farm - Redditch,2023-03-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
776535,Sycamore Farm - Redditch,2023-03-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
776535,Sycamore Farm - Redditch,2023-03-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-03-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.46
776535,Sycamore Farm - Redditch,2023-03-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.75
776535,Sycamore Farm - Redditch,2023-03-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.49
776535,Sycamore Farm - Redditch,2023-03-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
776535,Sycamore Farm - Redditch,2023-03-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
776535,Sycamore Farm - Redditch,2023-03-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
776535,Sycamore Farm - Redditch,2023-03-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
776535,Sycamore Farm - Redditch,2023-03-02T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-03-02T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-03-02T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-03-02T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.26
776535,Sycamore Farm - Redditch,2023-03-02T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.56
776535,Sycamore Farm - Redditch,2023-03-02T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.5
776535,Sycamore Farm - Redditch,2023-03-02T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-03-02T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-03-02T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
776535,Sycamore Farm - Redditch,2023-03-02T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
776535,Sycamore Farm - Redditch,2023-03-02T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776535,Sycamore Farm - Redditch,2023-03-02T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-03-02T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776535,Sycamore Farm - Redditch,2023-03-02T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.21
776535,Sycamore Farm - Redditch,2023-03-02T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.39
776535,Sycamore Farm - Redditch,2023-03-02T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.23
776535,Sycamore Farm - Redditch,2023-03-02T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
776535,Sycamore Farm - Redditch,2023-03-02T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-03-02T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.0
776535,Sycamore Farm - Redditch,2023-03-02T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-03-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-03-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
776535,Sycamore Farm - Redditch,2023-03-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
776535,Sycamore Farm - Redditch,2023-03-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-03-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
776535,Sycamore Farm - Redditch,2023-03-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-03-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
776535,Sycamore Farm - Redditch,2023-03-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-03-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.47
776535,Sycamore Farm - Redditch,2023-03-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,43.95
776535,Sycamore Farm - Redditch,2023-03-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.73
776535,Sycamore Farm - Redditch,2023-03-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,108.6
776535,Sycamore Farm - Redditch,2023-03-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
776535,Sycamore Farm - Redditch,2023-03-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
776535,Sycamore Farm - Redditch,2023-03-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
776535,Sycamore Farm - Redditch,2023-03-02T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-03-02T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-03-02T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-03-02T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.19
776535,Sycamore Farm - Redditch,2023-03-02T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.06
776535,Sycamore Farm - Redditch,2023-03-02T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.35
776535,Sycamore Farm - Redditch,2023-03-02T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-03-02T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
776535,Sycamore Farm - Redditch,2023-03-02T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
776535,Sycamore Farm - Redditch,2023-03-02T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
776535,Sycamore Farm - Redditch,2023-03-02T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776535,Sycamore Farm - Redditch,2023-03-02T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-03-02T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776535,Sycamore Farm - Redditch,2023-03-02T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.72
776535,Sycamore Farm - Redditch,2023-03-02T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.23
776535,Sycamore Farm - Redditch,2023-03-02T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
776535,Sycamore Farm - Redditch,2023-03-02T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-03-02T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-03-02T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.8
776535,Sycamore Farm - Redditch,2023-03-02T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-03-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-03-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
776535,Sycamore Farm - Redditch,2023-03-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
776535,Sycamore Farm - Redditch,2023-03-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-03-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
776535,Sycamore Farm - Redditch,2023-03-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-03-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
776535,Sycamore Farm - Redditch,2023-03-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-03-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.92
776535,Sycamore Farm - Redditch,2023-03-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,42.3
776535,Sycamore Farm - Redditch,2023-03-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.66
776535,Sycamore Farm - Redditch,2023-03-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
776535,Sycamore Farm - Redditch,2023-03-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
776535,Sycamore Farm - Redditch,2023-03-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
776535,Sycamore Farm - Redditch,2023-03-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
776535,Sycamore Farm - Redditch,2023-03-02T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-03-02T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-03-02T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-03-02T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.93
776535,Sycamore Farm - Redditch,2023-03-02T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.84
776535,Sycamore Farm - Redditch,2023-03-02T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.75
776535,Sycamore Farm - Redditch,2023-03-02T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-03-02T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
776535,Sycamore Farm - Redditch,2023-03-02T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
776535,Sycamore Farm - Redditch,2023-03-02T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
776535,Sycamore Farm - Redditch,2023-03-02T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-03-02T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-03-02T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776535,Sycamore Farm - Redditch,2023-03-02T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.98
776535,Sycamore Farm - Redditch,2023-03-02T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
776535,Sycamore Farm - Redditch,2023-03-02T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.85
776535,Sycamore Farm - Redditch,2023-03-02T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
776535,Sycamore Farm - Redditch,2023-03-02T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-03-02T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-03-02T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.5
776535,Sycamore Farm - Redditch,2023-03-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-03-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
776535,Sycamore Farm - Redditch,2023-03-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
776535,Sycamore Farm - Redditch,2023-03-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-03-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
776535,Sycamore Farm - Redditch,2023-03-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
776535,Sycamore Farm - Redditch,2023-03-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
776535,Sycamore Farm - Redditch,2023-03-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
776535,Sycamore Farm - Redditch,2023-03-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.91
776535,Sycamore Farm - Redditch,2023-03-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.68
776535,Sycamore Farm - Redditch,2023-03-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.6
776535,Sycamore Farm - Redditch,2023-03-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
776535,Sycamore Farm - Redditch,2023-03-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
776535,Sycamore Farm - Redditch,2023-03-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
776535,Sycamore Farm - Redditch,2023-03-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
776535,Sycamore Farm - Redditch,2023-03-02T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-03-02T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-03-02T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-03-02T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.33
776535,Sycamore Farm - Redditch,2023-03-02T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.81
776535,Sycamore Farm - Redditch,2023-03-02T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.98
776535,Sycamore Farm - Redditch,2023-03-02T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-03-02T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
776535,Sycamore Farm - Redditch,2023-03-02T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.7
776535,Sycamore Farm - Redditch,2023-03-02T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
776535,Sycamore Farm - Redditch,2023-03-02T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-03-02T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-02T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-03-02T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
776535,Sycamore Farm - Redditch,2023-03-02T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
776535,Sycamore Farm - Redditch,2023-03-02T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.11
776535,Sycamore Farm - Redditch,2023-03-02T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-03-02T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-03-02T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-03-02T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-03-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-03-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
776535,Sycamore Farm - Redditch,2023-03-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
776535,Sycamore Farm - Redditch,2023-03-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-03-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
776535,Sycamore Farm - Redditch,2023-03-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
776535,Sycamore Farm - Redditch,2023-03-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
776535,Sycamore Farm - Redditch,2023-03-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-03-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.16
776535,Sycamore Farm - Redditch,2023-03-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.07
776535,Sycamore Farm - Redditch,2023-03-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.09
776535,Sycamore Farm - Redditch,2023-03-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
776535,Sycamore Farm - Redditch,2023-03-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
776535,Sycamore Farm - Redditch,2023-03-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
776535,Sycamore Farm - Redditch,2023-03-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
776535,Sycamore Farm - Redditch,2023-03-02T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-03-02T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-02T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-02T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.37
776535,Sycamore Farm - Redditch,2023-03-02T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
776535,Sycamore Farm - Redditch,2023-03-02T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.84
776535,Sycamore Farm - Redditch,2023-03-02T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-03-02T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.8
776535,Sycamore Farm - Redditch,2023-03-02T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-03-02T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
776535,Sycamore Farm - Redditch,2023-03-02T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-02T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-03-02T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-03-02T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
776535,Sycamore Farm - Redditch,2023-03-02T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
776535,Sycamore Farm - Redditch,2023-03-02T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
776535,Sycamore Farm - Redditch,2023-03-02T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-03-02T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-03-02T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-03-02T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-03-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-03-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
776535,Sycamore Farm - Redditch,2023-03-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
776535,Sycamore Farm - Redditch,2023-03-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-03-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
776535,Sycamore Farm - Redditch,2023-03-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-03-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
776535,Sycamore Farm - Redditch,2023-03-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-03-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.67
776535,Sycamore Farm - Redditch,2023-03-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.21
776535,Sycamore Farm - Redditch,2023-03-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.13
776535,Sycamore Farm - Redditch,2023-03-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-03-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
776535,Sycamore Farm - Redditch,2023-03-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
776535,Sycamore Farm - Redditch,2023-03-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
776535,Sycamore Farm - Redditch,2023-03-02T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-03-02T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-03-02T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-03-02T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.52
776535,Sycamore Farm - Redditch,2023-03-02T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
776535,Sycamore Farm - Redditch,2023-03-02T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.65
776535,Sycamore Farm - Redditch,2023-03-02T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-03-02T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.9
776535,Sycamore Farm - Redditch,2023-03-02T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-03-02T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-03-02T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-03-02T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-03-02T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-03-02T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
776535,Sycamore Farm - Redditch,2023-03-02T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
776535,Sycamore Farm - Redditch,2023-03-02T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
776535,Sycamore Farm - Redditch,2023-03-02T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
776535,Sycamore Farm - Redditch,2023-03-02T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-03-02T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-03-02T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-03-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-03-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
776535,Sycamore Farm - Redditch,2023-03-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-03-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
776535,Sycamore Farm - Redditch,2023-03-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-03-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
776535,Sycamore Farm - Redditch,2023-03-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
776535,Sycamore Farm - Redditch,2023-03-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
776535,Sycamore Farm - Redditch,2023-03-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
776535,Sycamore Farm - Redditch,2023-03-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.25
776535,Sycamore Farm - Redditch,2023-03-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.66
776535,Sycamore Farm - Redditch,2023-03-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.43
776535,Sycamore Farm - Redditch,2023-03-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
776535,Sycamore Farm - Redditch,2023-03-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
776535,Sycamore Farm - Redditch,2023-03-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
776535,Sycamore Farm - Redditch,2023-03-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
776535,Sycamore Farm - Redditch,2023-03-02T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-03-02T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-03-02T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-03-02T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.82
776535,Sycamore Farm - Redditch,2023-03-02T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
776535,Sycamore Farm - Redditch,2023-03-02T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.7
776535,Sycamore Farm - Redditch,2023-03-02T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-03-02T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
776535,Sycamore Farm - Redditch,2023-03-02T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-03-02T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-03-02T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-03-02T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-03-02T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-03-02T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
776535,Sycamore Farm - Redditch,2023-03-02T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.05
776535,Sycamore Farm - Redditch,2023-03-02T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
776535,Sycamore Farm - Redditch,2023-03-02T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-03-02T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-03-02T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-03-02T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-03-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-03-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
776535,Sycamore Farm - Redditch,2023-03-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
776535,Sycamore Farm - Redditch,2023-03-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-03-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
776535,Sycamore Farm - Redditch,2023-03-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-03-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-03-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
776535,Sycamore Farm - Redditch,2023-03-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.14
776535,Sycamore Farm - Redditch,2023-03-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.26
776535,Sycamore Farm - Redditch,2023-03-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.02
776535,Sycamore Farm - Redditch,2023-03-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-03-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
776535,Sycamore Farm - Redditch,2023-03-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
776535,Sycamore Farm - Redditch,2023-03-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
776535,Sycamore Farm - Redditch,2023-03-02T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-03-02T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-03-02T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-03-02T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.74
776535,Sycamore Farm - Redditch,2023-03-02T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
776535,Sycamore Farm - Redditch,2023-03-02T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
776535,Sycamore Farm - Redditch,2023-03-02T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-03-02T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-03-02T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-03-02T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
776535,Sycamore Farm - Redditch,2023-03-02T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-02T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-02T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-03-02T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
776535,Sycamore Farm - Redditch,2023-03-02T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
776535,Sycamore Farm - Redditch,2023-03-02T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.23
776535,Sycamore Farm - Redditch,2023-03-02T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-03-02T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
776535,Sycamore Farm - Redditch,2023-03-02T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-03-02T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-03-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-03-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
776535,Sycamore Farm - Redditch,2023-03-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
776535,Sycamore Farm - Redditch,2023-03-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-03-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
776535,Sycamore Farm - Redditch,2023-03-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
776535,Sycamore Farm - Redditch,2023-03-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-03-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-03-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.26
776535,Sycamore Farm - Redditch,2023-03-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.51
776535,Sycamore Farm - Redditch,2023-03-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.2
776535,Sycamore Farm - Redditch,2023-03-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-03-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
776535,Sycamore Farm - Redditch,2023-03-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
776535,Sycamore Farm - Redditch,2023-03-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
776535,Sycamore Farm - Redditch,2023-03-02T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
