Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
776535,Sycamore Farm - Redditch,2023-03-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
776535,Sycamore Farm - Redditch,2023-03-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
776535,Sycamore Farm - Redditch,2023-03-03T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776535,Sycamore Farm - Redditch,2023-03-03T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-03-03T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
776535,Sycamore Farm - Redditch,2023-03-03T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.91
776535,Sycamore Farm - Redditch,2023-03-03T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.75
776535,Sycamore Farm - Redditch,2023-03-03T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.25
776535,Sycamore Farm - Redditch,2023-03-03T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
776535,Sycamore Farm - Redditch,2023-03-03T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
776535,Sycamore Farm - Redditch,2023-03-03T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-03-03T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.5
776535,Sycamore Farm - Redditch,2023-03-03T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-03-03T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-03-03T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-03T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
776535,Sycamore Farm - Redditch,2023-03-03T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.68
776535,Sycamore Farm - Redditch,2023-03-03T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.86
776535,Sycamore Farm - Redditch,2023-03-03T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-03-03T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-03-03T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-03-03T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-03-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-03-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
776535,Sycamore Farm - Redditch,2023-03-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
776535,Sycamore Farm - Redditch,2023-03-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-03-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
776535,Sycamore Farm - Redditch,2023-03-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
776535,Sycamore Farm - Redditch,2023-03-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
776535,Sycamore Farm - Redditch,2023-03-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
776535,Sycamore Farm - Redditch,2023-03-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.52
776535,Sycamore Farm - Redditch,2023-03-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.42
776535,Sycamore Farm - Redditch,2023-03-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.1
776535,Sycamore Farm - Redditch,2023-03-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
776535,Sycamore Farm - Redditch,2023-03-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
776535,Sycamore Farm - Redditch,2023-03-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
776535,Sycamore Farm - Redditch,2023-03-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
776535,Sycamore Farm - Redditch,2023-03-03T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-03-03T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-03-03T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
776535,Sycamore Farm - Redditch,2023-03-03T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.14
776535,Sycamore Farm - Redditch,2023-03-03T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
776535,Sycamore Farm - Redditch,2023-03-03T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.93
776535,Sycamore Farm - Redditch,2023-03-03T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
776535,Sycamore Farm - Redditch,2023-03-03T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.8
776535,Sycamore Farm - Redditch,2023-03-03T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-03-03T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.9
776535,Sycamore Farm - Redditch,2023-03-03T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-03-03T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-03-03T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-03-03T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
776535,Sycamore Farm - Redditch,2023-03-03T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.23
776535,Sycamore Farm - Redditch,2023-03-03T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.38
776535,Sycamore Farm - Redditch,2023-03-03T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-03-03T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-03-03T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-03-03T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-03-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-03-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
776535,Sycamore Farm - Redditch,2023-03-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
776535,Sycamore Farm - Redditch,2023-03-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-03-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
776535,Sycamore Farm - Redditch,2023-03-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
776535,Sycamore Farm - Redditch,2023-03-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
776535,Sycamore Farm - Redditch,2023-03-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
776535,Sycamore Farm - Redditch,2023-03-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.18
776535,Sycamore Farm - Redditch,2023-03-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.11
776535,Sycamore Farm - Redditch,2023-03-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,39.31
776535,Sycamore Farm - Redditch,2023-03-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,98.7
776535,Sycamore Farm - Redditch,2023-03-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
776535,Sycamore Farm - Redditch,2023-03-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
776535,Sycamore Farm - Redditch,2023-03-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
776535,Sycamore Farm - Redditch,2023-03-03T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-03-03T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-03-03T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-03-03T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.6
776535,Sycamore Farm - Redditch,2023-03-03T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.15
776535,Sycamore Farm - Redditch,2023-03-03T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.62
776535,Sycamore Farm - Redditch,2023-03-03T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-03-03T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.6
776535,Sycamore Farm - Redditch,2023-03-03T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-03-03T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.3
776535,Sycamore Farm - Redditch,2023-03-03T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-03-03T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-03-03T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-03-03T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
776535,Sycamore Farm - Redditch,2023-03-03T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
776535,Sycamore Farm - Redditch,2023-03-03T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.36
776535,Sycamore Farm - Redditch,2023-03-03T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-03-03T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-03-03T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-03-03T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
776535,Sycamore Farm - Redditch,2023-03-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
776535,Sycamore Farm - Redditch,2023-03-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
776535,Sycamore Farm - Redditch,2023-03-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-03-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
776535,Sycamore Farm - Redditch,2023-03-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
776535,Sycamore Farm - Redditch,2023-03-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
776535,Sycamore Farm - Redditch,2023-03-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
776535,Sycamore Farm - Redditch,2023-03-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.85
776535,Sycamore Farm - Redditch,2023-03-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.01
776535,Sycamore Farm - Redditch,2023-03-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.98
776535,Sycamore Farm - Redditch,2023-03-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
776535,Sycamore Farm - Redditch,2023-03-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
776535,Sycamore Farm - Redditch,2023-03-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
776535,Sycamore Farm - Redditch,2023-03-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
776535,Sycamore Farm - Redditch,2023-03-03T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776535,Sycamore Farm - Redditch,2023-03-03T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-03-03T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-03-03T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.13
776535,Sycamore Farm - Redditch,2023-03-03T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.02
776535,Sycamore Farm - Redditch,2023-03-03T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.03
776535,Sycamore Farm - Redditch,2023-03-03T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,95.9
776535,Sycamore Farm - Redditch,2023-03-03T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.8
776535,Sycamore Farm - Redditch,2023-03-03T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-03-03T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.0
776535,Sycamore Farm - Redditch,2023-03-03T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-03-03T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-03-03T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-03-03T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
776535,Sycamore Farm - Redditch,2023-03-03T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
776535,Sycamore Farm - Redditch,2023-03-03T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.29
776535,Sycamore Farm - Redditch,2023-03-03T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-03-03T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-03-03T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-03-03T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-03-03T21:00:00.000+00:00,transformer,,Temperature,C,16.8
776535,Sycamore Farm - Redditch,2023-03-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-03-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
776535,Sycamore Farm - Redditch,2023-03-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-03-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
776535,Sycamore Farm - Redditch,2023-03-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-03-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
776535,Sycamore Farm - Redditch,2023-03-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-03-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
776535,Sycamore Farm - Redditch,2023-03-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
776535,Sycamore Farm - Redditch,2023-03-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.66
776535,Sycamore Farm - Redditch,2023-03-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.38
776535,Sycamore Farm - Redditch,2023-03-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.32
776535,Sycamore Farm - Redditch,2023-03-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,110.7
776535,Sycamore Farm - Redditch,2023-03-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
776535,Sycamore Farm - Redditch,2023-03-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
776535,Sycamore Farm - Redditch,2023-03-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
776535,Sycamore Farm - Redditch,2023-03-03T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776535,Sycamore Farm - Redditch,2023-03-03T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-03-03T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-03-03T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.81
776535,Sycamore Farm - Redditch,2023-03-03T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.85
776535,Sycamore Farm - Redditch,2023-03-03T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.32
776535,Sycamore Farm - Redditch,2023-03-03T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,93.6
776535,Sycamore Farm - Redditch,2023-03-03T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.2
776535,Sycamore Farm - Redditch,2023-03-03T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-03-03T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
776535,Sycamore Farm - Redditch,2023-03-03T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-03-03T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-03-03T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-03-03T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
776535,Sycamore Farm - Redditch,2023-03-03T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
776535,Sycamore Farm - Redditch,2023-03-03T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.98
776535,Sycamore Farm - Redditch,2023-03-03T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-03-03T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-03-03T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-03-03T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
776535,Sycamore Farm - Redditch,2023-03-03T20:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
776535,Sycamore Farm - Redditch,2023-03-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-03-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
776535,Sycamore Farm - Redditch,2023-03-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-03-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
776535,Sycamore Farm - Redditch,2023-03-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-03-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
776535,Sycamore Farm - Redditch,2023-03-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
776535,Sycamore Farm - Redditch,2023-03-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,45.78
776535,Sycamore Farm - Redditch,2023-03-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.84
776535,Sycamore Farm - Redditch,2023-03-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.29
776535,Sycamore Farm - Redditch,2023-03-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,101.9
776535,Sycamore Farm - Redditch,2023-03-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
776535,Sycamore Farm - Redditch,2023-03-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
776535,Sycamore Farm - Redditch,2023-03-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
776535,Sycamore Farm - Redditch,2023-03-03T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-03-03T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-03-03T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-03-03T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.51
776535,Sycamore Farm - Redditch,2023-03-03T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.55
776535,Sycamore Farm - Redditch,2023-03-03T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.95
776535,Sycamore Farm - Redditch,2023-03-03T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,93.0
776535,Sycamore Farm - Redditch,2023-03-03T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.6
776535,Sycamore Farm - Redditch,2023-03-03T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-03-03T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
776535,Sycamore Farm - Redditch,2023-03-03T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-03-03T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-03-03T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-03-03T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
776535,Sycamore Farm - Redditch,2023-03-03T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.79
776535,Sycamore Farm - Redditch,2023-03-03T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.21
776535,Sycamore Farm - Redditch,2023-03-03T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-03-03T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-03-03T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-03-03T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
776535,Sycamore Farm - Redditch,2023-03-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
776535,Sycamore Farm - Redditch,2023-03-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
776535,Sycamore Farm - Redditch,2023-03-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-03-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
776535,Sycamore Farm - Redditch,2023-03-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
776535,Sycamore Farm - Redditch,2023-03-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
776535,Sycamore Farm - Redditch,2023-03-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
776535,Sycamore Farm - Redditch,2023-03-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,44.17
776535,Sycamore Farm - Redditch,2023-03-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.34
776535,Sycamore Farm - Redditch,2023-03-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.16
776535,Sycamore Farm - Redditch,2023-03-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
776535,Sycamore Farm - Redditch,2023-03-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
776535,Sycamore Farm - Redditch,2023-03-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
776535,Sycamore Farm - Redditch,2023-03-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
776535,Sycamore Farm - Redditch,2023-03-03T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-03-03T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-03-03T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-03-03T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.9
776535,Sycamore Farm - Redditch,2023-03-03T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.85
776535,Sycamore Farm - Redditch,2023-03-03T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.11
776535,Sycamore Farm - Redditch,2023-03-03T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.3
776535,Sycamore Farm - Redditch,2023-03-03T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.9
776535,Sycamore Farm - Redditch,2023-03-03T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-03-03T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
776535,Sycamore Farm - Redditch,2023-03-03T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-03-03T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-03-03T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-03-03T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
776535,Sycamore Farm - Redditch,2023-03-03T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.25
776535,Sycamore Farm - Redditch,2023-03-03T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.68
776535,Sycamore Farm - Redditch,2023-03-03T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-03-03T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-03-03T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-03-03T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
776535,Sycamore Farm - Redditch,2023-03-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
776535,Sycamore Farm - Redditch,2023-03-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-03-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
776535,Sycamore Farm - Redditch,2023-03-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-03-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
776535,Sycamore Farm - Redditch,2023-03-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
776535,Sycamore Farm - Redditch,2023-03-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
776535,Sycamore Farm - Redditch,2023-03-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
776535,Sycamore Farm - Redditch,2023-03-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.33
776535,Sycamore Farm - Redditch,2023-03-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.1
776535,Sycamore Farm - Redditch,2023-03-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.78
776535,Sycamore Farm - Redditch,2023-03-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
776535,Sycamore Farm - Redditch,2023-03-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
776535,Sycamore Farm - Redditch,2023-03-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
776535,Sycamore Farm - Redditch,2023-03-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
776535,Sycamore Farm - Redditch,2023-03-03T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-03-03T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-03-03T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-03-03T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.08
776535,Sycamore Farm - Redditch,2023-03-03T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.58
776535,Sycamore Farm - Redditch,2023-03-03T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
776535,Sycamore Farm - Redditch,2023-03-03T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.7
776535,Sycamore Farm - Redditch,2023-03-03T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.3
776535,Sycamore Farm - Redditch,2023-03-03T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-03-03T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-03-03T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-03-03T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-03-03T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-03-03T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.67
776535,Sycamore Farm - Redditch,2023-03-03T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.48
776535,Sycamore Farm - Redditch,2023-03-03T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.88
776535,Sycamore Farm - Redditch,2023-03-03T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-03-03T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-03-03T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-03-03T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.9
776535,Sycamore Farm - Redditch,2023-03-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
776535,Sycamore Farm - Redditch,2023-03-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
776535,Sycamore Farm - Redditch,2023-03-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-03-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
776535,Sycamore Farm - Redditch,2023-03-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
776535,Sycamore Farm - Redditch,2023-03-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
776535,Sycamore Farm - Redditch,2023-03-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
776535,Sycamore Farm - Redditch,2023-03-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.74
776535,Sycamore Farm - Redditch,2023-03-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.06
776535,Sycamore Farm - Redditch,2023-03-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.64
776535,Sycamore Farm - Redditch,2023-03-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
776535,Sycamore Farm - Redditch,2023-03-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
776535,Sycamore Farm - Redditch,2023-03-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
776535,Sycamore Farm - Redditch,2023-03-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
776535,Sycamore Farm - Redditch,2023-03-03T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-03-03T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-03-03T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-03-03T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.16
776535,Sycamore Farm - Redditch,2023-03-03T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.63
776535,Sycamore Farm - Redditch,2023-03-03T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.4
776535,Sycamore Farm - Redditch,2023-03-03T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-03-03T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.5
776535,Sycamore Farm - Redditch,2023-03-03T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
776535,Sycamore Farm - Redditch,2023-03-03T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
776535,Sycamore Farm - Redditch,2023-03-03T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-03-03T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-03T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-03-03T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.75
776535,Sycamore Farm - Redditch,2023-03-03T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.64
776535,Sycamore Farm - Redditch,2023-03-03T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.34
776535,Sycamore Farm - Redditch,2023-03-03T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-03-03T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-03-03T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
776535,Sycamore Farm - Redditch,2023-03-03T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.0
776535,Sycamore Farm - Redditch,2023-03-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-03-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
776535,Sycamore Farm - Redditch,2023-03-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-03-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
776535,Sycamore Farm - Redditch,2023-03-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-03-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
776535,Sycamore Farm - Redditch,2023-03-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
776535,Sycamore Farm - Redditch,2023-03-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
776535,Sycamore Farm - Redditch,2023-03-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
776535,Sycamore Farm - Redditch,2023-03-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.91
776535,Sycamore Farm - Redditch,2023-03-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.27
776535,Sycamore Farm - Redditch,2023-03-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.74
776535,Sycamore Farm - Redditch,2023-03-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
776535,Sycamore Farm - Redditch,2023-03-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
776535,Sycamore Farm - Redditch,2023-03-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
776535,Sycamore Farm - Redditch,2023-03-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
776535,Sycamore Farm - Redditch,2023-03-03T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-03-03T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-03-03T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-03-03T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.05
776535,Sycamore Farm - Redditch,2023-03-03T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.24
776535,Sycamore Farm - Redditch,2023-03-03T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.88
776535,Sycamore Farm - Redditch,2023-03-03T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-03-03T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.5
776535,Sycamore Farm - Redditch,2023-03-03T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
776535,Sycamore Farm - Redditch,2023-03-03T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
776535,Sycamore Farm - Redditch,2023-03-03T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-03-03T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-03-03T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-03-03T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.96
776535,Sycamore Farm - Redditch,2023-03-03T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.09
776535,Sycamore Farm - Redditch,2023-03-03T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.61
776535,Sycamore Farm - Redditch,2023-03-03T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
776535,Sycamore Farm - Redditch,2023-03-03T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-03-03T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
776535,Sycamore Farm - Redditch,2023-03-03T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.5
776535,Sycamore Farm - Redditch,2023-03-03T20:00:00.000+00:00,transformer,,Temperature,C,16.9
776535,Sycamore Farm - Redditch,2023-03-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-03-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
776535,Sycamore Farm - Redditch,2023-03-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
776535,Sycamore Farm - Redditch,2023-03-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-03-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
776535,Sycamore Farm - Redditch,2023-03-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
776535,Sycamore Farm - Redditch,2023-03-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
776535,Sycamore Farm - Redditch,2023-03-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
776535,Sycamore Farm - Redditch,2023-03-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.01
776535,Sycamore Farm - Redditch,2023-03-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.33
776535,Sycamore Farm - Redditch,2023-03-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.5
776535,Sycamore Farm - Redditch,2023-03-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-03-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
776535,Sycamore Farm - Redditch,2023-03-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
776535,Sycamore Farm - Redditch,2023-03-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
776535,Sycamore Farm - Redditch,2023-03-03T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776535,Sycamore Farm - Redditch,2023-03-03T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-03-03T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-03-03T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.82
776535,Sycamore Farm - Redditch,2023-03-03T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.3
776535,Sycamore Farm - Redditch,2023-03-03T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.53
776535,Sycamore Farm - Redditch,2023-03-03T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-03-03T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.6
776535,Sycamore Farm - Redditch,2023-03-03T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-03-03T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.8
776535,Sycamore Farm - Redditch,2023-03-03T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-03-03T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-03-03T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-03-03T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.06
776535,Sycamore Farm - Redditch,2023-03-03T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.69
776535,Sycamore Farm - Redditch,2023-03-03T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.61
776535,Sycamore Farm - Redditch,2023-03-03T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-03-03T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-03-03T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
776535,Sycamore Farm - Redditch,2023-03-03T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.5
776535,Sycamore Farm - Redditch,2023-03-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-03-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
776535,Sycamore Farm - Redditch,2023-03-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
776535,Sycamore Farm - Redditch,2023-03-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-03-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
776535,Sycamore Farm - Redditch,2023-03-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
776535,Sycamore Farm - Redditch,2023-03-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
776535,Sycamore Farm - Redditch,2023-03-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
776535,Sycamore Farm - Redditch,2023-03-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.88
776535,Sycamore Farm - Redditch,2023-03-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.99
776535,Sycamore Farm - Redditch,2023-03-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,46.14
776535,Sycamore Farm - Redditch,2023-03-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
776535,Sycamore Farm - Redditch,2023-03-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
776535,Sycamore Farm - Redditch,2023-03-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
776535,Sycamore Farm - Redditch,2023-03-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
776535,Sycamore Farm - Redditch,2023-03-03T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-03-03T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.32
776535,Sycamore Farm - Redditch,2023-03-03T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-03-03T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.09
776535,Sycamore Farm - Redditch,2023-03-03T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.74
776535,Sycamore Farm - Redditch,2023-03-03T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.34
776535,Sycamore Farm - Redditch,2023-03-03T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-03-03T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.7
776535,Sycamore Farm - Redditch,2023-03-03T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-03-03T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.3
776535,Sycamore Farm - Redditch,2023-03-03T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-03-03T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-03-03T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-03-03T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.99
776535,Sycamore Farm - Redditch,2023-03-03T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.82
776535,Sycamore Farm - Redditch,2023-03-03T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.56
776535,Sycamore Farm - Redditch,2023-03-03T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
776535,Sycamore Farm - Redditch,2023-03-03T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-03-03T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
776535,Sycamore Farm - Redditch,2023-03-03T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.3
776535,Sycamore Farm - Redditch,2023-03-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-03-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
776535,Sycamore Farm - Redditch,2023-03-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
776535,Sycamore Farm - Redditch,2023-03-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-03-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
776535,Sycamore Farm - Redditch,2023-03-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
776535,Sycamore Farm - Redditch,2023-03-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
776535,Sycamore Farm - Redditch,2023-03-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
776535,Sycamore Farm - Redditch,2023-03-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.07
776535,Sycamore Farm - Redditch,2023-03-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.56
776535,Sycamore Farm - Redditch,2023-03-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.91
776535,Sycamore Farm - Redditch,2023-03-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,98.9
776535,Sycamore Farm - Redditch,2023-03-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
776535,Sycamore Farm - Redditch,2023-03-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
776535,Sycamore Farm - Redditch,2023-03-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
776535,Sycamore Farm - Redditch,2023-03-03T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-03T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-03-03T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-03-03T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.96
776535,Sycamore Farm - Redditch,2023-03-03T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.86
776535,Sycamore Farm - Redditch,2023-03-03T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.53
776535,Sycamore Farm - Redditch,2023-03-03T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-03-03T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.1
776535,Sycamore Farm - Redditch,2023-03-03T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
776535,Sycamore Farm - Redditch,2023-03-03T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
776535,Sycamore Farm - Redditch,2023-03-03T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-03-03T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-03-03T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-03-03T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.05
776535,Sycamore Farm - Redditch,2023-03-03T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.72
776535,Sycamore Farm - Redditch,2023-03-03T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.32
776535,Sycamore Farm - Redditch,2023-03-03T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-03-03T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-03-03T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
776535,Sycamore Farm - Redditch,2023-03-03T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
776535,Sycamore Farm - Redditch,2023-03-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-03-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
776535,Sycamore Farm - Redditch,2023-03-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
776535,Sycamore Farm - Redditch,2023-03-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-03-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
776535,Sycamore Farm - Redditch,2023-03-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
776535,Sycamore Farm - Redditch,2023-03-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
776535,Sycamore Farm - Redditch,2023-03-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
776535,Sycamore Farm - Redditch,2023-03-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.01
776535,Sycamore Farm - Redditch,2023-03-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.58
776535,Sycamore Farm - Redditch,2023-03-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.85
776535,Sycamore Farm - Redditch,2023-03-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
776535,Sycamore Farm - Redditch,2023-03-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
776535,Sycamore Farm - Redditch,2023-03-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
776535,Sycamore Farm - Redditch,2023-03-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
776535,Sycamore Farm - Redditch,2023-03-03T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-03-03T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-03-03T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-03-03T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.51
776535,Sycamore Farm - Redditch,2023-03-03T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.16
776535,Sycamore Farm - Redditch,2023-03-03T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.67
776535,Sycamore Farm - Redditch,2023-03-03T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-03-03T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.9
776535,Sycamore Farm - Redditch,2023-03-03T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
776535,Sycamore Farm - Redditch,2023-03-03T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
776535,Sycamore Farm - Redditch,2023-03-03T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-03-03T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-03-03T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776535,Sycamore Farm - Redditch,2023-03-03T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.64
776535,Sycamore Farm - Redditch,2023-03-03T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.53
