Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-03T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.97
776535,Sycamore Farm - Redditch,2023-03-03T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-03-03T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
776535,Sycamore Farm - Redditch,2023-03-03T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.6
776535,Sycamore Farm - Redditch,2023-03-03T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
776535,Sycamore Farm - Redditch,2023-03-03T19:20:00.000+00:00,transformer,,Temperature,C,16.7
776535,Sycamore Farm - Redditch,2023-03-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-03-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
776535,Sycamore Farm - Redditch,2023-03-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-03-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
776535,Sycamore Farm - Redditch,2023-03-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-03-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
776535,Sycamore Farm - Redditch,2023-03-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-03-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
776535,Sycamore Farm - Redditch,2023-03-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-03-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.15
776535,Sycamore Farm - Redditch,2023-03-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,42.68
776535,Sycamore Farm - Redditch,2023-03-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.64
776535,Sycamore Farm - Redditch,2023-03-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
776535,Sycamore Farm - Redditch,2023-03-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
776535,Sycamore Farm - Redditch,2023-03-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
776535,Sycamore Farm - Redditch,2023-03-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
776535,Sycamore Farm - Redditch,2023-03-03T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776535,Sycamore Farm - Redditch,2023-03-03T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-03-03T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-03-03T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.16
776535,Sycamore Farm - Redditch,2023-03-03T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.94
776535,Sycamore Farm - Redditch,2023-03-03T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.64
776535,Sycamore Farm - Redditch,2023-03-03T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-03-03T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.0
776535,Sycamore Farm - Redditch,2023-03-03T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
776535,Sycamore Farm - Redditch,2023-03-03T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.8
776535,Sycamore Farm - Redditch,2023-03-03T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-03-03T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-03-03T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776535,Sycamore Farm - Redditch,2023-03-03T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.27
776535,Sycamore Farm - Redditch,2023-03-03T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.61
776535,Sycamore Farm - Redditch,2023-03-03T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.52
776535,Sycamore Farm - Redditch,2023-03-03T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.0
776535,Sycamore Farm - Redditch,2023-03-03T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-03-03T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.7
776535,Sycamore Farm - Redditch,2023-03-03T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.1
776535,Sycamore Farm - Redditch,2023-03-03T19:10:00.000+00:00,transformer,,Temperature,C,16.6
776535,Sycamore Farm - Redditch,2023-03-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-03-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
776535,Sycamore Farm - Redditch,2023-03-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
776535,Sycamore Farm - Redditch,2023-03-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-03-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
776535,Sycamore Farm - Redditch,2023-03-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-03-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-03-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-03-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.44
776535,Sycamore Farm - Redditch,2023-03-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,48.55
776535,Sycamore Farm - Redditch,2023-03-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.16
776535,Sycamore Farm - Redditch,2023-03-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,108.6
776535,Sycamore Farm - Redditch,2023-03-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
776535,Sycamore Farm - Redditch,2023-03-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
776535,Sycamore Farm - Redditch,2023-03-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
776535,Sycamore Farm - Redditch,2023-03-03T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-03-03T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-03-03T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-03-03T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.81
776535,Sycamore Farm - Redditch,2023-03-03T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.59
776535,Sycamore Farm - Redditch,2023-03-03T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.99
776535,Sycamore Farm - Redditch,2023-03-03T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-03-03T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
776535,Sycamore Farm - Redditch,2023-03-03T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.5
776535,Sycamore Farm - Redditch,2023-03-03T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
776535,Sycamore Farm - Redditch,2023-03-03T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-03-03T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-03-03T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776535,Sycamore Farm - Redditch,2023-03-03T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
776535,Sycamore Farm - Redditch,2023-03-03T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.81
776535,Sycamore Farm - Redditch,2023-03-03T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.9
776535,Sycamore Farm - Redditch,2023-03-03T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
776535,Sycamore Farm - Redditch,2023-03-03T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-03-03T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.6
776535,Sycamore Farm - Redditch,2023-03-03T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.7
776535,Sycamore Farm - Redditch,2023-03-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-03-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
776535,Sycamore Farm - Redditch,2023-03-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-03-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
776535,Sycamore Farm - Redditch,2023-03-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-03-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
776535,Sycamore Farm - Redditch,2023-03-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-03-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
776535,Sycamore Farm - Redditch,2023-03-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
776535,Sycamore Farm - Redditch,2023-03-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.16
776535,Sycamore Farm - Redditch,2023-03-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,48.4
776535,Sycamore Farm - Redditch,2023-03-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,42.89
776535,Sycamore Farm - Redditch,2023-03-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,111.7
776535,Sycamore Farm - Redditch,2023-03-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
776535,Sycamore Farm - Redditch,2023-03-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
776535,Sycamore Farm - Redditch,2023-03-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
776535,Sycamore Farm - Redditch,2023-03-03T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776535,Sycamore Farm - Redditch,2023-03-03T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-03-03T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-03-03T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.49
776535,Sycamore Farm - Redditch,2023-03-03T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.53
776535,Sycamore Farm - Redditch,2023-03-03T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.65
776535,Sycamore Farm - Redditch,2023-03-03T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-03-03T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.3
776535,Sycamore Farm - Redditch,2023-03-03T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.2
776535,Sycamore Farm - Redditch,2023-03-03T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.0
776535,Sycamore Farm - Redditch,2023-03-03T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-03T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-03-03T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-03-03T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.26
776535,Sycamore Farm - Redditch,2023-03-03T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.65
776535,Sycamore Farm - Redditch,2023-03-03T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.56
776535,Sycamore Farm - Redditch,2023-03-03T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-03-03T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-03-03T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
776535,Sycamore Farm - Redditch,2023-03-03T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.3
776535,Sycamore Farm - Redditch,2023-03-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-03-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
776535,Sycamore Farm - Redditch,2023-03-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
776535,Sycamore Farm - Redditch,2023-03-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
776535,Sycamore Farm - Redditch,2023-03-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-03-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
776535,Sycamore Farm - Redditch,2023-03-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
776535,Sycamore Farm - Redditch,2023-03-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.75
776535,Sycamore Farm - Redditch,2023-03-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.18
776535,Sycamore Farm - Redditch,2023-03-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.22
776535,Sycamore Farm - Redditch,2023-03-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
776535,Sycamore Farm - Redditch,2023-03-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
776535,Sycamore Farm - Redditch,2023-03-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
776535,Sycamore Farm - Redditch,2023-03-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
776535,Sycamore Farm - Redditch,2023-03-03T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776535,Sycamore Farm - Redditch,2023-03-03T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-03-03T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-03-03T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.43
776535,Sycamore Farm - Redditch,2023-03-03T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.21
776535,Sycamore Farm - Redditch,2023-03-03T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.49
776535,Sycamore Farm - Redditch,2023-03-03T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-03-03T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.5
776535,Sycamore Farm - Redditch,2023-03-03T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.0
776535,Sycamore Farm - Redditch,2023-03-03T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.3
776535,Sycamore Farm - Redditch,2023-03-03T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-03T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-03-03T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-03-03T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.83
776535,Sycamore Farm - Redditch,2023-03-03T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.58
776535,Sycamore Farm - Redditch,2023-03-03T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.07
776535,Sycamore Farm - Redditch,2023-03-03T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-03-03T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-03-03T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.3
776535,Sycamore Farm - Redditch,2023-03-03T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.5
776535,Sycamore Farm - Redditch,2023-03-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-03-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
776535,Sycamore Farm - Redditch,2023-03-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
776535,Sycamore Farm - Redditch,2023-03-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
776535,Sycamore Farm - Redditch,2023-03-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-03-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
776535,Sycamore Farm - Redditch,2023-03-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
776535,Sycamore Farm - Redditch,2023-03-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.26
776535,Sycamore Farm - Redditch,2023-03-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,48.79
776535,Sycamore Farm - Redditch,2023-03-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.57
776535,Sycamore Farm - Redditch,2023-03-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,101.9
776535,Sycamore Farm - Redditch,2023-03-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
776535,Sycamore Farm - Redditch,2023-03-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
776535,Sycamore Farm - Redditch,2023-03-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
776535,Sycamore Farm - Redditch,2023-03-03T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776535,Sycamore Farm - Redditch,2023-03-03T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-03-03T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-03-03T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.16
776535,Sycamore Farm - Redditch,2023-03-03T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.58
776535,Sycamore Farm - Redditch,2023-03-03T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.91
776535,Sycamore Farm - Redditch,2023-03-03T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-03-03T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
776535,Sycamore Farm - Redditch,2023-03-03T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.1
776535,Sycamore Farm - Redditch,2023-03-03T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.6
776535,Sycamore Farm - Redditch,2023-03-03T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-03-03T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-03-03T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-03-03T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.8
776535,Sycamore Farm - Redditch,2023-03-03T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.9
776535,Sycamore Farm - Redditch,2023-03-03T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.71
776535,Sycamore Farm - Redditch,2023-03-03T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-03-03T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-03-03T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.8
776535,Sycamore Farm - Redditch,2023-03-03T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.1
776535,Sycamore Farm - Redditch,2023-03-03T18:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-03-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
776535,Sycamore Farm - Redditch,2023-03-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-03-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
776535,Sycamore Farm - Redditch,2023-03-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-03-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
776535,Sycamore Farm - Redditch,2023-03-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-03-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
776535,Sycamore Farm - Redditch,2023-03-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
776535,Sycamore Farm - Redditch,2023-03-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.96
776535,Sycamore Farm - Redditch,2023-03-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,48.47
776535,Sycamore Farm - Redditch,2023-03-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.62
776535,Sycamore Farm - Redditch,2023-03-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,101.0
776535,Sycamore Farm - Redditch,2023-03-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
776535,Sycamore Farm - Redditch,2023-03-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
776535,Sycamore Farm - Redditch,2023-03-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
776535,Sycamore Farm - Redditch,2023-03-03T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-03-03T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-03-03T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-03-03T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.85
776535,Sycamore Farm - Redditch,2023-03-03T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.34
776535,Sycamore Farm - Redditch,2023-03-03T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.03
776535,Sycamore Farm - Redditch,2023-03-03T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.6
776535,Sycamore Farm - Redditch,2023-03-03T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-03-03T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.3
776535,Sycamore Farm - Redditch,2023-03-03T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.8
776535,Sycamore Farm - Redditch,2023-03-03T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-03-03T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-03-03T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-03-03T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.57
776535,Sycamore Farm - Redditch,2023-03-03T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.79
776535,Sycamore Farm - Redditch,2023-03-03T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.56
776535,Sycamore Farm - Redditch,2023-03-03T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-03-03T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-03-03T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.8
776535,Sycamore Farm - Redditch,2023-03-03T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.0
776535,Sycamore Farm - Redditch,2023-03-03T18:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-03-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
776535,Sycamore Farm - Redditch,2023-03-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-03-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
776535,Sycamore Farm - Redditch,2023-03-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-03-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
776535,Sycamore Farm - Redditch,2023-03-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-03-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
776535,Sycamore Farm - Redditch,2023-03-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
776535,Sycamore Farm - Redditch,2023-03-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.42
776535,Sycamore Farm - Redditch,2023-03-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,52.13
776535,Sycamore Farm - Redditch,2023-03-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,45.59
776535,Sycamore Farm - Redditch,2023-03-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,126.3
776535,Sycamore Farm - Redditch,2023-03-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
776535,Sycamore Farm - Redditch,2023-03-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
776535,Sycamore Farm - Redditch,2023-03-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
776535,Sycamore Farm - Redditch,2023-03-03T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-03-03T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-03-03T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-03-03T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.24
776535,Sycamore Farm - Redditch,2023-03-03T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.54
776535,Sycamore Farm - Redditch,2023-03-03T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.9
776535,Sycamore Farm - Redditch,2023-03-03T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-03-03T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.1
776535,Sycamore Farm - Redditch,2023-03-03T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.0
776535,Sycamore Farm - Redditch,2023-03-03T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.9
776535,Sycamore Farm - Redditch,2023-03-03T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-03-03T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-03-03T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776535,Sycamore Farm - Redditch,2023-03-03T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.7
776535,Sycamore Farm - Redditch,2023-03-03T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.82
776535,Sycamore Farm - Redditch,2023-03-03T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.57
776535,Sycamore Farm - Redditch,2023-03-03T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-03-03T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-03-03T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
776535,Sycamore Farm - Redditch,2023-03-03T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.0
776535,Sycamore Farm - Redditch,2023-03-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-03-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
776535,Sycamore Farm - Redditch,2023-03-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
776535,Sycamore Farm - Redditch,2023-03-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-03-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
776535,Sycamore Farm - Redditch,2023-03-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-03-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
776535,Sycamore Farm - Redditch,2023-03-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-03-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.94
776535,Sycamore Farm - Redditch,2023-03-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.36
776535,Sycamore Farm - Redditch,2023-03-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.46
776535,Sycamore Farm - Redditch,2023-03-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
776535,Sycamore Farm - Redditch,2023-03-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
776535,Sycamore Farm - Redditch,2023-03-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
776535,Sycamore Farm - Redditch,2023-03-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
776535,Sycamore Farm - Redditch,2023-03-03T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-03-03T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-03-03T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-03-03T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.26
776535,Sycamore Farm - Redditch,2023-03-03T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.78
776535,Sycamore Farm - Redditch,2023-03-03T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.91
776535,Sycamore Farm - Redditch,2023-03-03T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-03-03T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.7
776535,Sycamore Farm - Redditch,2023-03-03T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
776535,Sycamore Farm - Redditch,2023-03-03T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
776535,Sycamore Farm - Redditch,2023-03-03T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-03-03T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-03-03T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776535,Sycamore Farm - Redditch,2023-03-03T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.64
776535,Sycamore Farm - Redditch,2023-03-03T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.32
776535,Sycamore Farm - Redditch,2023-03-03T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.24
776535,Sycamore Farm - Redditch,2023-03-03T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-03-03T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-03-03T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.8
776535,Sycamore Farm - Redditch,2023-03-03T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.3
776535,Sycamore Farm - Redditch,2023-03-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-03-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
776535,Sycamore Farm - Redditch,2023-03-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-03-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
776535,Sycamore Farm - Redditch,2023-03-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-03-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
776535,Sycamore Farm - Redditch,2023-03-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-03-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
776535,Sycamore Farm - Redditch,2023-03-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-03-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.9
776535,Sycamore Farm - Redditch,2023-03-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.11
776535,Sycamore Farm - Redditch,2023-03-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.16
776535,Sycamore Farm - Redditch,2023-03-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
776535,Sycamore Farm - Redditch,2023-03-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
776535,Sycamore Farm - Redditch,2023-03-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
776535,Sycamore Farm - Redditch,2023-03-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
776535,Sycamore Farm - Redditch,2023-03-03T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776535,Sycamore Farm - Redditch,2023-03-03T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-03-03T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-03-03T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.18
776535,Sycamore Farm - Redditch,2023-03-03T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.64
776535,Sycamore Farm - Redditch,2023-03-03T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.61
776535,Sycamore Farm - Redditch,2023-03-03T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-03-03T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.3
776535,Sycamore Farm - Redditch,2023-03-03T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.2
776535,Sycamore Farm - Redditch,2023-03-03T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.1
776535,Sycamore Farm - Redditch,2023-03-03T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-03T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-03-03T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776535,Sycamore Farm - Redditch,2023-03-03T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.87
776535,Sycamore Farm - Redditch,2023-03-03T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.1
776535,Sycamore Farm - Redditch,2023-03-03T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.2
776535,Sycamore Farm - Redditch,2023-03-03T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.3
776535,Sycamore Farm - Redditch,2023-03-03T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-03-03T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.6
776535,Sycamore Farm - Redditch,2023-03-03T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.7
776535,Sycamore Farm - Redditch,2023-03-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-03-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
776535,Sycamore Farm - Redditch,2023-03-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
776535,Sycamore Farm - Redditch,2023-03-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-03-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
776535,Sycamore Farm - Redditch,2023-03-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-03-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
776535,Sycamore Farm - Redditch,2023-03-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-03-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.05
776535,Sycamore Farm - Redditch,2023-03-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.74
776535,Sycamore Farm - Redditch,2023-03-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.8
776535,Sycamore Farm - Redditch,2023-03-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,108.4
776535,Sycamore Farm - Redditch,2023-03-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
776535,Sycamore Farm - Redditch,2023-03-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
776535,Sycamore Farm - Redditch,2023-03-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
776535,Sycamore Farm - Redditch,2023-03-03T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776535,Sycamore Farm - Redditch,2023-03-03T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-03-03T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-03-03T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.73
776535,Sycamore Farm - Redditch,2023-03-03T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.49
776535,Sycamore Farm - Redditch,2023-03-03T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.15
776535,Sycamore Farm - Redditch,2023-03-03T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-03-03T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.8
776535,Sycamore Farm - Redditch,2023-03-03T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.7
776535,Sycamore Farm - Redditch,2023-03-03T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.0
776535,Sycamore Farm - Redditch,2023-03-03T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-03-03T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-03-03T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776535,Sycamore Farm - Redditch,2023-03-03T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.9
776535,Sycamore Farm - Redditch,2023-03-03T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.93
776535,Sycamore Farm - Redditch,2023-03-03T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.34
776535,Sycamore Farm - Redditch,2023-03-03T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.9
776535,Sycamore Farm - Redditch,2023-03-03T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-03-03T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.2
776535,Sycamore Farm - Redditch,2023-03-03T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.6
776535,Sycamore Farm - Redditch,2023-03-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-03-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
776535,Sycamore Farm - Redditch,2023-03-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
776535,Sycamore Farm - Redditch,2023-03-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-03-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
776535,Sycamore Farm - Redditch,2023-03-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-03-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-03-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-03-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.62
776535,Sycamore Farm - Redditch,2023-03-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,56.42
776535,Sycamore Farm - Redditch,2023-03-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.49
776535,Sycamore Farm - Redditch,2023-03-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,100.1
776535,Sycamore Farm - Redditch,2023-03-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
776535,Sycamore Farm - Redditch,2023-03-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
776535,Sycamore Farm - Redditch,2023-03-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
776535,Sycamore Farm - Redditch,2023-03-03T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776535,Sycamore Farm - Redditch,2023-03-03T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-03-03T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-03-03T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.81
776535,Sycamore Farm - Redditch,2023-03-03T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.71
776535,Sycamore Farm - Redditch,2023-03-03T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.42
776535,Sycamore Farm - Redditch,2023-03-03T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-03-03T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.3
776535,Sycamore Farm - Redditch,2023-03-03T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.7
776535,Sycamore Farm - Redditch,2023-03-03T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
776535,Sycamore Farm - Redditch,2023-03-03T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-03-03T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-03-03T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776535,Sycamore Farm - Redditch,2023-03-03T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
776535,Sycamore Farm - Redditch,2023-03-03T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.95
776535,Sycamore Farm - Redditch,2023-03-03T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.12
776535,Sycamore Farm - Redditch,2023-03-03T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.1
776535,Sycamore Farm - Redditch,2023-03-03T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-03-03T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.1
776535,Sycamore Farm - Redditch,2023-03-03T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.9
776535,Sycamore Farm - Redditch,2023-03-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-03-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
776535,Sycamore Farm - Redditch,2023-03-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
776535,Sycamore Farm - Redditch,2023-03-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-03-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
776535,Sycamore Farm - Redditch,2023-03-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-03-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
776535,Sycamore Farm - Redditch,2023-03-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
776535,Sycamore Farm - Redditch,2023-03-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.43
776535,Sycamore Farm - Redditch,2023-03-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.66
776535,Sycamore Farm - Redditch,2023-03-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.54
776535,Sycamore Farm - Redditch,2023-03-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,107.8
776535,Sycamore Farm - Redditch,2023-03-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
776535,Sycamore Farm - Redditch,2023-03-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
776535,Sycamore Farm - Redditch,2023-03-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
776535,Sycamore Farm - Redditch,2023-03-03T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776535,Sycamore Farm - Redditch,2023-03-03T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-03-03T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-03-03T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.82
776535,Sycamore Farm - Redditch,2023-03-03T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.15
776535,Sycamore Farm - Redditch,2023-03-03T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.59
776535,Sycamore Farm - Redditch,2023-03-03T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-03-03T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.2
776535,Sycamore Farm - Redditch,2023-03-03T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-03-03T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.4
776535,Sycamore Farm - Redditch,2023-03-03T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-03T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-03-03T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-03-03T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.9
776535,Sycamore Farm - Redditch,2023-03-03T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.09
776535,Sycamore Farm - Redditch,2023-03-03T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.14
776535,Sycamore Farm - Redditch,2023-03-03T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-03-03T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-03-03T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
776535,Sycamore Farm - Redditch,2023-03-03T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.1
776535,Sycamore Farm - Redditch,2023-03-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-03-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
776535,Sycamore Farm - Redditch,2023-03-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-03-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
776535,Sycamore Farm - Redditch,2023-03-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-03-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
776535,Sycamore Farm - Redditch,2023-03-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-03-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
776535,Sycamore Farm - Redditch,2023-03-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
776535,Sycamore Farm - Redditch,2023-03-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.72
776535,Sycamore Farm - Redditch,2023-03-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.24
776535,Sycamore Farm - Redditch,2023-03-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.73
776535,Sycamore Farm - Redditch,2023-03-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
776535,Sycamore Farm - Redditch,2023-03-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
776535,Sycamore Farm - Redditch,2023-03-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
776535,Sycamore Farm - Redditch,2023-03-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
776535,Sycamore Farm - Redditch,2023-03-03T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776535,Sycamore Farm - Redditch,2023-03-03T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-03-03T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-03-03T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.34
776535,Sycamore Farm - Redditch,2023-03-03T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
776535,Sycamore Farm - Redditch,2023-03-03T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.66
776535,Sycamore Farm - Redditch,2023-03-03T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,105.9
776535,Sycamore Farm - Redditch,2023-03-03T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.4
776535,Sycamore Farm - Redditch,2023-03-03T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-03-03T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
776535,Sycamore Farm - Redditch,2023-03-03T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-03-03T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-03-03T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776535,Sycamore Farm - Redditch,2023-03-03T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.07
776535,Sycamore Farm - Redditch,2023-03-03T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.15
776535,Sycamore Farm - Redditch,2023-03-03T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.12
776535,Sycamore Farm - Redditch,2023-03-03T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-03-03T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-03-03T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.4
776535,Sycamore Farm - Redditch,2023-03-03T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
776535,Sycamore Farm - Redditch,2023-03-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-03-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
776535,Sycamore Farm - Redditch,2023-03-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
776535,Sycamore Farm - Redditch,2023-03-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-03-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
776535,Sycamore Farm - Redditch,2023-03-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-03-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
776535,Sycamore Farm - Redditch,2023-03-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-03-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,48.41
776535,Sycamore Farm - Redditch,2023-03-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.1
776535,Sycamore Farm - Redditch,2023-03-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.78
