Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
776535,Sycamore Farm - Redditch,2023-03-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
776535,Sycamore Farm - Redditch,2023-03-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
776535,Sycamore Farm - Redditch,2023-03-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
776535,Sycamore Farm - Redditch,2023-03-03T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776535,Sycamore Farm - Redditch,2023-03-03T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-03-03T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-03-03T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.49
776535,Sycamore Farm - Redditch,2023-03-03T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.13
776535,Sycamore Farm - Redditch,2023-03-03T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.53
776535,Sycamore Farm - Redditch,2023-03-03T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,93.4
776535,Sycamore Farm - Redditch,2023-03-03T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.2
776535,Sycamore Farm - Redditch,2023-03-03T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-03-03T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
776535,Sycamore Farm - Redditch,2023-03-03T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-03-03T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-03-03T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-03-03T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.62
776535,Sycamore Farm - Redditch,2023-03-03T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.92
776535,Sycamore Farm - Redditch,2023-03-03T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.39
776535,Sycamore Farm - Redditch,2023-03-03T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-03-03T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-03-03T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
776535,Sycamore Farm - Redditch,2023-03-03T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-03-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-03-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
776535,Sycamore Farm - Redditch,2023-03-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-03-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
776535,Sycamore Farm - Redditch,2023-03-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-03-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
776535,Sycamore Farm - Redditch,2023-03-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-03-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
776535,Sycamore Farm - Redditch,2023-03-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
776535,Sycamore Farm - Redditch,2023-03-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.11
776535,Sycamore Farm - Redditch,2023-03-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.05
776535,Sycamore Farm - Redditch,2023-03-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.91
776535,Sycamore Farm - Redditch,2023-03-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,93.7
776535,Sycamore Farm - Redditch,2023-03-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
776535,Sycamore Farm - Redditch,2023-03-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
776535,Sycamore Farm - Redditch,2023-03-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
776535,Sycamore Farm - Redditch,2023-03-03T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776535,Sycamore Farm - Redditch,2023-03-03T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-03-03T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-03-03T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.61
776535,Sycamore Farm - Redditch,2023-03-03T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.33
776535,Sycamore Farm - Redditch,2023-03-03T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.32
776535,Sycamore Farm - Redditch,2023-03-03T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-03-03T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.0
776535,Sycamore Farm - Redditch,2023-03-03T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-03-03T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
776535,Sycamore Farm - Redditch,2023-03-03T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-03-03T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-03-03T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-03-03T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.66
776535,Sycamore Farm - Redditch,2023-03-03T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.78
776535,Sycamore Farm - Redditch,2023-03-03T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.97
776535,Sycamore Farm - Redditch,2023-03-03T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-03-03T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-03-03T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
776535,Sycamore Farm - Redditch,2023-03-03T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-03-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-03-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
776535,Sycamore Farm - Redditch,2023-03-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-03-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
776535,Sycamore Farm - Redditch,2023-03-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-03-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
776535,Sycamore Farm - Redditch,2023-03-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-03-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
776535,Sycamore Farm - Redditch,2023-03-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
776535,Sycamore Farm - Redditch,2023-03-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.27
776535,Sycamore Farm - Redditch,2023-03-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.11
776535,Sycamore Farm - Redditch,2023-03-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.29
776535,Sycamore Farm - Redditch,2023-03-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-03-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
776535,Sycamore Farm - Redditch,2023-03-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
776535,Sycamore Farm - Redditch,2023-03-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
776535,Sycamore Farm - Redditch,2023-03-03T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776535,Sycamore Farm - Redditch,2023-03-03T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-03-03T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-03-03T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.26
776535,Sycamore Farm - Redditch,2023-03-03T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.28
776535,Sycamore Farm - Redditch,2023-03-03T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.41
776535,Sycamore Farm - Redditch,2023-03-03T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-03-03T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.0
776535,Sycamore Farm - Redditch,2023-03-03T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-03-03T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
776535,Sycamore Farm - Redditch,2023-03-03T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-03T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-03T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-03-03T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
776535,Sycamore Farm - Redditch,2023-03-03T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.27
776535,Sycamore Farm - Redditch,2023-03-03T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.8
776535,Sycamore Farm - Redditch,2023-03-03T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-03-03T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-03-03T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-03-03T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
776535,Sycamore Farm - Redditch,2023-03-03T16:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-03-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
776535,Sycamore Farm - Redditch,2023-03-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-03-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
776535,Sycamore Farm - Redditch,2023-03-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-03-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
776535,Sycamore Farm - Redditch,2023-03-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-03-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
776535,Sycamore Farm - Redditch,2023-03-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
776535,Sycamore Farm - Redditch,2023-03-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.99
776535,Sycamore Farm - Redditch,2023-03-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.55
776535,Sycamore Farm - Redditch,2023-03-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.21
776535,Sycamore Farm - Redditch,2023-03-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
776535,Sycamore Farm - Redditch,2023-03-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
776535,Sycamore Farm - Redditch,2023-03-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
776535,Sycamore Farm - Redditch,2023-03-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
776535,Sycamore Farm - Redditch,2023-03-03T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776535,Sycamore Farm - Redditch,2023-03-03T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-03-03T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-03-03T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.02
776535,Sycamore Farm - Redditch,2023-03-03T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.86
776535,Sycamore Farm - Redditch,2023-03-03T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.64
776535,Sycamore Farm - Redditch,2023-03-03T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-03-03T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
776535,Sycamore Farm - Redditch,2023-03-03T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-03-03T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
776535,Sycamore Farm - Redditch,2023-03-03T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-03-03T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-03-03T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776535,Sycamore Farm - Redditch,2023-03-03T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
776535,Sycamore Farm - Redditch,2023-03-03T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.39
776535,Sycamore Farm - Redditch,2023-03-03T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.22
776535,Sycamore Farm - Redditch,2023-03-03T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-03-03T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-03-03T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-03-03T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-03-03T16:30:00.000+00:00,transformer,,Temperature,C,15.3
776535,Sycamore Farm - Redditch,2023-03-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-03-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
776535,Sycamore Farm - Redditch,2023-03-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-03-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
776535,Sycamore Farm - Redditch,2023-03-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-03-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
776535,Sycamore Farm - Redditch,2023-03-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-03-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
776535,Sycamore Farm - Redditch,2023-03-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-03-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.29
776535,Sycamore Farm - Redditch,2023-03-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.25
776535,Sycamore Farm - Redditch,2023-03-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.86
776535,Sycamore Farm - Redditch,2023-03-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-03-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
776535,Sycamore Farm - Redditch,2023-03-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
776535,Sycamore Farm - Redditch,2023-03-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
776535,Sycamore Farm - Redditch,2023-03-03T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776535,Sycamore Farm - Redditch,2023-03-03T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-03T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-03-03T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.63
776535,Sycamore Farm - Redditch,2023-03-03T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.76
776535,Sycamore Farm - Redditch,2023-03-03T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.58
776535,Sycamore Farm - Redditch,2023-03-03T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-03-03T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-03-03T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-03-03T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
776535,Sycamore Farm - Redditch,2023-03-03T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-03-03T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-03-03T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
776535,Sycamore Farm - Redditch,2023-03-03T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
776535,Sycamore Farm - Redditch,2023-03-03T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.79
776535,Sycamore Farm - Redditch,2023-03-03T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.91
776535,Sycamore Farm - Redditch,2023-03-03T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-03-03T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-03-03T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-03-03T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-03-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-03-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
776535,Sycamore Farm - Redditch,2023-03-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
776535,Sycamore Farm - Redditch,2023-03-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-03-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
776535,Sycamore Farm - Redditch,2023-03-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-03-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
776535,Sycamore Farm - Redditch,2023-03-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-03-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.18
776535,Sycamore Farm - Redditch,2023-03-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.56
776535,Sycamore Farm - Redditch,2023-03-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.49
776535,Sycamore Farm - Redditch,2023-03-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
776535,Sycamore Farm - Redditch,2023-03-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
776535,Sycamore Farm - Redditch,2023-03-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
776535,Sycamore Farm - Redditch,2023-03-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
776535,Sycamore Farm - Redditch,2023-03-03T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776535,Sycamore Farm - Redditch,2023-03-03T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-03-03T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-03T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.89
776535,Sycamore Farm - Redditch,2023-03-03T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.66
776535,Sycamore Farm - Redditch,2023-03-03T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.13
776535,Sycamore Farm - Redditch,2023-03-03T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-03-03T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-03-03T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.9
776535,Sycamore Farm - Redditch,2023-03-03T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.7
776535,Sycamore Farm - Redditch,2023-03-03T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-03-03T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-03-03T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
776535,Sycamore Farm - Redditch,2023-03-03T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.61
776535,Sycamore Farm - Redditch,2023-03-03T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.86
776535,Sycamore Farm - Redditch,2023-03-03T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.36
776535,Sycamore Farm - Redditch,2023-03-03T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-03-03T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-03-03T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-03-03T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-03-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-03-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
776535,Sycamore Farm - Redditch,2023-03-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
776535,Sycamore Farm - Redditch,2023-03-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-03-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
776535,Sycamore Farm - Redditch,2023-03-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-03-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
776535,Sycamore Farm - Redditch,2023-03-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-03-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.5
776535,Sycamore Farm - Redditch,2023-03-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.51
776535,Sycamore Farm - Redditch,2023-03-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.49
776535,Sycamore Farm - Redditch,2023-03-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
776535,Sycamore Farm - Redditch,2023-03-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
776535,Sycamore Farm - Redditch,2023-03-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
776535,Sycamore Farm - Redditch,2023-03-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
776535,Sycamore Farm - Redditch,2023-03-03T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776535,Sycamore Farm - Redditch,2023-03-03T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-03-03T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-03-03T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.84
776535,Sycamore Farm - Redditch,2023-03-03T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.99
776535,Sycamore Farm - Redditch,2023-03-03T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.46
776535,Sycamore Farm - Redditch,2023-03-03T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-03-03T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
776535,Sycamore Farm - Redditch,2023-03-03T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.5
776535,Sycamore Farm - Redditch,2023-03-03T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
776535,Sycamore Farm - Redditch,2023-03-03T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-03-03T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-03-03T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776535,Sycamore Farm - Redditch,2023-03-03T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
776535,Sycamore Farm - Redditch,2023-03-03T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.4
776535,Sycamore Farm - Redditch,2023-03-03T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.25
776535,Sycamore Farm - Redditch,2023-03-03T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-03-03T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-03-03T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
776535,Sycamore Farm - Redditch,2023-03-03T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
776535,Sycamore Farm - Redditch,2023-03-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-03-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
776535,Sycamore Farm - Redditch,2023-03-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-03-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
776535,Sycamore Farm - Redditch,2023-03-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-03-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
776535,Sycamore Farm - Redditch,2023-03-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-03-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
776535,Sycamore Farm - Redditch,2023-03-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-03-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.93
776535,Sycamore Farm - Redditch,2023-03-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.39
776535,Sycamore Farm - Redditch,2023-03-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.71
776535,Sycamore Farm - Redditch,2023-03-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
776535,Sycamore Farm - Redditch,2023-03-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
776535,Sycamore Farm - Redditch,2023-03-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
776535,Sycamore Farm - Redditch,2023-03-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
776535,Sycamore Farm - Redditch,2023-03-03T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776535,Sycamore Farm - Redditch,2023-03-03T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-03-03T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-03-03T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
776535,Sycamore Farm - Redditch,2023-03-03T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.02
776535,Sycamore Farm - Redditch,2023-03-03T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.04
776535,Sycamore Farm - Redditch,2023-03-03T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-03-03T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-03-03T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-03-03T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-03-03T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-03-03T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-03-03T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776535,Sycamore Farm - Redditch,2023-03-03T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
776535,Sycamore Farm - Redditch,2023-03-03T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
776535,Sycamore Farm - Redditch,2023-03-03T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.11
776535,Sycamore Farm - Redditch,2023-03-03T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-03-03T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-03-03T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-03-03T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-03-03T15:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-03-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
776535,Sycamore Farm - Redditch,2023-03-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-03-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
776535,Sycamore Farm - Redditch,2023-03-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-03-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
776535,Sycamore Farm - Redditch,2023-03-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-03-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
776535,Sycamore Farm - Redditch,2023-03-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-03-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.33
776535,Sycamore Farm - Redditch,2023-03-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.81
776535,Sycamore Farm - Redditch,2023-03-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.15
776535,Sycamore Farm - Redditch,2023-03-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
776535,Sycamore Farm - Redditch,2023-03-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
776535,Sycamore Farm - Redditch,2023-03-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
776535,Sycamore Farm - Redditch,2023-03-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
776535,Sycamore Farm - Redditch,2023-03-03T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776535,Sycamore Farm - Redditch,2023-03-03T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-03-03T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-03-03T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
776535,Sycamore Farm - Redditch,2023-03-03T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.43
776535,Sycamore Farm - Redditch,2023-03-03T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.81
776535,Sycamore Farm - Redditch,2023-03-03T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-03-03T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-03-03T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-03-03T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
776535,Sycamore Farm - Redditch,2023-03-03T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-03-03T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-03-03T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776535,Sycamore Farm - Redditch,2023-03-03T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
776535,Sycamore Farm - Redditch,2023-03-03T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
776535,Sycamore Farm - Redditch,2023-03-03T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
776535,Sycamore Farm - Redditch,2023-03-03T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-03-03T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-03-03T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-03-03T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-03-03T15:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-03-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
776535,Sycamore Farm - Redditch,2023-03-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-03-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
776535,Sycamore Farm - Redditch,2023-03-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-03-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
776535,Sycamore Farm - Redditch,2023-03-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-03-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
776535,Sycamore Farm - Redditch,2023-03-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-03-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.67
776535,Sycamore Farm - Redditch,2023-03-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.96
776535,Sycamore Farm - Redditch,2023-03-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.77
776535,Sycamore Farm - Redditch,2023-03-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
776535,Sycamore Farm - Redditch,2023-03-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
776535,Sycamore Farm - Redditch,2023-03-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
776535,Sycamore Farm - Redditch,2023-03-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
776535,Sycamore Farm - Redditch,2023-03-03T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776535,Sycamore Farm - Redditch,2023-03-03T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-03-03T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-03-03T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
776535,Sycamore Farm - Redditch,2023-03-03T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
776535,Sycamore Farm - Redditch,2023-03-03T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.23
776535,Sycamore Farm - Redditch,2023-03-03T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-03-03T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-03-03T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-03-03T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-03-03T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-03-03T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-03-03T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-03-03T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.15
776535,Sycamore Farm - Redditch,2023-03-03T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.3
776535,Sycamore Farm - Redditch,2023-03-03T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.08
776535,Sycamore Farm - Redditch,2023-03-03T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-03-03T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-03-03T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-03-03T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-03-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-03-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
776535,Sycamore Farm - Redditch,2023-03-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-03-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
776535,Sycamore Farm - Redditch,2023-03-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-03-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
776535,Sycamore Farm - Redditch,2023-03-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-03-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
776535,Sycamore Farm - Redditch,2023-03-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
776535,Sycamore Farm - Redditch,2023-03-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.72
776535,Sycamore Farm - Redditch,2023-03-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.25
776535,Sycamore Farm - Redditch,2023-03-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.31
776535,Sycamore Farm - Redditch,2023-03-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
776535,Sycamore Farm - Redditch,2023-03-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
776535,Sycamore Farm - Redditch,2023-03-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
776535,Sycamore Farm - Redditch,2023-03-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
776535,Sycamore Farm - Redditch,2023-03-03T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776535,Sycamore Farm - Redditch,2023-03-03T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-03-03T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-03-03T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.95
776535,Sycamore Farm - Redditch,2023-03-03T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
776535,Sycamore Farm - Redditch,2023-03-03T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.61
776535,Sycamore Farm - Redditch,2023-03-03T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-03-03T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-03-03T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-03-03T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-03-03T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-03-03T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-03T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-03-03T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.18
776535,Sycamore Farm - Redditch,2023-03-03T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.6
776535,Sycamore Farm - Redditch,2023-03-03T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.05
776535,Sycamore Farm - Redditch,2023-03-03T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-03-03T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-03-03T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-03-03T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-03-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-03-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
776535,Sycamore Farm - Redditch,2023-03-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-03-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
776535,Sycamore Farm - Redditch,2023-03-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-03-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
776535,Sycamore Farm - Redditch,2023-03-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-03-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-03-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
776535,Sycamore Farm - Redditch,2023-03-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.13
776535,Sycamore Farm - Redditch,2023-03-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.19
776535,Sycamore Farm - Redditch,2023-03-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.66
776535,Sycamore Farm - Redditch,2023-03-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-03-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
776535,Sycamore Farm - Redditch,2023-03-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
776535,Sycamore Farm - Redditch,2023-03-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
776535,Sycamore Farm - Redditch,2023-03-03T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776535,Sycamore Farm - Redditch,2023-03-03T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-03T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-03-03T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.05
776535,Sycamore Farm - Redditch,2023-03-03T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.95
776535,Sycamore Farm - Redditch,2023-03-03T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.7
776535,Sycamore Farm - Redditch,2023-03-03T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-03-03T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-03-03T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-03-03T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-03-03T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-03-03T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-03-03T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-03-03T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.61
776535,Sycamore Farm - Redditch,2023-03-03T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.81
776535,Sycamore Farm - Redditch,2023-03-03T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.31
776535,Sycamore Farm - Redditch,2023-03-03T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-03-03T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-03-03T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-03-03T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-03-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-03-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
776535,Sycamore Farm - Redditch,2023-03-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-03-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
776535,Sycamore Farm - Redditch,2023-03-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-03-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
776535,Sycamore Farm - Redditch,2023-03-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-03-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-03-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.66
776535,Sycamore Farm - Redditch,2023-03-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.76
776535,Sycamore Farm - Redditch,2023-03-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.02
776535,Sycamore Farm - Redditch,2023-03-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-03-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
776535,Sycamore Farm - Redditch,2023-03-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
776535,Sycamore Farm - Redditch,2023-03-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
776535,Sycamore Farm - Redditch,2023-03-03T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776535,Sycamore Farm - Redditch,2023-03-03T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-03-03T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-03-03T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.27
776535,Sycamore Farm - Redditch,2023-03-03T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
776535,Sycamore Farm - Redditch,2023-03-03T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
776535,Sycamore Farm - Redditch,2023-03-03T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-03-03T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-03-03T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-03-03T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-03-03T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-03T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-03-03T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-03-03T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
776535,Sycamore Farm - Redditch,2023-03-03T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.88
776535,Sycamore Farm - Redditch,2023-03-03T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.33
776535,Sycamore Farm - Redditch,2023-03-03T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-03-03T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-03-03T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-03-03T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
776535,Sycamore Farm - Redditch,2023-03-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-03-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
776535,Sycamore Farm - Redditch,2023-03-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
776535,Sycamore Farm - Redditch,2023-03-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-03-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
776535,Sycamore Farm - Redditch,2023-03-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-03-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
776535,Sycamore Farm - Redditch,2023-03-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
776535,Sycamore Farm - Redditch,2023-03-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.03
776535,Sycamore Farm - Redditch,2023-03-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.89
776535,Sycamore Farm - Redditch,2023-03-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.34
776535,Sycamore Farm - Redditch,2023-03-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-03-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
776535,Sycamore Farm - Redditch,2023-03-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
776535,Sycamore Farm - Redditch,2023-03-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
776535,Sycamore Farm - Redditch,2023-03-03T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-03-03T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-03-03T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-03-03T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.66
776535,Sycamore Farm - Redditch,2023-03-03T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
776535,Sycamore Farm - Redditch,2023-03-03T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.14
776535,Sycamore Farm - Redditch,2023-03-03T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-03-03T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-03-03T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-03-03T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-03-03T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-03-03T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-03-03T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
