Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.32
776535,Sycamore Farm - Redditch,2023-03-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.85
776535,Sycamore Farm - Redditch,2023-03-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
776535,Sycamore Farm - Redditch,2023-03-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
776535,Sycamore Farm - Redditch,2023-03-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
776535,Sycamore Farm - Redditch,2023-03-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
776535,Sycamore Farm - Redditch,2023-03-03T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776535,Sycamore Farm - Redditch,2023-03-03T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-03-03T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-03-03T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.67
776535,Sycamore Farm - Redditch,2023-03-03T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.46
776535,Sycamore Farm - Redditch,2023-03-03T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.33
776535,Sycamore Farm - Redditch,2023-03-03T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-03-03T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.4
776535,Sycamore Farm - Redditch,2023-03-03T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-03-03T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.7
776535,Sycamore Farm - Redditch,2023-03-03T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-03-03T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-03-03T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-03-03T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.42
776535,Sycamore Farm - Redditch,2023-03-03T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
776535,Sycamore Farm - Redditch,2023-03-03T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
776535,Sycamore Farm - Redditch,2023-03-03T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-03-03T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-03-03T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-03-03T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-03-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776535,Sycamore Farm - Redditch,2023-03-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
776535,Sycamore Farm - Redditch,2023-03-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-03-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
776535,Sycamore Farm - Redditch,2023-03-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
776535,Sycamore Farm - Redditch,2023-03-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-03-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
776535,Sycamore Farm - Redditch,2023-03-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-03-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,39.1
776535,Sycamore Farm - Redditch,2023-03-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.71
776535,Sycamore Farm - Redditch,2023-03-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.77
776535,Sycamore Farm - Redditch,2023-03-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
776535,Sycamore Farm - Redditch,2023-03-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
776535,Sycamore Farm - Redditch,2023-03-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
776535,Sycamore Farm - Redditch,2023-03-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
776535,Sycamore Farm - Redditch,2023-03-03T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-03-03T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-03T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-03T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.91
776535,Sycamore Farm - Redditch,2023-03-03T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.31
776535,Sycamore Farm - Redditch,2023-03-03T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.21
776535,Sycamore Farm - Redditch,2023-03-03T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-03-03T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.2
776535,Sycamore Farm - Redditch,2023-03-03T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-03-03T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
776535,Sycamore Farm - Redditch,2023-03-03T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-03-03T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-03-03T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-03-03T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.5
776535,Sycamore Farm - Redditch,2023-03-03T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
776535,Sycamore Farm - Redditch,2023-03-03T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
776535,Sycamore Farm - Redditch,2023-03-03T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-03-03T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-03-03T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-03-03T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-03-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776535,Sycamore Farm - Redditch,2023-03-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
776535,Sycamore Farm - Redditch,2023-03-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-03-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
776535,Sycamore Farm - Redditch,2023-03-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
776535,Sycamore Farm - Redditch,2023-03-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-03-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
776535,Sycamore Farm - Redditch,2023-03-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-03-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,39.4
776535,Sycamore Farm - Redditch,2023-03-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.87
776535,Sycamore Farm - Redditch,2023-03-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.25
776535,Sycamore Farm - Redditch,2023-03-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
776535,Sycamore Farm - Redditch,2023-03-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
776535,Sycamore Farm - Redditch,2023-03-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
776535,Sycamore Farm - Redditch,2023-03-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
776535,Sycamore Farm - Redditch,2023-03-03T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776535,Sycamore Farm - Redditch,2023-03-03T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-03T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-03-03T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.43
776535,Sycamore Farm - Redditch,2023-03-03T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.66
776535,Sycamore Farm - Redditch,2023-03-03T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.91
776535,Sycamore Farm - Redditch,2023-03-03T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-03-03T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.7
776535,Sycamore Farm - Redditch,2023-03-03T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-03-03T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
776535,Sycamore Farm - Redditch,2023-03-03T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-03-03T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-03-03T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-03-03T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.51
776535,Sycamore Farm - Redditch,2023-03-03T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
776535,Sycamore Farm - Redditch,2023-03-03T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.39
776535,Sycamore Farm - Redditch,2023-03-03T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-03-03T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-03-03T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-03-03T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-03-03T12:10:00.000+00:00,transformer,,Temperature,C,14.6
776535,Sycamore Farm - Redditch,2023-03-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776535,Sycamore Farm - Redditch,2023-03-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
776535,Sycamore Farm - Redditch,2023-03-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
776535,Sycamore Farm - Redditch,2023-03-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
776535,Sycamore Farm - Redditch,2023-03-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-03-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-03-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-03-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.95
776535,Sycamore Farm - Redditch,2023-03-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.84
776535,Sycamore Farm - Redditch,2023-03-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.3
776535,Sycamore Farm - Redditch,2023-03-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
776535,Sycamore Farm - Redditch,2023-03-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
776535,Sycamore Farm - Redditch,2023-03-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
776535,Sycamore Farm - Redditch,2023-03-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
776535,Sycamore Farm - Redditch,2023-03-03T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776535,Sycamore Farm - Redditch,2023-03-03T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-03-03T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-03-03T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.38
776535,Sycamore Farm - Redditch,2023-03-03T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.82
776535,Sycamore Farm - Redditch,2023-03-03T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.2
776535,Sycamore Farm - Redditch,2023-03-03T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-03-03T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.1
776535,Sycamore Farm - Redditch,2023-03-03T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-03-03T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
776535,Sycamore Farm - Redditch,2023-03-03T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-03-03T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-03T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-03-03T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
776535,Sycamore Farm - Redditch,2023-03-03T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
776535,Sycamore Farm - Redditch,2023-03-03T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.76
776535,Sycamore Farm - Redditch,2023-03-03T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-03-03T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-03-03T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-03-03T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-03-03T12:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776535,Sycamore Farm - Redditch,2023-03-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
776535,Sycamore Farm - Redditch,2023-03-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
776535,Sycamore Farm - Redditch,2023-03-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
776535,Sycamore Farm - Redditch,2023-03-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-03-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
776535,Sycamore Farm - Redditch,2023-03-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-03-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.7
776535,Sycamore Farm - Redditch,2023-03-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.87
776535,Sycamore Farm - Redditch,2023-03-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.96
776535,Sycamore Farm - Redditch,2023-03-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-03-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
776535,Sycamore Farm - Redditch,2023-03-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
776535,Sycamore Farm - Redditch,2023-03-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
776535,Sycamore Farm - Redditch,2023-03-03T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-03-03T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-03-03T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-03-03T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.91
776535,Sycamore Farm - Redditch,2023-03-03T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.57
776535,Sycamore Farm - Redditch,2023-03-03T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.63
776535,Sycamore Farm - Redditch,2023-03-03T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-03-03T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
776535,Sycamore Farm - Redditch,2023-03-03T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
776535,Sycamore Farm - Redditch,2023-03-03T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
776535,Sycamore Farm - Redditch,2023-03-03T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-03T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-03-03T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-03-03T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
776535,Sycamore Farm - Redditch,2023-03-03T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
776535,Sycamore Farm - Redditch,2023-03-03T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.17
776535,Sycamore Farm - Redditch,2023-03-03T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-03-03T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-03-03T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-03-03T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-03-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776535,Sycamore Farm - Redditch,2023-03-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
776535,Sycamore Farm - Redditch,2023-03-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
776535,Sycamore Farm - Redditch,2023-03-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-03-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
776535,Sycamore Farm - Redditch,2023-03-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
776535,Sycamore Farm - Redditch,2023-03-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-03-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-03-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.03
776535,Sycamore Farm - Redditch,2023-03-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.96
776535,Sycamore Farm - Redditch,2023-03-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.8
776535,Sycamore Farm - Redditch,2023-03-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-03-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
776535,Sycamore Farm - Redditch,2023-03-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
776535,Sycamore Farm - Redditch,2023-03-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
776535,Sycamore Farm - Redditch,2023-03-03T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776535,Sycamore Farm - Redditch,2023-03-03T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-03-03T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-03-03T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.27
776535,Sycamore Farm - Redditch,2023-03-03T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.16
776535,Sycamore Farm - Redditch,2023-03-03T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.31
776535,Sycamore Farm - Redditch,2023-03-03T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-03-03T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
776535,Sycamore Farm - Redditch,2023-03-03T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
776535,Sycamore Farm - Redditch,2023-03-03T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-03-03T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-03-03T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-03-03T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-03-03T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
776535,Sycamore Farm - Redditch,2023-03-03T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
776535,Sycamore Farm - Redditch,2023-03-03T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.95
776535,Sycamore Farm - Redditch,2023-03-03T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-03-03T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-03-03T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-03-03T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-03-03T11:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776535,Sycamore Farm - Redditch,2023-03-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
776535,Sycamore Farm - Redditch,2023-03-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-03-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
776535,Sycamore Farm - Redditch,2023-03-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
776535,Sycamore Farm - Redditch,2023-03-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-03-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-03-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
776535,Sycamore Farm - Redditch,2023-03-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.92
776535,Sycamore Farm - Redditch,2023-03-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.34
776535,Sycamore Farm - Redditch,2023-03-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.25
776535,Sycamore Farm - Redditch,2023-03-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-03-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
776535,Sycamore Farm - Redditch,2023-03-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
776535,Sycamore Farm - Redditch,2023-03-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
776535,Sycamore Farm - Redditch,2023-03-03T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776535,Sycamore Farm - Redditch,2023-03-03T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-03-03T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-03T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.3
776535,Sycamore Farm - Redditch,2023-03-03T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.9
776535,Sycamore Farm - Redditch,2023-03-03T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.49
776535,Sycamore Farm - Redditch,2023-03-03T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-03-03T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
776535,Sycamore Farm - Redditch,2023-03-03T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-03-03T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.3
776535,Sycamore Farm - Redditch,2023-03-03T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-03-03T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-03T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-03-03T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.36
776535,Sycamore Farm - Redditch,2023-03-03T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
776535,Sycamore Farm - Redditch,2023-03-03T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.94
776535,Sycamore Farm - Redditch,2023-03-03T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-03-03T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-03-03T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-03-03T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-03-03T11:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-03-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
776535,Sycamore Farm - Redditch,2023-03-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
776535,Sycamore Farm - Redditch,2023-03-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
776535,Sycamore Farm - Redditch,2023-03-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-03-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
776535,Sycamore Farm - Redditch,2023-03-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-03-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.66
776535,Sycamore Farm - Redditch,2023-03-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.43
776535,Sycamore Farm - Redditch,2023-03-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.43
776535,Sycamore Farm - Redditch,2023-03-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-03-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
776535,Sycamore Farm - Redditch,2023-03-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
776535,Sycamore Farm - Redditch,2023-03-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
776535,Sycamore Farm - Redditch,2023-03-03T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776535,Sycamore Farm - Redditch,2023-03-03T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-03T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-03-03T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.4
776535,Sycamore Farm - Redditch,2023-03-03T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.13
776535,Sycamore Farm - Redditch,2023-03-03T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.63
776535,Sycamore Farm - Redditch,2023-03-03T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-03-03T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-03-03T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
776535,Sycamore Farm - Redditch,2023-03-03T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
776535,Sycamore Farm - Redditch,2023-03-03T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-03-03T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-03T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-03-03T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
776535,Sycamore Farm - Redditch,2023-03-03T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
776535,Sycamore Farm - Redditch,2023-03-03T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
776535,Sycamore Farm - Redditch,2023-03-03T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-03-03T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-03-03T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-03-03T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-03-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-03-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
776535,Sycamore Farm - Redditch,2023-03-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
776535,Sycamore Farm - Redditch,2023-03-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-03-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
776535,Sycamore Farm - Redditch,2023-03-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-03-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
776535,Sycamore Farm - Redditch,2023-03-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-03-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.98
776535,Sycamore Farm - Redditch,2023-03-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.14
776535,Sycamore Farm - Redditch,2023-03-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.48
776535,Sycamore Farm - Redditch,2023-03-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
776535,Sycamore Farm - Redditch,2023-03-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
776535,Sycamore Farm - Redditch,2023-03-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
776535,Sycamore Farm - Redditch,2023-03-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
776535,Sycamore Farm - Redditch,2023-03-03T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776535,Sycamore Farm - Redditch,2023-03-03T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-03-03T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-03-03T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.22
776535,Sycamore Farm - Redditch,2023-03-03T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.19
776535,Sycamore Farm - Redditch,2023-03-03T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.25
776535,Sycamore Farm - Redditch,2023-03-03T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-03-03T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-03-03T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.3
776535,Sycamore Farm - Redditch,2023-03-03T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
776535,Sycamore Farm - Redditch,2023-03-03T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-03-03T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-03-03T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-03-03T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
776535,Sycamore Farm - Redditch,2023-03-03T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
776535,Sycamore Farm - Redditch,2023-03-03T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
776535,Sycamore Farm - Redditch,2023-03-03T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-03-03T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-03-03T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-03-03T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-03-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-03-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
776535,Sycamore Farm - Redditch,2023-03-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
776535,Sycamore Farm - Redditch,2023-03-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-03-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
776535,Sycamore Farm - Redditch,2023-03-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-03-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
776535,Sycamore Farm - Redditch,2023-03-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
776535,Sycamore Farm - Redditch,2023-03-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.94
776535,Sycamore Farm - Redditch,2023-03-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.62
776535,Sycamore Farm - Redditch,2023-03-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.43
776535,Sycamore Farm - Redditch,2023-03-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
776535,Sycamore Farm - Redditch,2023-03-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
776535,Sycamore Farm - Redditch,2023-03-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
776535,Sycamore Farm - Redditch,2023-03-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
776535,Sycamore Farm - Redditch,2023-03-03T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776535,Sycamore Farm - Redditch,2023-03-03T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-03-03T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-03-03T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.8
776535,Sycamore Farm - Redditch,2023-03-03T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.8
776535,Sycamore Farm - Redditch,2023-03-03T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.1
776535,Sycamore Farm - Redditch,2023-03-03T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-03-03T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-03-03T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-03-03T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-03-03T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-03T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-03-03T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-03-03T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
776535,Sycamore Farm - Redditch,2023-03-03T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.94
776535,Sycamore Farm - Redditch,2023-03-03T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
776535,Sycamore Farm - Redditch,2023-03-03T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-03-03T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-03-03T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-03-03T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-03-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-03-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
776535,Sycamore Farm - Redditch,2023-03-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
776535,Sycamore Farm - Redditch,2023-03-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
776535,Sycamore Farm - Redditch,2023-03-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-03-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
776535,Sycamore Farm - Redditch,2023-03-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-03-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.46
776535,Sycamore Farm - Redditch,2023-03-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.74
776535,Sycamore Farm - Redditch,2023-03-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.94
776535,Sycamore Farm - Redditch,2023-03-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-03-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
776535,Sycamore Farm - Redditch,2023-03-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
776535,Sycamore Farm - Redditch,2023-03-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
776535,Sycamore Farm - Redditch,2023-03-03T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776535,Sycamore Farm - Redditch,2023-03-03T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-03-03T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-03-03T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.43
776535,Sycamore Farm - Redditch,2023-03-03T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.06
776535,Sycamore Farm - Redditch,2023-03-03T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.14
776535,Sycamore Farm - Redditch,2023-03-03T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-03-03T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
776535,Sycamore Farm - Redditch,2023-03-03T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
776535,Sycamore Farm - Redditch,2023-03-03T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-03-03T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-03T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-03T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-03-03T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.39
776535,Sycamore Farm - Redditch,2023-03-03T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.31
776535,Sycamore Farm - Redditch,2023-03-03T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.36
776535,Sycamore Farm - Redditch,2023-03-03T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-03-03T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-03-03T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-03-03T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-03-03T10:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-03-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
776535,Sycamore Farm - Redditch,2023-03-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-03-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
776535,Sycamore Farm - Redditch,2023-03-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-03-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
776535,Sycamore Farm - Redditch,2023-03-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-03-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
776535,Sycamore Farm - Redditch,2023-03-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
776535,Sycamore Farm - Redditch,2023-03-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.83
776535,Sycamore Farm - Redditch,2023-03-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.37
776535,Sycamore Farm - Redditch,2023-03-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.51
776535,Sycamore Farm - Redditch,2023-03-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-03-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
776535,Sycamore Farm - Redditch,2023-03-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
776535,Sycamore Farm - Redditch,2023-03-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
776535,Sycamore Farm - Redditch,2023-03-03T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-03-03T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-03-03T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-03-03T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.07
776535,Sycamore Farm - Redditch,2023-03-03T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.22
776535,Sycamore Farm - Redditch,2023-03-03T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.87
776535,Sycamore Farm - Redditch,2023-03-03T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-03-03T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.2
776535,Sycamore Farm - Redditch,2023-03-03T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
776535,Sycamore Farm - Redditch,2023-03-03T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-03-03T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-03-03T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-03-03T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776535,Sycamore Farm - Redditch,2023-03-03T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.42
776535,Sycamore Farm - Redditch,2023-03-03T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.71
776535,Sycamore Farm - Redditch,2023-03-03T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.27
776535,Sycamore Farm - Redditch,2023-03-03T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-03-03T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-03-03T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-03-03T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-03-03T10:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-03-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
776535,Sycamore Farm - Redditch,2023-03-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
776535,Sycamore Farm - Redditch,2023-03-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-03-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
776535,Sycamore Farm - Redditch,2023-03-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-03-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
776535,Sycamore Farm - Redditch,2023-03-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-03-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.49
776535,Sycamore Farm - Redditch,2023-03-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.92
776535,Sycamore Farm - Redditch,2023-03-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.13
776535,Sycamore Farm - Redditch,2023-03-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
776535,Sycamore Farm - Redditch,2023-03-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
776535,Sycamore Farm - Redditch,2023-03-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
776535,Sycamore Farm - Redditch,2023-03-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
776535,Sycamore Farm - Redditch,2023-03-03T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-03-03T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-03T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-03-03T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.95
776535,Sycamore Farm - Redditch,2023-03-03T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.58
776535,Sycamore Farm - Redditch,2023-03-03T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
776535,Sycamore Farm - Redditch,2023-03-03T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.3
776535,Sycamore Farm - Redditch,2023-03-03T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.4
776535,Sycamore Farm - Redditch,2023-03-03T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
776535,Sycamore Farm - Redditch,2023-03-03T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-03-03T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-03-03T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-03-03T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-03-03T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.61
776535,Sycamore Farm - Redditch,2023-03-03T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.72
776535,Sycamore Farm - Redditch,2023-03-03T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.6
776535,Sycamore Farm - Redditch,2023-03-03T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-03-03T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-03-03T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-03-03T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-03-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-03-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
776535,Sycamore Farm - Redditch,2023-03-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
776535,Sycamore Farm - Redditch,2023-03-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
776535,Sycamore Farm - Redditch,2023-03-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
776535,Sycamore Farm - Redditch,2023-03-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
776535,Sycamore Farm - Redditch,2023-03-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-03-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,41.56
776535,Sycamore Farm - Redditch,2023-03-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.3
776535,Sycamore Farm - Redditch,2023-03-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.5
776535,Sycamore Farm - Redditch,2023-03-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,98.8
776535,Sycamore Farm - Redditch,2023-03-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
776535,Sycamore Farm - Redditch,2023-03-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
776535,Sycamore Farm - Redditch,2023-03-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
776535,Sycamore Farm - Redditch,2023-03-03T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-03-03T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-03-03T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-03-03T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.25
776535,Sycamore Farm - Redditch,2023-03-03T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.05
776535,Sycamore Farm - Redditch,2023-03-03T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
776535,Sycamore Farm - Redditch,2023-03-03T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-03-03T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
776535,Sycamore Farm - Redditch,2023-03-03T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
