Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-03-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.44
776535,Sycamore Farm - Redditch,2023-03-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.59
776535,Sycamore Farm - Redditch,2023-03-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.4
776535,Sycamore Farm - Redditch,2023-03-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-03-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
776535,Sycamore Farm - Redditch,2023-03-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
776535,Sycamore Farm - Redditch,2023-03-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
776535,Sycamore Farm - Redditch,2023-03-03T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776535,Sycamore Farm - Redditch,2023-03-03T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-03-03T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-03-03T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.73
776535,Sycamore Farm - Redditch,2023-03-03T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.86
776535,Sycamore Farm - Redditch,2023-03-03T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.36
776535,Sycamore Farm - Redditch,2023-03-03T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-03-03T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-03-03T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-03-03T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-03-03T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-03-03T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-03-03T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776535,Sycamore Farm - Redditch,2023-03-03T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
776535,Sycamore Farm - Redditch,2023-03-03T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
776535,Sycamore Farm - Redditch,2023-03-03T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.91
776535,Sycamore Farm - Redditch,2023-03-03T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-03-03T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-03-03T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-03-03T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
776535,Sycamore Farm - Redditch,2023-03-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-03-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
776535,Sycamore Farm - Redditch,2023-03-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
776535,Sycamore Farm - Redditch,2023-03-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-03-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
776535,Sycamore Farm - Redditch,2023-03-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-03-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
776535,Sycamore Farm - Redditch,2023-03-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
776535,Sycamore Farm - Redditch,2023-03-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.33
776535,Sycamore Farm - Redditch,2023-03-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.01
776535,Sycamore Farm - Redditch,2023-03-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.27
776535,Sycamore Farm - Redditch,2023-03-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-03-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
776535,Sycamore Farm - Redditch,2023-03-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
776535,Sycamore Farm - Redditch,2023-03-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
776535,Sycamore Farm - Redditch,2023-03-03T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776535,Sycamore Farm - Redditch,2023-03-03T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-03T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-03-03T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.24
776535,Sycamore Farm - Redditch,2023-03-03T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.48
776535,Sycamore Farm - Redditch,2023-03-03T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.34
776535,Sycamore Farm - Redditch,2023-03-03T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-03-03T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-03-03T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.1
776535,Sycamore Farm - Redditch,2023-03-03T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
776535,Sycamore Farm - Redditch,2023-03-03T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-03-03T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-03-03T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776535,Sycamore Farm - Redditch,2023-03-03T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
776535,Sycamore Farm - Redditch,2023-03-03T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.87
776535,Sycamore Farm - Redditch,2023-03-03T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.56
776535,Sycamore Farm - Redditch,2023-03-03T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-03-03T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-03-03T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
776535,Sycamore Farm - Redditch,2023-03-03T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-03-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-03-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
776535,Sycamore Farm - Redditch,2023-03-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
776535,Sycamore Farm - Redditch,2023-03-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-03-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
776535,Sycamore Farm - Redditch,2023-03-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
776535,Sycamore Farm - Redditch,2023-03-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-03-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.34
776535,Sycamore Farm - Redditch,2023-03-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.35
776535,Sycamore Farm - Redditch,2023-03-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.9
776535,Sycamore Farm - Redditch,2023-03-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,89.9
776535,Sycamore Farm - Redditch,2023-03-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
776535,Sycamore Farm - Redditch,2023-03-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
776535,Sycamore Farm - Redditch,2023-03-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
776535,Sycamore Farm - Redditch,2023-03-03T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776535,Sycamore Farm - Redditch,2023-03-03T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-03-03T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-03-03T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.22
776535,Sycamore Farm - Redditch,2023-03-03T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.97
776535,Sycamore Farm - Redditch,2023-03-03T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.91
776535,Sycamore Farm - Redditch,2023-03-03T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-03-03T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
776535,Sycamore Farm - Redditch,2023-03-03T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.0
776535,Sycamore Farm - Redditch,2023-03-03T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-03-03T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-03-03T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-03-03T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776535,Sycamore Farm - Redditch,2023-03-03T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
776535,Sycamore Farm - Redditch,2023-03-03T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.71
776535,Sycamore Farm - Redditch,2023-03-03T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
776535,Sycamore Farm - Redditch,2023-03-03T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.5
776535,Sycamore Farm - Redditch,2023-03-03T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-03-03T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.6
776535,Sycamore Farm - Redditch,2023-03-03T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-03-03T07:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-03-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
776535,Sycamore Farm - Redditch,2023-03-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
776535,Sycamore Farm - Redditch,2023-03-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-03-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
776535,Sycamore Farm - Redditch,2023-03-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-03-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
776535,Sycamore Farm - Redditch,2023-03-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-03-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.91
776535,Sycamore Farm - Redditch,2023-03-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,45.68
776535,Sycamore Farm - Redditch,2023-03-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.72
776535,Sycamore Farm - Redditch,2023-03-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,105.6
776535,Sycamore Farm - Redditch,2023-03-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
776535,Sycamore Farm - Redditch,2023-03-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
776535,Sycamore Farm - Redditch,2023-03-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
776535,Sycamore Farm - Redditch,2023-03-03T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776535,Sycamore Farm - Redditch,2023-03-03T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-03-03T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-03-03T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.35
776535,Sycamore Farm - Redditch,2023-03-03T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.62
776535,Sycamore Farm - Redditch,2023-03-03T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
776535,Sycamore Farm - Redditch,2023-03-03T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-03-03T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
776535,Sycamore Farm - Redditch,2023-03-03T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
776535,Sycamore Farm - Redditch,2023-03-03T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-03-03T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-03-03T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-03-03T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-03-03T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
776535,Sycamore Farm - Redditch,2023-03-03T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
776535,Sycamore Farm - Redditch,2023-03-03T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.29
776535,Sycamore Farm - Redditch,2023-03-03T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-03-03T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-03-03T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-03-03T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-03-03T07:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-03-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
776535,Sycamore Farm - Redditch,2023-03-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
776535,Sycamore Farm - Redditch,2023-03-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-03-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
776535,Sycamore Farm - Redditch,2023-03-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-03-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
776535,Sycamore Farm - Redditch,2023-03-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
776535,Sycamore Farm - Redditch,2023-03-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.11
776535,Sycamore Farm - Redditch,2023-03-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.71
776535,Sycamore Farm - Redditch,2023-03-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.86
776535,Sycamore Farm - Redditch,2023-03-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-03-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
776535,Sycamore Farm - Redditch,2023-03-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
776535,Sycamore Farm - Redditch,2023-03-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
776535,Sycamore Farm - Redditch,2023-03-03T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776535,Sycamore Farm - Redditch,2023-03-03T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-03-03T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-03-03T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.92
776535,Sycamore Farm - Redditch,2023-03-03T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.4
776535,Sycamore Farm - Redditch,2023-03-03T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.09
776535,Sycamore Farm - Redditch,2023-03-03T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-03-03T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
776535,Sycamore Farm - Redditch,2023-03-03T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.7
776535,Sycamore Farm - Redditch,2023-03-03T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
776535,Sycamore Farm - Redditch,2023-03-03T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-03-03T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-03T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-03-03T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
776535,Sycamore Farm - Redditch,2023-03-03T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
776535,Sycamore Farm - Redditch,2023-03-03T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.13
776535,Sycamore Farm - Redditch,2023-03-03T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.1
776535,Sycamore Farm - Redditch,2023-03-03T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-03-03T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-03-03T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
776535,Sycamore Farm - Redditch,2023-03-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-03-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
776535,Sycamore Farm - Redditch,2023-03-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-03-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
776535,Sycamore Farm - Redditch,2023-03-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-03-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
776535,Sycamore Farm - Redditch,2023-03-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-03-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
776535,Sycamore Farm - Redditch,2023-03-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-03-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.36
776535,Sycamore Farm - Redditch,2023-03-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.46
776535,Sycamore Farm - Redditch,2023-03-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.23
776535,Sycamore Farm - Redditch,2023-03-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
776535,Sycamore Farm - Redditch,2023-03-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
776535,Sycamore Farm - Redditch,2023-03-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
776535,Sycamore Farm - Redditch,2023-03-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
776535,Sycamore Farm - Redditch,2023-03-03T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776535,Sycamore Farm - Redditch,2023-03-03T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-03-03T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-03-03T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.07
776535,Sycamore Farm - Redditch,2023-03-03T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.44
776535,Sycamore Farm - Redditch,2023-03-03T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.06
776535,Sycamore Farm - Redditch,2023-03-03T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-03-03T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.9
776535,Sycamore Farm - Redditch,2023-03-03T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
776535,Sycamore Farm - Redditch,2023-03-03T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
776535,Sycamore Farm - Redditch,2023-03-03T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-03-03T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-03-03T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776535,Sycamore Farm - Redditch,2023-03-03T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
776535,Sycamore Farm - Redditch,2023-03-03T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.19
776535,Sycamore Farm - Redditch,2023-03-03T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
776535,Sycamore Farm - Redditch,2023-03-03T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-03-03T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-03-03T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.8
776535,Sycamore Farm - Redditch,2023-03-03T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-03-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-03-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
776535,Sycamore Farm - Redditch,2023-03-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-03-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
776535,Sycamore Farm - Redditch,2023-03-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-03-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
776535,Sycamore Farm - Redditch,2023-03-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-03-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
776535,Sycamore Farm - Redditch,2023-03-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-03-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.7
776535,Sycamore Farm - Redditch,2023-03-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,41.63
776535,Sycamore Farm - Redditch,2023-03-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.5
776535,Sycamore Farm - Redditch,2023-03-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
776535,Sycamore Farm - Redditch,2023-03-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
776535,Sycamore Farm - Redditch,2023-03-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
776535,Sycamore Farm - Redditch,2023-03-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
776535,Sycamore Farm - Redditch,2023-03-03T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776535,Sycamore Farm - Redditch,2023-03-03T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-03T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-03T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.93
776535,Sycamore Farm - Redditch,2023-03-03T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
776535,Sycamore Farm - Redditch,2023-03-03T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.16
776535,Sycamore Farm - Redditch,2023-03-03T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-03-03T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
776535,Sycamore Farm - Redditch,2023-03-03T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-03-03T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-03-03T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-03-03T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-03-03T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-03-03T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
776535,Sycamore Farm - Redditch,2023-03-03T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.91
776535,Sycamore Farm - Redditch,2023-03-03T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.58
776535,Sycamore Farm - Redditch,2023-03-03T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-03-03T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-03-03T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-03-03T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-03-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-03-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
776535,Sycamore Farm - Redditch,2023-03-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
776535,Sycamore Farm - Redditch,2023-03-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-03-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
776535,Sycamore Farm - Redditch,2023-03-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-03-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
776535,Sycamore Farm - Redditch,2023-03-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
776535,Sycamore Farm - Redditch,2023-03-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.77
776535,Sycamore Farm - Redditch,2023-03-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.97
776535,Sycamore Farm - Redditch,2023-03-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.74
776535,Sycamore Farm - Redditch,2023-03-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-03-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
776535,Sycamore Farm - Redditch,2023-03-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
776535,Sycamore Farm - Redditch,2023-03-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
776535,Sycamore Farm - Redditch,2023-03-03T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776535,Sycamore Farm - Redditch,2023-03-03T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-03-03T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-03-03T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.22
776535,Sycamore Farm - Redditch,2023-03-03T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
776535,Sycamore Farm - Redditch,2023-03-03T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
776535,Sycamore Farm - Redditch,2023-03-03T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-03-03T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-03-03T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-03-03T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-03-03T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-03-03T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-03T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-03-03T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
776535,Sycamore Farm - Redditch,2023-03-03T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.23
776535,Sycamore Farm - Redditch,2023-03-03T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.23
776535,Sycamore Farm - Redditch,2023-03-03T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-03-03T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-03-03T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-03-03T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-03-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-03-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
776535,Sycamore Farm - Redditch,2023-03-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
776535,Sycamore Farm - Redditch,2023-03-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-03-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
776535,Sycamore Farm - Redditch,2023-03-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-03-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
776535,Sycamore Farm - Redditch,2023-03-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
776535,Sycamore Farm - Redditch,2023-03-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.33
776535,Sycamore Farm - Redditch,2023-03-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.86
776535,Sycamore Farm - Redditch,2023-03-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.26
776535,Sycamore Farm - Redditch,2023-03-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-03-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
776535,Sycamore Farm - Redditch,2023-03-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
776535,Sycamore Farm - Redditch,2023-03-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
776535,Sycamore Farm - Redditch,2023-03-03T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776535,Sycamore Farm - Redditch,2023-03-03T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-03-03T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-03-03T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.19
776535,Sycamore Farm - Redditch,2023-03-03T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
776535,Sycamore Farm - Redditch,2023-03-03T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
776535,Sycamore Farm - Redditch,2023-03-03T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-03-03T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-03-03T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-03-03T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-03-03T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-03-03T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-03-03T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-03-03T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
776535,Sycamore Farm - Redditch,2023-03-03T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
776535,Sycamore Farm - Redditch,2023-03-03T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
776535,Sycamore Farm - Redditch,2023-03-03T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
776535,Sycamore Farm - Redditch,2023-03-03T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-03-03T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-03-03T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-03-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-03-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
776535,Sycamore Farm - Redditch,2023-03-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-03-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
776535,Sycamore Farm - Redditch,2023-03-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-03-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
776535,Sycamore Farm - Redditch,2023-03-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-03-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
776535,Sycamore Farm - Redditch,2023-03-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
776535,Sycamore Farm - Redditch,2023-03-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.27
776535,Sycamore Farm - Redditch,2023-03-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.3
776535,Sycamore Farm - Redditch,2023-03-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.29
776535,Sycamore Farm - Redditch,2023-03-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-03-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
776535,Sycamore Farm - Redditch,2023-03-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
776535,Sycamore Farm - Redditch,2023-03-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
776535,Sycamore Farm - Redditch,2023-03-03T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-03-03T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-03T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-03-03T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.82
776535,Sycamore Farm - Redditch,2023-03-03T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
776535,Sycamore Farm - Redditch,2023-03-03T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
776535,Sycamore Farm - Redditch,2023-03-03T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-03-03T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-03-03T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-03-03T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-03-03T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-03-03T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-03-03T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-03-03T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
776535,Sycamore Farm - Redditch,2023-03-03T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
776535,Sycamore Farm - Redditch,2023-03-03T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
776535,Sycamore Farm - Redditch,2023-03-03T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
776535,Sycamore Farm - Redditch,2023-03-03T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-03-03T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-03-03T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-03-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-03-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
776535,Sycamore Farm - Redditch,2023-03-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
776535,Sycamore Farm - Redditch,2023-03-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-03-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
776535,Sycamore Farm - Redditch,2023-03-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-03-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
776535,Sycamore Farm - Redditch,2023-03-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
776535,Sycamore Farm - Redditch,2023-03-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.67
776535,Sycamore Farm - Redditch,2023-03-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.59
776535,Sycamore Farm - Redditch,2023-03-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.17
776535,Sycamore Farm - Redditch,2023-03-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-03-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
776535,Sycamore Farm - Redditch,2023-03-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
776535,Sycamore Farm - Redditch,2023-03-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
776535,Sycamore Farm - Redditch,2023-03-03T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776535,Sycamore Farm - Redditch,2023-03-03T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-03-03T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-03-03T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.47
776535,Sycamore Farm - Redditch,2023-03-03T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
776535,Sycamore Farm - Redditch,2023-03-03T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
776535,Sycamore Farm - Redditch,2023-03-03T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-03-03T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.9
776535,Sycamore Farm - Redditch,2023-03-03T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-03-03T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-03-03T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-03-03T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-03-03T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-03-03T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
776535,Sycamore Farm - Redditch,2023-03-03T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
776535,Sycamore Farm - Redditch,2023-03-03T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
776535,Sycamore Farm - Redditch,2023-03-03T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-03-03T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-03-03T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-03-03T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-03-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-03-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
776535,Sycamore Farm - Redditch,2023-03-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-03-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
776535,Sycamore Farm - Redditch,2023-03-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-03-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
776535,Sycamore Farm - Redditch,2023-03-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-03-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
776535,Sycamore Farm - Redditch,2023-03-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-03-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.56
776535,Sycamore Farm - Redditch,2023-03-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.58
776535,Sycamore Farm - Redditch,2023-03-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.74
776535,Sycamore Farm - Redditch,2023-03-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
776535,Sycamore Farm - Redditch,2023-03-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
776535,Sycamore Farm - Redditch,2023-03-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
776535,Sycamore Farm - Redditch,2023-03-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
776535,Sycamore Farm - Redditch,2023-03-03T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-03-03T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-03-03T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-03-03T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.47
776535,Sycamore Farm - Redditch,2023-03-03T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
776535,Sycamore Farm - Redditch,2023-03-03T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
776535,Sycamore Farm - Redditch,2023-03-03T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-03-03T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
776535,Sycamore Farm - Redditch,2023-03-03T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-03-03T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-03-03T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-03-03T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-03-03T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-03-03T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.82
776535,Sycamore Farm - Redditch,2023-03-03T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.44
776535,Sycamore Farm - Redditch,2023-03-03T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
776535,Sycamore Farm - Redditch,2023-03-03T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
776535,Sycamore Farm - Redditch,2023-03-03T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-03-03T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-03-03T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-03-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-03-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
776535,Sycamore Farm - Redditch,2023-03-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-03-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
776535,Sycamore Farm - Redditch,2023-03-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-03-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
776535,Sycamore Farm - Redditch,2023-03-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-03-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
776535,Sycamore Farm - Redditch,2023-03-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
776535,Sycamore Farm - Redditch,2023-03-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.29
776535,Sycamore Farm - Redditch,2023-03-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.28
776535,Sycamore Farm - Redditch,2023-03-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.18
776535,Sycamore Farm - Redditch,2023-03-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-03-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
776535,Sycamore Farm - Redditch,2023-03-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
776535,Sycamore Farm - Redditch,2023-03-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-03-03T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-03-03T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-03-03T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-03-03T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.2
776535,Sycamore Farm - Redditch,2023-03-03T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
776535,Sycamore Farm - Redditch,2023-03-03T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
776535,Sycamore Farm - Redditch,2023-03-03T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-03-03T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-03-03T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-03-03T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-03-03T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-03-03T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-03T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-03-03T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
776535,Sycamore Farm - Redditch,2023-03-03T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
776535,Sycamore Farm - Redditch,2023-03-03T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
776535,Sycamore Farm - Redditch,2023-03-03T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
776535,Sycamore Farm - Redditch,2023-03-03T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
776535,Sycamore Farm - Redditch,2023-03-03T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-03-03T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-03-03T06:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-03-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
776535,Sycamore Farm - Redditch,2023-03-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-03-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
776535,Sycamore Farm - Redditch,2023-03-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-03-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
776535,Sycamore Farm - Redditch,2023-03-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
776535,Sycamore Farm - Redditch,2023-03-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
776535,Sycamore Farm - Redditch,2023-03-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-03-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.1
776535,Sycamore Farm - Redditch,2023-03-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.95
776535,Sycamore Farm - Redditch,2023-03-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.42
776535,Sycamore Farm - Redditch,2023-03-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-03-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
776535,Sycamore Farm - Redditch,2023-03-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
776535,Sycamore Farm - Redditch,2023-03-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-03-03T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-03T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-03-03T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-03-03T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
776535,Sycamore Farm - Redditch,2023-03-03T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
776535,Sycamore Farm - Redditch,2023-03-03T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
776535,Sycamore Farm - Redditch,2023-03-03T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-03-03T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-03-03T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-03-03T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
