Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-03T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-03-03T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-03-03T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-03-03T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
776535,Sycamore Farm - Redditch,2023-03-03T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
776535,Sycamore Farm - Redditch,2023-03-03T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
776535,Sycamore Farm - Redditch,2023-03-03T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
776535,Sycamore Farm - Redditch,2023-03-03T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776535,Sycamore Farm - Redditch,2023-03-03T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-03-03T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-03-03T05:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-03-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
776535,Sycamore Farm - Redditch,2023-03-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-03-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
776535,Sycamore Farm - Redditch,2023-03-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-03-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
776535,Sycamore Farm - Redditch,2023-03-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
776535,Sycamore Farm - Redditch,2023-03-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
776535,Sycamore Farm - Redditch,2023-03-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
776535,Sycamore Farm - Redditch,2023-03-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.98
776535,Sycamore Farm - Redditch,2023-03-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.62
776535,Sycamore Farm - Redditch,2023-03-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.35
776535,Sycamore Farm - Redditch,2023-03-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-03-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-03-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
776535,Sycamore Farm - Redditch,2023-03-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
776535,Sycamore Farm - Redditch,2023-03-03T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-03-03T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-03-03T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-03-03T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.47
776535,Sycamore Farm - Redditch,2023-03-03T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
776535,Sycamore Farm - Redditch,2023-03-03T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
776535,Sycamore Farm - Redditch,2023-03-03T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-03-03T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
776535,Sycamore Farm - Redditch,2023-03-03T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-03-03T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-03-03T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-03T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-03-03T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-03-03T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
776535,Sycamore Farm - Redditch,2023-03-03T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
776535,Sycamore Farm - Redditch,2023-03-03T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
776535,Sycamore Farm - Redditch,2023-03-03T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
776535,Sycamore Farm - Redditch,2023-03-03T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
776535,Sycamore Farm - Redditch,2023-03-03T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-03-03T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-03-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-03-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
776535,Sycamore Farm - Redditch,2023-03-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
776535,Sycamore Farm - Redditch,2023-03-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-03-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
776535,Sycamore Farm - Redditch,2023-03-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
776535,Sycamore Farm - Redditch,2023-03-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
776535,Sycamore Farm - Redditch,2023-03-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-03-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.73
776535,Sycamore Farm - Redditch,2023-03-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.86
776535,Sycamore Farm - Redditch,2023-03-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.6
776535,Sycamore Farm - Redditch,2023-03-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-03-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
776535,Sycamore Farm - Redditch,2023-03-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-03-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
776535,Sycamore Farm - Redditch,2023-03-03T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-03T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-03-03T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-03-03T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
776535,Sycamore Farm - Redditch,2023-03-03T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
776535,Sycamore Farm - Redditch,2023-03-03T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
776535,Sycamore Farm - Redditch,2023-03-03T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776535,Sycamore Farm - Redditch,2023-03-03T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-03-03T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-03-03T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-03-03T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-03-03T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-03T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-03-03T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
776535,Sycamore Farm - Redditch,2023-03-03T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
776535,Sycamore Farm - Redditch,2023-03-03T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
776535,Sycamore Farm - Redditch,2023-03-03T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
776535,Sycamore Farm - Redditch,2023-03-03T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776535,Sycamore Farm - Redditch,2023-03-03T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
776535,Sycamore Farm - Redditch,2023-03-03T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-03-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-03-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
776535,Sycamore Farm - Redditch,2023-03-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-03-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
776535,Sycamore Farm - Redditch,2023-03-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-03-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
776535,Sycamore Farm - Redditch,2023-03-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
776535,Sycamore Farm - Redditch,2023-03-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
776535,Sycamore Farm - Redditch,2023-03-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
776535,Sycamore Farm - Redditch,2023-03-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.53
776535,Sycamore Farm - Redditch,2023-03-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.13
776535,Sycamore Farm - Redditch,2023-03-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.34
776535,Sycamore Farm - Redditch,2023-03-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-03-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-03-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-03-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
776535,Sycamore Farm - Redditch,2023-03-03T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-03T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-03-03T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-03-03T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
776535,Sycamore Farm - Redditch,2023-03-03T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
776535,Sycamore Farm - Redditch,2023-03-03T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
776535,Sycamore Farm - Redditch,2023-03-03T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776535,Sycamore Farm - Redditch,2023-03-03T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-03-03T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-03-03T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-03-03T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-03-03T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-03-03T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-03T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
776535,Sycamore Farm - Redditch,2023-03-03T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
776535,Sycamore Farm - Redditch,2023-03-03T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
776535,Sycamore Farm - Redditch,2023-03-03T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
776535,Sycamore Farm - Redditch,2023-03-03T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
776535,Sycamore Farm - Redditch,2023-03-03T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
776535,Sycamore Farm - Redditch,2023-03-03T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-03-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-03-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
776535,Sycamore Farm - Redditch,2023-03-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
776535,Sycamore Farm - Redditch,2023-03-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-03-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
776535,Sycamore Farm - Redditch,2023-03-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
776535,Sycamore Farm - Redditch,2023-03-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
776535,Sycamore Farm - Redditch,2023-03-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
776535,Sycamore Farm - Redditch,2023-03-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.84
776535,Sycamore Farm - Redditch,2023-03-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.15
776535,Sycamore Farm - Redditch,2023-03-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.93
776535,Sycamore Farm - Redditch,2023-03-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-03-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-03-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-03-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-03-03T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-03T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-03-03T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-03-03T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
776535,Sycamore Farm - Redditch,2023-03-03T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
776535,Sycamore Farm - Redditch,2023-03-03T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
776535,Sycamore Farm - Redditch,2023-03-03T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776535,Sycamore Farm - Redditch,2023-03-03T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-03-03T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-03-03T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-03-03T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-03-03T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-03T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-03-03T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
776535,Sycamore Farm - Redditch,2023-03-03T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.55
776535,Sycamore Farm - Redditch,2023-03-03T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
776535,Sycamore Farm - Redditch,2023-03-03T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
776535,Sycamore Farm - Redditch,2023-03-03T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776535,Sycamore Farm - Redditch,2023-03-03T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
776535,Sycamore Farm - Redditch,2023-03-03T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-03-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-03-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
776535,Sycamore Farm - Redditch,2023-03-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
776535,Sycamore Farm - Redditch,2023-03-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-03-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
776535,Sycamore Farm - Redditch,2023-03-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
776535,Sycamore Farm - Redditch,2023-03-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
776535,Sycamore Farm - Redditch,2023-03-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
776535,Sycamore Farm - Redditch,2023-03-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.09
776535,Sycamore Farm - Redditch,2023-03-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.14
776535,Sycamore Farm - Redditch,2023-03-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.1
776535,Sycamore Farm - Redditch,2023-03-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-03-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-03-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-03-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-03-03T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-03-03T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-03T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-03-03T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
776535,Sycamore Farm - Redditch,2023-03-03T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
776535,Sycamore Farm - Redditch,2023-03-03T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
776535,Sycamore Farm - Redditch,2023-03-03T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776535,Sycamore Farm - Redditch,2023-03-03T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-03-03T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-03-03T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-03-03T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-03-03T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-03-03T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-03-03T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
776535,Sycamore Farm - Redditch,2023-03-03T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
776535,Sycamore Farm - Redditch,2023-03-03T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
776535,Sycamore Farm - Redditch,2023-03-03T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
776535,Sycamore Farm - Redditch,2023-03-03T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776535,Sycamore Farm - Redditch,2023-03-03T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
776535,Sycamore Farm - Redditch,2023-03-03T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-03-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-03-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
776535,Sycamore Farm - Redditch,2023-03-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
776535,Sycamore Farm - Redditch,2023-03-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-03-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
776535,Sycamore Farm - Redditch,2023-03-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
776535,Sycamore Farm - Redditch,2023-03-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
776535,Sycamore Farm - Redditch,2023-03-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776535,Sycamore Farm - Redditch,2023-03-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.64
776535,Sycamore Farm - Redditch,2023-03-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.75
776535,Sycamore Farm - Redditch,2023-03-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.76
776535,Sycamore Farm - Redditch,2023-03-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-03-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-03-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-03-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-03-03T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-03-03T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-03-03T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-03-03T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
776535,Sycamore Farm - Redditch,2023-03-03T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
776535,Sycamore Farm - Redditch,2023-03-03T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
776535,Sycamore Farm - Redditch,2023-03-03T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776535,Sycamore Farm - Redditch,2023-03-03T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-03-03T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-03-03T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-03-03T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-03-03T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-03T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-03-03T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
776535,Sycamore Farm - Redditch,2023-03-03T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
776535,Sycamore Farm - Redditch,2023-03-03T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
776535,Sycamore Farm - Redditch,2023-03-03T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
776535,Sycamore Farm - Redditch,2023-03-03T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
776535,Sycamore Farm - Redditch,2023-03-03T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-03-03T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-03-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-03-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
776535,Sycamore Farm - Redditch,2023-03-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
776535,Sycamore Farm - Redditch,2023-03-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-03-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
776535,Sycamore Farm - Redditch,2023-03-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-03-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
776535,Sycamore Farm - Redditch,2023-03-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
776535,Sycamore Farm - Redditch,2023-03-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.35
776535,Sycamore Farm - Redditch,2023-03-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.14
776535,Sycamore Farm - Redditch,2023-03-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.49
776535,Sycamore Farm - Redditch,2023-03-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-03-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-03-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-03-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-03-03T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-03-03T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-03-03T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-03-03T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
776535,Sycamore Farm - Redditch,2023-03-03T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
776535,Sycamore Farm - Redditch,2023-03-03T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
776535,Sycamore Farm - Redditch,2023-03-03T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-03-03T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-03-03T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-03-03T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-03-03T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-03-03T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-03T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-03-03T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
776535,Sycamore Farm - Redditch,2023-03-03T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.87
776535,Sycamore Farm - Redditch,2023-03-03T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
776535,Sycamore Farm - Redditch,2023-03-03T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-03-03T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
776535,Sycamore Farm - Redditch,2023-03-03T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-03-03T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
776535,Sycamore Farm - Redditch,2023-03-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-03-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
776535,Sycamore Farm - Redditch,2023-03-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
776535,Sycamore Farm - Redditch,2023-03-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-03-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
776535,Sycamore Farm - Redditch,2023-03-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-03-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-03-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-03-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.88
776535,Sycamore Farm - Redditch,2023-03-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.66
776535,Sycamore Farm - Redditch,2023-03-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.54
776535,Sycamore Farm - Redditch,2023-03-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-03-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-03-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
776535,Sycamore Farm - Redditch,2023-03-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-03-03T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-03-03T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-03-03T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-03-03T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
776535,Sycamore Farm - Redditch,2023-03-03T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
776535,Sycamore Farm - Redditch,2023-03-03T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
776535,Sycamore Farm - Redditch,2023-03-03T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776535,Sycamore Farm - Redditch,2023-03-03T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-03-03T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-03-03T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-03-03T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-03-03T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-03-03T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-03-03T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
776535,Sycamore Farm - Redditch,2023-03-03T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
776535,Sycamore Farm - Redditch,2023-03-03T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
776535,Sycamore Farm - Redditch,2023-03-03T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
776535,Sycamore Farm - Redditch,2023-03-03T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
776535,Sycamore Farm - Redditch,2023-03-03T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-03-03T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-03-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-03-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
776535,Sycamore Farm - Redditch,2023-03-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
776535,Sycamore Farm - Redditch,2023-03-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-03-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
776535,Sycamore Farm - Redditch,2023-03-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-03-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
776535,Sycamore Farm - Redditch,2023-03-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
776535,Sycamore Farm - Redditch,2023-03-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.22
776535,Sycamore Farm - Redditch,2023-03-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.05
776535,Sycamore Farm - Redditch,2023-03-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.33
776535,Sycamore Farm - Redditch,2023-03-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-03-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-03-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-03-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-03-03T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-03-03T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-03-03T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-03-03T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
776535,Sycamore Farm - Redditch,2023-03-03T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
776535,Sycamore Farm - Redditch,2023-03-03T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
776535,Sycamore Farm - Redditch,2023-03-03T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776535,Sycamore Farm - Redditch,2023-03-03T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-03-03T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-03-03T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-03-03T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-03-03T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-03-03T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-03-03T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
776535,Sycamore Farm - Redditch,2023-03-03T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
776535,Sycamore Farm - Redditch,2023-03-03T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
776535,Sycamore Farm - Redditch,2023-03-03T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
776535,Sycamore Farm - Redditch,2023-03-03T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-03-03T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-03-03T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-03-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-03-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
776535,Sycamore Farm - Redditch,2023-03-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
776535,Sycamore Farm - Redditch,2023-03-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-03-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
776535,Sycamore Farm - Redditch,2023-03-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
776535,Sycamore Farm - Redditch,2023-03-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
776535,Sycamore Farm - Redditch,2023-03-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
776535,Sycamore Farm - Redditch,2023-03-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.92
776535,Sycamore Farm - Redditch,2023-03-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.11
776535,Sycamore Farm - Redditch,2023-03-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.82
776535,Sycamore Farm - Redditch,2023-03-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-03-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-03-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-03-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-03-03T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-03-03T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-03-03T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-03-03T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
776535,Sycamore Farm - Redditch,2023-03-03T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
776535,Sycamore Farm - Redditch,2023-03-03T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
776535,Sycamore Farm - Redditch,2023-03-03T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776535,Sycamore Farm - Redditch,2023-03-03T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-03-03T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-03-03T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-03-03T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-03-03T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-03T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-03-03T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
776535,Sycamore Farm - Redditch,2023-03-03T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
776535,Sycamore Farm - Redditch,2023-03-03T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
776535,Sycamore Farm - Redditch,2023-03-03T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
776535,Sycamore Farm - Redditch,2023-03-03T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776535,Sycamore Farm - Redditch,2023-03-03T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
776535,Sycamore Farm - Redditch,2023-03-03T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-03-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-03-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
776535,Sycamore Farm - Redditch,2023-03-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
776535,Sycamore Farm - Redditch,2023-03-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-03-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
776535,Sycamore Farm - Redditch,2023-03-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-03-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
776535,Sycamore Farm - Redditch,2023-03-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
776535,Sycamore Farm - Redditch,2023-03-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.07
776535,Sycamore Farm - Redditch,2023-03-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.89
776535,Sycamore Farm - Redditch,2023-03-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.29
776535,Sycamore Farm - Redditch,2023-03-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-03-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-03-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-03-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-03-03T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-03-03T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-03-03T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-03-03T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
776535,Sycamore Farm - Redditch,2023-03-03T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
776535,Sycamore Farm - Redditch,2023-03-03T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
776535,Sycamore Farm - Redditch,2023-03-03T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776535,Sycamore Farm - Redditch,2023-03-03T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-03-03T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-03-03T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-03-03T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-03-03T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-03-03T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-03-03T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
776535,Sycamore Farm - Redditch,2023-03-03T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
776535,Sycamore Farm - Redditch,2023-03-03T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
776535,Sycamore Farm - Redditch,2023-03-03T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-03-03T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
776535,Sycamore Farm - Redditch,2023-03-03T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-03-03T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
776535,Sycamore Farm - Redditch,2023-03-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-03-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
776535,Sycamore Farm - Redditch,2023-03-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
776535,Sycamore Farm - Redditch,2023-03-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-03-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
776535,Sycamore Farm - Redditch,2023-03-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
776535,Sycamore Farm - Redditch,2023-03-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
776535,Sycamore Farm - Redditch,2023-03-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
776535,Sycamore Farm - Redditch,2023-03-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.09
776535,Sycamore Farm - Redditch,2023-03-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.38
776535,Sycamore Farm - Redditch,2023-03-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.13
776535,Sycamore Farm - Redditch,2023-03-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-03-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-03-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
776535,Sycamore Farm - Redditch,2023-03-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-03-03T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-03-03T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-03-03T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-03-03T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
776535,Sycamore Farm - Redditch,2023-03-03T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
776535,Sycamore Farm - Redditch,2023-03-03T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
776535,Sycamore Farm - Redditch,2023-03-03T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
776535,Sycamore Farm - Redditch,2023-03-03T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-03-03T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-03-03T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-03-03T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-03-03T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-03-03T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-03-03T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
776535,Sycamore Farm - Redditch,2023-03-03T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
776535,Sycamore Farm - Redditch,2023-03-03T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
776535,Sycamore Farm - Redditch,2023-03-03T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-03-03T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
776535,Sycamore Farm - Redditch,2023-03-03T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-03-03T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
776535,Sycamore Farm - Redditch,2023-03-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-03-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
776535,Sycamore Farm - Redditch,2023-03-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
776535,Sycamore Farm - Redditch,2023-03-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-03-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
776535,Sycamore Farm - Redditch,2023-03-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
776535,Sycamore Farm - Redditch,2023-03-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-03-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
776535,Sycamore Farm - Redditch,2023-03-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.16
776535,Sycamore Farm - Redditch,2023-03-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.56
776535,Sycamore Farm - Redditch,2023-03-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.71
776535,Sycamore Farm - Redditch,2023-03-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-03-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-03-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
776535,Sycamore Farm - Redditch,2023-03-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-03-03T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-03T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-03-03T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-03-03T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
776535,Sycamore Farm - Redditch,2023-03-03T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
776535,Sycamore Farm - Redditch,2023-03-03T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
776535,Sycamore Farm - Redditch,2023-03-03T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776535,Sycamore Farm - Redditch,2023-03-03T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-03-03T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-03-03T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-03-03T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-03-03T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-03-03T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-03-03T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
776535,Sycamore Farm - Redditch,2023-03-03T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
776535,Sycamore Farm - Redditch,2023-03-03T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
776535,Sycamore Farm - Redditch,2023-03-03T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-03-03T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776535,Sycamore Farm - Redditch,2023-03-03T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-03-03T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-03-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-03-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
776535,Sycamore Farm - Redditch,2023-03-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-03-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
776535,Sycamore Farm - Redditch,2023-03-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-03-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
776535,Sycamore Farm - Redditch,2023-03-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-03-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
776535,Sycamore Farm - Redditch,2023-03-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
776535,Sycamore Farm - Redditch,2023-03-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.13
776535,Sycamore Farm - Redditch,2023-03-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.68
