Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-03T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
776535,Sycamore Farm - Redditch,2023-03-03T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
776535,Sycamore Farm - Redditch,2023-03-03T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
776535,Sycamore Farm - Redditch,2023-03-03T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-03-03T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776535,Sycamore Farm - Redditch,2023-03-03T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-03-03T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-03-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-03-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
776535,Sycamore Farm - Redditch,2023-03-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-03-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
776535,Sycamore Farm - Redditch,2023-03-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-03-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
776535,Sycamore Farm - Redditch,2023-03-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-03-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
776535,Sycamore Farm - Redditch,2023-03-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776535,Sycamore Farm - Redditch,2023-03-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.33
776535,Sycamore Farm - Redditch,2023-03-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.9
776535,Sycamore Farm - Redditch,2023-03-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.64
776535,Sycamore Farm - Redditch,2023-03-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-03-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-03-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
776535,Sycamore Farm - Redditch,2023-03-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
776535,Sycamore Farm - Redditch,2023-03-03T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-03-03T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-03-03T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-03-03T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
776535,Sycamore Farm - Redditch,2023-03-03T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
776535,Sycamore Farm - Redditch,2023-03-03T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
776535,Sycamore Farm - Redditch,2023-03-03T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776535,Sycamore Farm - Redditch,2023-03-03T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-03-03T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-03-03T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-03-03T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-03-03T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-03-03T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-03-03T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
776535,Sycamore Farm - Redditch,2023-03-03T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
776535,Sycamore Farm - Redditch,2023-03-03T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
776535,Sycamore Farm - Redditch,2023-03-03T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-03-03T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
776535,Sycamore Farm - Redditch,2023-03-03T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-03-03T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-03-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-03-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
776535,Sycamore Farm - Redditch,2023-03-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
776535,Sycamore Farm - Redditch,2023-03-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-03-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
776535,Sycamore Farm - Redditch,2023-03-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-03-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
776535,Sycamore Farm - Redditch,2023-03-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
776535,Sycamore Farm - Redditch,2023-03-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.5
776535,Sycamore Farm - Redditch,2023-03-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.85
776535,Sycamore Farm - Redditch,2023-03-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.56
776535,Sycamore Farm - Redditch,2023-03-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-03-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-03-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
776535,Sycamore Farm - Redditch,2023-03-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
776535,Sycamore Farm - Redditch,2023-03-03T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-03-03T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-03-03T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-03-03T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.52
776535,Sycamore Farm - Redditch,2023-03-03T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
776535,Sycamore Farm - Redditch,2023-03-03T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
776535,Sycamore Farm - Redditch,2023-03-03T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776535,Sycamore Farm - Redditch,2023-03-03T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-03-03T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-03-03T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-03-03T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-03-03T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-03T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-03-03T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
776535,Sycamore Farm - Redditch,2023-03-03T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
776535,Sycamore Farm - Redditch,2023-03-03T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
776535,Sycamore Farm - Redditch,2023-03-03T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-03-03T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
776535,Sycamore Farm - Redditch,2023-03-03T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-03-03T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-03-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-03-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
776535,Sycamore Farm - Redditch,2023-03-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
776535,Sycamore Farm - Redditch,2023-03-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-03-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
776535,Sycamore Farm - Redditch,2023-03-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-03-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
776535,Sycamore Farm - Redditch,2023-03-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-03-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.78
776535,Sycamore Farm - Redditch,2023-03-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.15
776535,Sycamore Farm - Redditch,2023-03-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.02
776535,Sycamore Farm - Redditch,2023-03-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-03-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
776535,Sycamore Farm - Redditch,2023-03-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
776535,Sycamore Farm - Redditch,2023-03-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
776535,Sycamore Farm - Redditch,2023-03-03T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-03-03T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-03-03T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-03-03T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.61
776535,Sycamore Farm - Redditch,2023-03-03T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
776535,Sycamore Farm - Redditch,2023-03-03T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
776535,Sycamore Farm - Redditch,2023-03-03T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
776535,Sycamore Farm - Redditch,2023-03-03T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-03-03T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-03-03T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-03-03T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-03-03T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-03-03T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-03-03T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
776535,Sycamore Farm - Redditch,2023-03-03T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
776535,Sycamore Farm - Redditch,2023-03-03T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
776535,Sycamore Farm - Redditch,2023-03-03T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-03-03T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776535,Sycamore Farm - Redditch,2023-03-03T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-03-03T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
776535,Sycamore Farm - Redditch,2023-03-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-03-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
776535,Sycamore Farm - Redditch,2023-03-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
776535,Sycamore Farm - Redditch,2023-03-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-03-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
776535,Sycamore Farm - Redditch,2023-03-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-03-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
776535,Sycamore Farm - Redditch,2023-03-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
776535,Sycamore Farm - Redditch,2023-03-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.76
776535,Sycamore Farm - Redditch,2023-03-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.43
776535,Sycamore Farm - Redditch,2023-03-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.87
776535,Sycamore Farm - Redditch,2023-03-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-03-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
776535,Sycamore Farm - Redditch,2023-03-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
776535,Sycamore Farm - Redditch,2023-03-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
776535,Sycamore Farm - Redditch,2023-03-03T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-03T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-03-03T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
776535,Sycamore Farm - Redditch,2023-03-03T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.52
776535,Sycamore Farm - Redditch,2023-03-03T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
776535,Sycamore Farm - Redditch,2023-03-03T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
776535,Sycamore Farm - Redditch,2023-03-03T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-03-03T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-03-03T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-03-03T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-03-03T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-03-03T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-03-03T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-03-03T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
776535,Sycamore Farm - Redditch,2023-03-03T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.22
776535,Sycamore Farm - Redditch,2023-03-03T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
776535,Sycamore Farm - Redditch,2023-03-03T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-03-03T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776535,Sycamore Farm - Redditch,2023-03-03T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-03-03T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-03-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-03-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
776535,Sycamore Farm - Redditch,2023-03-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-03-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
776535,Sycamore Farm - Redditch,2023-03-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-03-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
776535,Sycamore Farm - Redditch,2023-03-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-03-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
776535,Sycamore Farm - Redditch,2023-03-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
776535,Sycamore Farm - Redditch,2023-03-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.88
776535,Sycamore Farm - Redditch,2023-03-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.29
776535,Sycamore Farm - Redditch,2023-03-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.71
776535,Sycamore Farm - Redditch,2023-03-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-03-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-03-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
776535,Sycamore Farm - Redditch,2023-03-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
776535,Sycamore Farm - Redditch,2023-03-03T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-03-03T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-03-03T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-03-03T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
776535,Sycamore Farm - Redditch,2023-03-03T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
776535,Sycamore Farm - Redditch,2023-03-03T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
776535,Sycamore Farm - Redditch,2023-03-03T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
776535,Sycamore Farm - Redditch,2023-03-03T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-03-03T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-03-03T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-03-03T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-03-03T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-03T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-03-03T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
776535,Sycamore Farm - Redditch,2023-03-03T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
776535,Sycamore Farm - Redditch,2023-03-03T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
776535,Sycamore Farm - Redditch,2023-03-03T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-03-03T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776535,Sycamore Farm - Redditch,2023-03-03T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-03-03T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-03-03T00:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-03-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
776535,Sycamore Farm - Redditch,2023-03-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-03-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
776535,Sycamore Farm - Redditch,2023-03-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-03-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
776535,Sycamore Farm - Redditch,2023-03-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-03-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
776535,Sycamore Farm - Redditch,2023-03-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
776535,Sycamore Farm - Redditch,2023-03-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.23
776535,Sycamore Farm - Redditch,2023-03-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.55
776535,Sycamore Farm - Redditch,2023-03-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.99
776535,Sycamore Farm - Redditch,2023-03-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-03-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-03-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
776535,Sycamore Farm - Redditch,2023-03-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
776535,Sycamore Farm - Redditch,2023-03-03T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-03-03T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-03-03T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-03-03T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
776535,Sycamore Farm - Redditch,2023-03-03T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
776535,Sycamore Farm - Redditch,2023-03-03T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
776535,Sycamore Farm - Redditch,2023-03-03T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
776535,Sycamore Farm - Redditch,2023-03-03T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-03-03T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-03-03T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-03-03T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-03-03T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-03T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-03-03T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
776535,Sycamore Farm - Redditch,2023-03-03T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
776535,Sycamore Farm - Redditch,2023-03-03T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
776535,Sycamore Farm - Redditch,2023-03-03T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
776535,Sycamore Farm - Redditch,2023-03-03T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-03-03T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
776535,Sycamore Farm - Redditch,2023-03-03T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-03-03T00:20:00.000+00:00,transformer,,Temperature,C,14.9
776535,Sycamore Farm - Redditch,2023-03-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-03-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
776535,Sycamore Farm - Redditch,2023-03-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-03-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
776535,Sycamore Farm - Redditch,2023-03-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
776535,Sycamore Farm - Redditch,2023-03-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
776535,Sycamore Farm - Redditch,2023-03-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
776535,Sycamore Farm - Redditch,2023-03-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
776535,Sycamore Farm - Redditch,2023-03-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
776535,Sycamore Farm - Redditch,2023-03-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.75
776535,Sycamore Farm - Redditch,2023-03-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.98
776535,Sycamore Farm - Redditch,2023-03-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.41
776535,Sycamore Farm - Redditch,2023-03-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-03-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-03-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
776535,Sycamore Farm - Redditch,2023-03-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
776535,Sycamore Farm - Redditch,2023-03-03T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-03-03T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-03-03T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-03-03T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.31
776535,Sycamore Farm - Redditch,2023-03-03T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.7
776535,Sycamore Farm - Redditch,2023-03-03T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
776535,Sycamore Farm - Redditch,2023-03-03T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-03-03T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-03-03T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-03-03T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-03-03T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-03-03T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-03-03T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-03-03T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
776535,Sycamore Farm - Redditch,2023-03-03T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
776535,Sycamore Farm - Redditch,2023-03-03T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
776535,Sycamore Farm - Redditch,2023-03-03T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
776535,Sycamore Farm - Redditch,2023-03-03T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776535,Sycamore Farm - Redditch,2023-03-03T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
776535,Sycamore Farm - Redditch,2023-03-03T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-03-03T00:10:00.000+00:00,transformer,,Temperature,C,15.1
776535,Sycamore Farm - Redditch,2023-03-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-03-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
776535,Sycamore Farm - Redditch,2023-03-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-03-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
776535,Sycamore Farm - Redditch,2023-03-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-03-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
776535,Sycamore Farm - Redditch,2023-03-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-03-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-03-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
776535,Sycamore Farm - Redditch,2023-03-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.25
776535,Sycamore Farm - Redditch,2023-03-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.08
776535,Sycamore Farm - Redditch,2023-03-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.73
776535,Sycamore Farm - Redditch,2023-03-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-03-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-03-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
776535,Sycamore Farm - Redditch,2023-03-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
776535,Sycamore Farm - Redditch,2023-03-03T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-03-03T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-03-03T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-03-03T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.88
776535,Sycamore Farm - Redditch,2023-03-03T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
776535,Sycamore Farm - Redditch,2023-03-03T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
776535,Sycamore Farm - Redditch,2023-03-03T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-03-03T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-03-03T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-03-03T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-03-03T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-03T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-03T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-03T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
776535,Sycamore Farm - Redditch,2023-03-03T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
776535,Sycamore Farm - Redditch,2023-03-03T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
776535,Sycamore Farm - Redditch,2023-03-03T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
776535,Sycamore Farm - Redditch,2023-03-03T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
776535,Sycamore Farm - Redditch,2023-03-03T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
776535,Sycamore Farm - Redditch,2023-03-03T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-03-03T00:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
776535,Sycamore Farm - Redditch,2023-03-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-03-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
776535,Sycamore Farm - Redditch,2023-03-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
776535,Sycamore Farm - Redditch,2023-03-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
776535,Sycamore Farm - Redditch,2023-03-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
776535,Sycamore Farm - Redditch,2023-03-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
776535,Sycamore Farm - Redditch,2023-03-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
776535,Sycamore Farm - Redditch,2023-03-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.41
776535,Sycamore Farm - Redditch,2023-03-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.34
776535,Sycamore Farm - Redditch,2023-03-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.34
776535,Sycamore Farm - Redditch,2023-03-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-03-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
776535,Sycamore Farm - Redditch,2023-03-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
776535,Sycamore Farm - Redditch,2023-03-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
776535,Sycamore Farm - Redditch,2023-03-04T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-03-04T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-03-04T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-03-04T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
776535,Sycamore Farm - Redditch,2023-03-04T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
776535,Sycamore Farm - Redditch,2023-03-04T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
776535,Sycamore Farm - Redditch,2023-03-04T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-03-04T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-03-04T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-03-04T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-03-04T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-03-04T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-03-04T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-03-04T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
776535,Sycamore Farm - Redditch,2023-03-04T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.49
776535,Sycamore Farm - Redditch,2023-03-04T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
776535,Sycamore Farm - Redditch,2023-03-04T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-03-04T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-03-04T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-03-04T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-03-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-03-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
776535,Sycamore Farm - Redditch,2023-03-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-03-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
776535,Sycamore Farm - Redditch,2023-03-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-03-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
776535,Sycamore Farm - Redditch,2023-03-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-03-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
776535,Sycamore Farm - Redditch,2023-03-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
776535,Sycamore Farm - Redditch,2023-03-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.57
776535,Sycamore Farm - Redditch,2023-03-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.95
776535,Sycamore Farm - Redditch,2023-03-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.52
776535,Sycamore Farm - Redditch,2023-03-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-03-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
776535,Sycamore Farm - Redditch,2023-03-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
776535,Sycamore Farm - Redditch,2023-03-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
776535,Sycamore Farm - Redditch,2023-03-04T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-03-04T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-03-04T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-03-04T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.95
776535,Sycamore Farm - Redditch,2023-03-04T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
776535,Sycamore Farm - Redditch,2023-03-04T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
776535,Sycamore Farm - Redditch,2023-03-04T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-03-04T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-03-04T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-03-04T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-03-04T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-03-04T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-03-04T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-03-04T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
776535,Sycamore Farm - Redditch,2023-03-04T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.68
776535,Sycamore Farm - Redditch,2023-03-04T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
776535,Sycamore Farm - Redditch,2023-03-04T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-03-04T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
776535,Sycamore Farm - Redditch,2023-03-04T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-03-04T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-03-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
776535,Sycamore Farm - Redditch,2023-03-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-03-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
776535,Sycamore Farm - Redditch,2023-03-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-03-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
776535,Sycamore Farm - Redditch,2023-03-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
776535,Sycamore Farm - Redditch,2023-03-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-03-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
776535,Sycamore Farm - Redditch,2023-03-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.97
776535,Sycamore Farm - Redditch,2023-03-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.8
776535,Sycamore Farm - Redditch,2023-03-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.53
776535,Sycamore Farm - Redditch,2023-03-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-03-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
776535,Sycamore Farm - Redditch,2023-03-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
776535,Sycamore Farm - Redditch,2023-03-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
776535,Sycamore Farm - Redditch,2023-03-04T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-03-04T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-03-04T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
776535,Sycamore Farm - Redditch,2023-03-04T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.32
776535,Sycamore Farm - Redditch,2023-03-04T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.59
776535,Sycamore Farm - Redditch,2023-03-04T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
776535,Sycamore Farm - Redditch,2023-03-04T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-03-04T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-03-04T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-03-04T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-03-04T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-03-04T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-03-04T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-03-04T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
776535,Sycamore Farm - Redditch,2023-03-04T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.46
776535,Sycamore Farm - Redditch,2023-03-04T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.72
776535,Sycamore Farm - Redditch,2023-03-04T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-03-04T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-03-04T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
776535,Sycamore Farm - Redditch,2023-03-04T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-03-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
776535,Sycamore Farm - Redditch,2023-03-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-03-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
776535,Sycamore Farm - Redditch,2023-03-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
776535,Sycamore Farm - Redditch,2023-03-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
776535,Sycamore Farm - Redditch,2023-03-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-03-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
776535,Sycamore Farm - Redditch,2023-03-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
776535,Sycamore Farm - Redditch,2023-03-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.47
776535,Sycamore Farm - Redditch,2023-03-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.05
776535,Sycamore Farm - Redditch,2023-03-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.56
776535,Sycamore Farm - Redditch,2023-03-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-03-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
776535,Sycamore Farm - Redditch,2023-03-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
776535,Sycamore Farm - Redditch,2023-03-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
776535,Sycamore Farm - Redditch,2023-03-04T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-03-04T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-03-04T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-03-04T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.58
776535,Sycamore Farm - Redditch,2023-03-04T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
776535,Sycamore Farm - Redditch,2023-03-04T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
776535,Sycamore Farm - Redditch,2023-03-04T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-03-04T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
776535,Sycamore Farm - Redditch,2023-03-04T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-03-04T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-03-04T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-03-04T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-03-04T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-03-04T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
776535,Sycamore Farm - Redditch,2023-03-04T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.55
776535,Sycamore Farm - Redditch,2023-03-04T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
776535,Sycamore Farm - Redditch,2023-03-04T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-03-04T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-03-04T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-03-04T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-03-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-03-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
776535,Sycamore Farm - Redditch,2023-03-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
776535,Sycamore Farm - Redditch,2023-03-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-03-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
776535,Sycamore Farm - Redditch,2023-03-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-03-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
776535,Sycamore Farm - Redditch,2023-03-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
776535,Sycamore Farm - Redditch,2023-03-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.2
776535,Sycamore Farm - Redditch,2023-03-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.95
776535,Sycamore Farm - Redditch,2023-03-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.34
776535,Sycamore Farm - Redditch,2023-03-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
776535,Sycamore Farm - Redditch,2023-03-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
776535,Sycamore Farm - Redditch,2023-03-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
776535,Sycamore Farm - Redditch,2023-03-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
776535,Sycamore Farm - Redditch,2023-03-04T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-03-04T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-03-04T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-03-04T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.45
776535,Sycamore Farm - Redditch,2023-03-04T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.36
776535,Sycamore Farm - Redditch,2023-03-04T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.74
776535,Sycamore Farm - Redditch,2023-03-04T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-03-04T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-03-04T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-03-04T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-03-04T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-03-04T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-03-04T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-03-04T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
776535,Sycamore Farm - Redditch,2023-03-04T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.19
776535,Sycamore Farm - Redditch,2023-03-04T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
776535,Sycamore Farm - Redditch,2023-03-04T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-03-04T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
776535,Sycamore Farm - Redditch,2023-03-04T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
776535,Sycamore Farm - Redditch,2023-03-04T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-03-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-03-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
776535,Sycamore Farm - Redditch,2023-03-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-03-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
776535,Sycamore Farm - Redditch,2023-03-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-03-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
776535,Sycamore Farm - Redditch,2023-03-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-03-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-03-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776535,Sycamore Farm - Redditch,2023-03-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.69
776535,Sycamore Farm - Redditch,2023-03-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.54
