Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.8
776535,Sycamore Farm - Redditch,2023-03-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-03-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
776535,Sycamore Farm - Redditch,2023-03-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
776535,Sycamore Farm - Redditch,2023-03-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
776535,Sycamore Farm - Redditch,2023-03-04T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-03-04T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-03-04T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-03-04T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.32
776535,Sycamore Farm - Redditch,2023-03-04T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.1
776535,Sycamore Farm - Redditch,2023-03-04T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.2
776535,Sycamore Farm - Redditch,2023-03-04T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-03-04T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-03-04T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-03-04T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-03-04T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-03-04T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-03-04T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-03-04T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
776535,Sycamore Farm - Redditch,2023-03-04T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.19
776535,Sycamore Farm - Redditch,2023-03-04T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
776535,Sycamore Farm - Redditch,2023-03-04T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-03-04T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
776535,Sycamore Farm - Redditch,2023-03-04T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
776535,Sycamore Farm - Redditch,2023-03-04T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
776535,Sycamore Farm - Redditch,2023-03-04T23:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-03-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
776535,Sycamore Farm - Redditch,2023-03-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
776535,Sycamore Farm - Redditch,2023-03-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-03-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
776535,Sycamore Farm - Redditch,2023-03-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-03-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-03-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
776535,Sycamore Farm - Redditch,2023-03-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.34
776535,Sycamore Farm - Redditch,2023-03-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.29
776535,Sycamore Farm - Redditch,2023-03-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.5
776535,Sycamore Farm - Redditch,2023-03-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-03-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
776535,Sycamore Farm - Redditch,2023-03-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
776535,Sycamore Farm - Redditch,2023-03-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
776535,Sycamore Farm - Redditch,2023-03-04T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-03-04T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-03-04T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
776535,Sycamore Farm - Redditch,2023-03-04T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.48
776535,Sycamore Farm - Redditch,2023-03-04T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.49
776535,Sycamore Farm - Redditch,2023-03-04T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.81
776535,Sycamore Farm - Redditch,2023-03-04T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-03-04T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-03-04T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-03-04T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-03-04T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-03-04T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-03-04T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-03-04T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
776535,Sycamore Farm - Redditch,2023-03-04T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.63
776535,Sycamore Farm - Redditch,2023-03-04T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.16
776535,Sycamore Farm - Redditch,2023-03-04T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-03-04T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-03-04T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
776535,Sycamore Farm - Redditch,2023-03-04T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-03-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-03-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
776535,Sycamore Farm - Redditch,2023-03-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-03-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
776535,Sycamore Farm - Redditch,2023-03-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-03-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
776535,Sycamore Farm - Redditch,2023-03-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-03-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-03-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
776535,Sycamore Farm - Redditch,2023-03-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.62
776535,Sycamore Farm - Redditch,2023-03-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.13
776535,Sycamore Farm - Redditch,2023-03-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.97
776535,Sycamore Farm - Redditch,2023-03-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
776535,Sycamore Farm - Redditch,2023-03-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
776535,Sycamore Farm - Redditch,2023-03-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
776535,Sycamore Farm - Redditch,2023-03-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
776535,Sycamore Farm - Redditch,2023-03-04T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-03-04T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-03-04T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-03-04T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.01
776535,Sycamore Farm - Redditch,2023-03-04T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.2
776535,Sycamore Farm - Redditch,2023-03-04T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.03
776535,Sycamore Farm - Redditch,2023-03-04T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-03-04T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
776535,Sycamore Farm - Redditch,2023-03-04T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-03-04T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
776535,Sycamore Farm - Redditch,2023-03-04T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-03-04T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-03-04T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-03-04T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
776535,Sycamore Farm - Redditch,2023-03-04T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.34
776535,Sycamore Farm - Redditch,2023-03-04T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
776535,Sycamore Farm - Redditch,2023-03-04T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-03-04T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
776535,Sycamore Farm - Redditch,2023-03-04T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.1
776535,Sycamore Farm - Redditch,2023-03-04T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-03-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-03-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
776535,Sycamore Farm - Redditch,2023-03-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-03-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
776535,Sycamore Farm - Redditch,2023-03-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-03-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
776535,Sycamore Farm - Redditch,2023-03-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-03-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
776535,Sycamore Farm - Redditch,2023-03-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
776535,Sycamore Farm - Redditch,2023-03-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.19
776535,Sycamore Farm - Redditch,2023-03-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.55
776535,Sycamore Farm - Redditch,2023-03-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.31
776535,Sycamore Farm - Redditch,2023-03-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
776535,Sycamore Farm - Redditch,2023-03-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
776535,Sycamore Farm - Redditch,2023-03-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
776535,Sycamore Farm - Redditch,2023-03-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
776535,Sycamore Farm - Redditch,2023-03-04T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776535,Sycamore Farm - Redditch,2023-03-04T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-03-04T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
776535,Sycamore Farm - Redditch,2023-03-04T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.31
776535,Sycamore Farm - Redditch,2023-03-04T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.85
776535,Sycamore Farm - Redditch,2023-03-04T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.14
776535,Sycamore Farm - Redditch,2023-03-04T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-03-04T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
776535,Sycamore Farm - Redditch,2023-03-04T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-03-04T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.3
776535,Sycamore Farm - Redditch,2023-03-04T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-03-04T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-03-04T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-03-04T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
776535,Sycamore Farm - Redditch,2023-03-04T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.89
776535,Sycamore Farm - Redditch,2023-03-04T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
776535,Sycamore Farm - Redditch,2023-03-04T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-03-04T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-03-04T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
776535,Sycamore Farm - Redditch,2023-03-04T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-03-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-03-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
776535,Sycamore Farm - Redditch,2023-03-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-03-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
776535,Sycamore Farm - Redditch,2023-03-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
776535,Sycamore Farm - Redditch,2023-03-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
776535,Sycamore Farm - Redditch,2023-03-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
776535,Sycamore Farm - Redditch,2023-03-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
776535,Sycamore Farm - Redditch,2023-03-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.25
776535,Sycamore Farm - Redditch,2023-03-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.74
776535,Sycamore Farm - Redditch,2023-03-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.14
776535,Sycamore Farm - Redditch,2023-03-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-03-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
776535,Sycamore Farm - Redditch,2023-03-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
776535,Sycamore Farm - Redditch,2023-03-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
776535,Sycamore Farm - Redditch,2023-03-04T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-03-04T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-03-04T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
776535,Sycamore Farm - Redditch,2023-03-04T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.32
776535,Sycamore Farm - Redditch,2023-03-04T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.58
776535,Sycamore Farm - Redditch,2023-03-04T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.95
776535,Sycamore Farm - Redditch,2023-03-04T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-03-04T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
776535,Sycamore Farm - Redditch,2023-03-04T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-03-04T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
776535,Sycamore Farm - Redditch,2023-03-04T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-03-04T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-03-04T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-03-04T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
776535,Sycamore Farm - Redditch,2023-03-04T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.04
776535,Sycamore Farm - Redditch,2023-03-04T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.09
776535,Sycamore Farm - Redditch,2023-03-04T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-03-04T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-03-04T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
776535,Sycamore Farm - Redditch,2023-03-04T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-03-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-03-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
776535,Sycamore Farm - Redditch,2023-03-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-03-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
776535,Sycamore Farm - Redditch,2023-03-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-03-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
776535,Sycamore Farm - Redditch,2023-03-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-03-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
776535,Sycamore Farm - Redditch,2023-03-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
776535,Sycamore Farm - Redditch,2023-03-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.19
776535,Sycamore Farm - Redditch,2023-03-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.62
776535,Sycamore Farm - Redditch,2023-03-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.04
776535,Sycamore Farm - Redditch,2023-03-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-03-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
776535,Sycamore Farm - Redditch,2023-03-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
776535,Sycamore Farm - Redditch,2023-03-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
776535,Sycamore Farm - Redditch,2023-03-04T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-03-04T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-03-04T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-03-04T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.81
776535,Sycamore Farm - Redditch,2023-03-04T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
776535,Sycamore Farm - Redditch,2023-03-04T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.89
776535,Sycamore Farm - Redditch,2023-03-04T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-03-04T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
776535,Sycamore Farm - Redditch,2023-03-04T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-03-04T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
776535,Sycamore Farm - Redditch,2023-03-04T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-03-04T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-03-04T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-03-04T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
776535,Sycamore Farm - Redditch,2023-03-04T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.79
776535,Sycamore Farm - Redditch,2023-03-04T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.55
776535,Sycamore Farm - Redditch,2023-03-04T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-03-04T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-03-04T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
776535,Sycamore Farm - Redditch,2023-03-04T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-03-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-03-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
776535,Sycamore Farm - Redditch,2023-03-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
776535,Sycamore Farm - Redditch,2023-03-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-03-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
776535,Sycamore Farm - Redditch,2023-03-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
776535,Sycamore Farm - Redditch,2023-03-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
776535,Sycamore Farm - Redditch,2023-03-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
776535,Sycamore Farm - Redditch,2023-03-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.43
776535,Sycamore Farm - Redditch,2023-03-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.99
776535,Sycamore Farm - Redditch,2023-03-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.44
776535,Sycamore Farm - Redditch,2023-03-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-03-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
776535,Sycamore Farm - Redditch,2023-03-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
776535,Sycamore Farm - Redditch,2023-03-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
776535,Sycamore Farm - Redditch,2023-03-04T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-03-04T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-03-04T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
776535,Sycamore Farm - Redditch,2023-03-04T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.02
776535,Sycamore Farm - Redditch,2023-03-04T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.3
776535,Sycamore Farm - Redditch,2023-03-04T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.36
776535,Sycamore Farm - Redditch,2023-03-04T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-03-04T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.5
776535,Sycamore Farm - Redditch,2023-03-04T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-03-04T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
776535,Sycamore Farm - Redditch,2023-03-04T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-03-04T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-03-04T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-03-04T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
776535,Sycamore Farm - Redditch,2023-03-04T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.36
776535,Sycamore Farm - Redditch,2023-03-04T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.34
776535,Sycamore Farm - Redditch,2023-03-04T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-03-04T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-03-04T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
776535,Sycamore Farm - Redditch,2023-03-04T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
776535,Sycamore Farm - Redditch,2023-03-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-03-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
776535,Sycamore Farm - Redditch,2023-03-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
776535,Sycamore Farm - Redditch,2023-03-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-03-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
776535,Sycamore Farm - Redditch,2023-03-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-03-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
776535,Sycamore Farm - Redditch,2023-03-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
776535,Sycamore Farm - Redditch,2023-03-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.55
776535,Sycamore Farm - Redditch,2023-03-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.66
776535,Sycamore Farm - Redditch,2023-03-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.71
776535,Sycamore Farm - Redditch,2023-03-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-03-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
776535,Sycamore Farm - Redditch,2023-03-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
776535,Sycamore Farm - Redditch,2023-03-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
776535,Sycamore Farm - Redditch,2023-03-04T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776535,Sycamore Farm - Redditch,2023-03-04T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-03-04T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-03-04T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.29
776535,Sycamore Farm - Redditch,2023-03-04T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
776535,Sycamore Farm - Redditch,2023-03-04T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.63
776535,Sycamore Farm - Redditch,2023-03-04T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-03-04T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-03-04T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-03-04T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
776535,Sycamore Farm - Redditch,2023-03-04T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-03-04T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-04T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-03-04T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
776535,Sycamore Farm - Redditch,2023-03-04T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.45
776535,Sycamore Farm - Redditch,2023-03-04T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.02
776535,Sycamore Farm - Redditch,2023-03-04T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-03-04T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-03-04T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
776535,Sycamore Farm - Redditch,2023-03-04T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-03-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-03-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
776535,Sycamore Farm - Redditch,2023-03-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
776535,Sycamore Farm - Redditch,2023-03-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-03-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
776535,Sycamore Farm - Redditch,2023-03-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-03-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
776535,Sycamore Farm - Redditch,2023-03-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
776535,Sycamore Farm - Redditch,2023-03-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.29
776535,Sycamore Farm - Redditch,2023-03-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.98
776535,Sycamore Farm - Redditch,2023-03-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.65
776535,Sycamore Farm - Redditch,2023-03-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
776535,Sycamore Farm - Redditch,2023-03-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
776535,Sycamore Farm - Redditch,2023-03-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
776535,Sycamore Farm - Redditch,2023-03-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
776535,Sycamore Farm - Redditch,2023-03-04T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776535,Sycamore Farm - Redditch,2023-03-04T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-03-04T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
776535,Sycamore Farm - Redditch,2023-03-04T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.55
776535,Sycamore Farm - Redditch,2023-03-04T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.89
776535,Sycamore Farm - Redditch,2023-03-04T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.04
776535,Sycamore Farm - Redditch,2023-03-04T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-03-04T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
776535,Sycamore Farm - Redditch,2023-03-04T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-03-04T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
776535,Sycamore Farm - Redditch,2023-03-04T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-03-04T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-04T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-03-04T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.88
776535,Sycamore Farm - Redditch,2023-03-04T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.08
776535,Sycamore Farm - Redditch,2023-03-04T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.55
776535,Sycamore Farm - Redditch,2023-03-04T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-03-04T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-03-04T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
776535,Sycamore Farm - Redditch,2023-03-04T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-03-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-03-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
776535,Sycamore Farm - Redditch,2023-03-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-03-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
776535,Sycamore Farm - Redditch,2023-03-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-03-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
776535,Sycamore Farm - Redditch,2023-03-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-03-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
776535,Sycamore Farm - Redditch,2023-03-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
776535,Sycamore Farm - Redditch,2023-03-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.44
776535,Sycamore Farm - Redditch,2023-03-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.97
776535,Sycamore Farm - Redditch,2023-03-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.59
776535,Sycamore Farm - Redditch,2023-03-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
776535,Sycamore Farm - Redditch,2023-03-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
776535,Sycamore Farm - Redditch,2023-03-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
776535,Sycamore Farm - Redditch,2023-03-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
776535,Sycamore Farm - Redditch,2023-03-04T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776535,Sycamore Farm - Redditch,2023-03-04T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-03-04T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-03-04T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.79
776535,Sycamore Farm - Redditch,2023-03-04T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
776535,Sycamore Farm - Redditch,2023-03-04T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.63
776535,Sycamore Farm - Redditch,2023-03-04T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
776535,Sycamore Farm - Redditch,2023-03-04T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-03-04T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-03-04T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.2
776535,Sycamore Farm - Redditch,2023-03-04T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-03-04T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-03-04T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-03-04T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
776535,Sycamore Farm - Redditch,2023-03-04T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.35
776535,Sycamore Farm - Redditch,2023-03-04T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
776535,Sycamore Farm - Redditch,2023-03-04T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-03-04T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-03-04T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-03-04T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-03-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-03-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
776535,Sycamore Farm - Redditch,2023-03-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
776535,Sycamore Farm - Redditch,2023-03-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-03-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
776535,Sycamore Farm - Redditch,2023-03-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
776535,Sycamore Farm - Redditch,2023-03-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
776535,Sycamore Farm - Redditch,2023-03-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.82
776535,Sycamore Farm - Redditch,2023-03-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.2
776535,Sycamore Farm - Redditch,2023-03-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.16
776535,Sycamore Farm - Redditch,2023-03-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-03-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
776535,Sycamore Farm - Redditch,2023-03-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
776535,Sycamore Farm - Redditch,2023-03-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
776535,Sycamore Farm - Redditch,2023-03-04T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776535,Sycamore Farm - Redditch,2023-03-04T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-03-04T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
776535,Sycamore Farm - Redditch,2023-03-04T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.79
776535,Sycamore Farm - Redditch,2023-03-04T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.2
776535,Sycamore Farm - Redditch,2023-03-04T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.3
776535,Sycamore Farm - Redditch,2023-03-04T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-03-04T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
776535,Sycamore Farm - Redditch,2023-03-04T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-03-04T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.1
776535,Sycamore Farm - Redditch,2023-03-04T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-03-04T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-03-04T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-03-04T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
776535,Sycamore Farm - Redditch,2023-03-04T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.78
776535,Sycamore Farm - Redditch,2023-03-04T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.84
776535,Sycamore Farm - Redditch,2023-03-04T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-03-04T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-03-04T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
776535,Sycamore Farm - Redditch,2023-03-04T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-03-04T21:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-03-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
776535,Sycamore Farm - Redditch,2023-03-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
776535,Sycamore Farm - Redditch,2023-03-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-03-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
776535,Sycamore Farm - Redditch,2023-03-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
776535,Sycamore Farm - Redditch,2023-03-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
776535,Sycamore Farm - Redditch,2023-03-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.33
776535,Sycamore Farm - Redditch,2023-03-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.99
776535,Sycamore Farm - Redditch,2023-03-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,37.14
776535,Sycamore Farm - Redditch,2023-03-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
776535,Sycamore Farm - Redditch,2023-03-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
776535,Sycamore Farm - Redditch,2023-03-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
776535,Sycamore Farm - Redditch,2023-03-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
776535,Sycamore Farm - Redditch,2023-03-04T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776535,Sycamore Farm - Redditch,2023-03-04T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-03-04T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
776535,Sycamore Farm - Redditch,2023-03-04T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.88
776535,Sycamore Farm - Redditch,2023-03-04T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.28
776535,Sycamore Farm - Redditch,2023-03-04T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.09
776535,Sycamore Farm - Redditch,2023-03-04T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-03-04T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-03-04T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-03-04T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
776535,Sycamore Farm - Redditch,2023-03-04T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-03-04T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-03-04T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-03-04T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.72
776535,Sycamore Farm - Redditch,2023-03-04T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.66
776535,Sycamore Farm - Redditch,2023-03-04T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.22
776535,Sycamore Farm - Redditch,2023-03-04T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-03-04T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-03-04T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
776535,Sycamore Farm - Redditch,2023-03-04T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
776535,Sycamore Farm - Redditch,2023-03-04T21:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-03-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
776535,Sycamore Farm - Redditch,2023-03-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-03-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
776535,Sycamore Farm - Redditch,2023-03-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-03-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
776535,Sycamore Farm - Redditch,2023-03-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-03-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
776535,Sycamore Farm - Redditch,2023-03-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-03-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.6
776535,Sycamore Farm - Redditch,2023-03-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.94
776535,Sycamore Farm - Redditch,2023-03-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.31
776535,Sycamore Farm - Redditch,2023-03-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
776535,Sycamore Farm - Redditch,2023-03-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
776535,Sycamore Farm - Redditch,2023-03-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
776535,Sycamore Farm - Redditch,2023-03-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
776535,Sycamore Farm - Redditch,2023-03-04T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-03-04T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-03-04T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-03-04T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.26
776535,Sycamore Farm - Redditch,2023-03-04T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.83
776535,Sycamore Farm - Redditch,2023-03-04T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.04
776535,Sycamore Farm - Redditch,2023-03-04T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-03-04T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.4
776535,Sycamore Farm - Redditch,2023-03-04T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-03-04T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
776535,Sycamore Farm - Redditch,2023-03-04T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-03-04T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-03-04T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776535,Sycamore Farm - Redditch,2023-03-04T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.25
776535,Sycamore Farm - Redditch,2023-03-04T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.66
776535,Sycamore Farm - Redditch,2023-03-04T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.04
776535,Sycamore Farm - Redditch,2023-03-04T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-03-04T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-03-04T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.1
776535,Sycamore Farm - Redditch,2023-03-04T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
776535,Sycamore Farm - Redditch,2023-03-04T21:00:00.000+00:00,transformer,,Temperature,C,16.4
776535,Sycamore Farm - Redditch,2023-03-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-03-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
776535,Sycamore Farm - Redditch,2023-03-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-03-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
776535,Sycamore Farm - Redditch,2023-03-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-03-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
776535,Sycamore Farm - Redditch,2023-03-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-03-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
776535,Sycamore Farm - Redditch,2023-03-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
776535,Sycamore Farm - Redditch,2023-03-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.52
776535,Sycamore Farm - Redditch,2023-03-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.49
776535,Sycamore Farm - Redditch,2023-03-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.08
776535,Sycamore Farm - Redditch,2023-03-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-03-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
776535,Sycamore Farm - Redditch,2023-03-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
776535,Sycamore Farm - Redditch,2023-03-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
776535,Sycamore Farm - Redditch,2023-03-04T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-03-04T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-03-04T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-03-04T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.46
776535,Sycamore Farm - Redditch,2023-03-04T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.76
776535,Sycamore Farm - Redditch,2023-03-04T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.81
776535,Sycamore Farm - Redditch,2023-03-04T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
776535,Sycamore Farm - Redditch,2023-03-04T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.9
776535,Sycamore Farm - Redditch,2023-03-04T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-03-04T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
776535,Sycamore Farm - Redditch,2023-03-04T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-03-04T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
