Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-04T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776535,Sycamore Farm - Redditch,2023-03-04T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.28
776535,Sycamore Farm - Redditch,2023-03-04T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.18
776535,Sycamore Farm - Redditch,2023-03-04T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.66
776535,Sycamore Farm - Redditch,2023-03-04T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-03-04T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-03-04T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.7
776535,Sycamore Farm - Redditch,2023-03-04T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
776535,Sycamore Farm - Redditch,2023-03-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-03-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
776535,Sycamore Farm - Redditch,2023-03-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
776535,Sycamore Farm - Redditch,2023-03-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-03-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
776535,Sycamore Farm - Redditch,2023-03-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-03-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
776535,Sycamore Farm - Redditch,2023-03-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
776535,Sycamore Farm - Redditch,2023-03-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.74
776535,Sycamore Farm - Redditch,2023-03-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.94
776535,Sycamore Farm - Redditch,2023-03-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.47
776535,Sycamore Farm - Redditch,2023-03-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
776535,Sycamore Farm - Redditch,2023-03-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
776535,Sycamore Farm - Redditch,2023-03-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
776535,Sycamore Farm - Redditch,2023-03-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
776535,Sycamore Farm - Redditch,2023-03-04T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-03-04T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-03-04T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-03-04T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.09
776535,Sycamore Farm - Redditch,2023-03-04T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.37
776535,Sycamore Farm - Redditch,2023-03-04T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.9
776535,Sycamore Farm - Redditch,2023-03-04T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-03-04T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.8
776535,Sycamore Farm - Redditch,2023-03-04T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-03-04T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.8
776535,Sycamore Farm - Redditch,2023-03-04T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-03-04T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-03-04T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-03-04T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.68
776535,Sycamore Farm - Redditch,2023-03-04T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.11
776535,Sycamore Farm - Redditch,2023-03-04T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.74
776535,Sycamore Farm - Redditch,2023-03-04T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-03-04T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-03-04T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-03-04T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-03-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-03-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
776535,Sycamore Farm - Redditch,2023-03-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
776535,Sycamore Farm - Redditch,2023-03-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-03-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
776535,Sycamore Farm - Redditch,2023-03-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-03-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
776535,Sycamore Farm - Redditch,2023-03-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
776535,Sycamore Farm - Redditch,2023-03-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.77
776535,Sycamore Farm - Redditch,2023-03-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.48
776535,Sycamore Farm - Redditch,2023-03-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.64
776535,Sycamore Farm - Redditch,2023-03-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-03-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
776535,Sycamore Farm - Redditch,2023-03-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
776535,Sycamore Farm - Redditch,2023-03-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
776535,Sycamore Farm - Redditch,2023-03-04T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-03-04T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-03-04T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-03-04T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.26
776535,Sycamore Farm - Redditch,2023-03-04T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.89
776535,Sycamore Farm - Redditch,2023-03-04T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.98
776535,Sycamore Farm - Redditch,2023-03-04T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-03-04T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.4
776535,Sycamore Farm - Redditch,2023-03-04T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-03-04T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
776535,Sycamore Farm - Redditch,2023-03-04T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-03-04T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-04T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-03-04T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
776535,Sycamore Farm - Redditch,2023-03-04T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.04
776535,Sycamore Farm - Redditch,2023-03-04T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.59
776535,Sycamore Farm - Redditch,2023-03-04T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-03-04T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-03-04T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
776535,Sycamore Farm - Redditch,2023-03-04T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-03-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-03-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
776535,Sycamore Farm - Redditch,2023-03-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
776535,Sycamore Farm - Redditch,2023-03-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-03-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
776535,Sycamore Farm - Redditch,2023-03-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-03-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
776535,Sycamore Farm - Redditch,2023-03-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
776535,Sycamore Farm - Redditch,2023-03-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.79
776535,Sycamore Farm - Redditch,2023-03-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.93
776535,Sycamore Farm - Redditch,2023-03-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.57
776535,Sycamore Farm - Redditch,2023-03-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
776535,Sycamore Farm - Redditch,2023-03-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
776535,Sycamore Farm - Redditch,2023-03-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
776535,Sycamore Farm - Redditch,2023-03-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
776535,Sycamore Farm - Redditch,2023-03-04T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-03-04T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-03-04T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-03-04T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.53
776535,Sycamore Farm - Redditch,2023-03-04T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.74
776535,Sycamore Farm - Redditch,2023-03-04T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.67
776535,Sycamore Farm - Redditch,2023-03-04T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-03-04T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.6
776535,Sycamore Farm - Redditch,2023-03-04T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-03-04T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
776535,Sycamore Farm - Redditch,2023-03-04T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-03-04T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-04T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-03-04T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
776535,Sycamore Farm - Redditch,2023-03-04T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.45
776535,Sycamore Farm - Redditch,2023-03-04T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.36
776535,Sycamore Farm - Redditch,2023-03-04T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-03-04T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-03-04T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
776535,Sycamore Farm - Redditch,2023-03-04T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-03-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-03-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
776535,Sycamore Farm - Redditch,2023-03-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
776535,Sycamore Farm - Redditch,2023-03-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-03-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
776535,Sycamore Farm - Redditch,2023-03-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-03-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
776535,Sycamore Farm - Redditch,2023-03-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
776535,Sycamore Farm - Redditch,2023-03-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.72
776535,Sycamore Farm - Redditch,2023-03-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.19
776535,Sycamore Farm - Redditch,2023-03-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.03
776535,Sycamore Farm - Redditch,2023-03-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
776535,Sycamore Farm - Redditch,2023-03-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
776535,Sycamore Farm - Redditch,2023-03-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
776535,Sycamore Farm - Redditch,2023-03-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
776535,Sycamore Farm - Redditch,2023-03-04T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776535,Sycamore Farm - Redditch,2023-03-04T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-03-04T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-03-04T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.47
776535,Sycamore Farm - Redditch,2023-03-04T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.61
776535,Sycamore Farm - Redditch,2023-03-04T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.56
776535,Sycamore Farm - Redditch,2023-03-04T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
776535,Sycamore Farm - Redditch,2023-03-04T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.7
776535,Sycamore Farm - Redditch,2023-03-04T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-03-04T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.1
776535,Sycamore Farm - Redditch,2023-03-04T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-03-04T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-03-04T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-03-04T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.52
776535,Sycamore Farm - Redditch,2023-03-04T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.64
776535,Sycamore Farm - Redditch,2023-03-04T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.72
776535,Sycamore Farm - Redditch,2023-03-04T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-03-04T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-03-04T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
776535,Sycamore Farm - Redditch,2023-03-04T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
776535,Sycamore Farm - Redditch,2023-03-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-03-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
776535,Sycamore Farm - Redditch,2023-03-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-03-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
776535,Sycamore Farm - Redditch,2023-03-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-03-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
776535,Sycamore Farm - Redditch,2023-03-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-03-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
776535,Sycamore Farm - Redditch,2023-03-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-03-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.99
776535,Sycamore Farm - Redditch,2023-03-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.25
776535,Sycamore Farm - Redditch,2023-03-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.28
776535,Sycamore Farm - Redditch,2023-03-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
776535,Sycamore Farm - Redditch,2023-03-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
776535,Sycamore Farm - Redditch,2023-03-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
776535,Sycamore Farm - Redditch,2023-03-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
776535,Sycamore Farm - Redditch,2023-03-04T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776535,Sycamore Farm - Redditch,2023-03-04T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-03-04T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-03-04T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.9
776535,Sycamore Farm - Redditch,2023-03-04T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
776535,Sycamore Farm - Redditch,2023-03-04T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.51
776535,Sycamore Farm - Redditch,2023-03-04T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.3
776535,Sycamore Farm - Redditch,2023-03-04T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.4
776535,Sycamore Farm - Redditch,2023-03-04T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-03-04T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.0
776535,Sycamore Farm - Redditch,2023-03-04T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-03-04T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-03-04T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-03-04T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.29
776535,Sycamore Farm - Redditch,2023-03-04T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.65
776535,Sycamore Farm - Redditch,2023-03-04T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.66
776535,Sycamore Farm - Redditch,2023-03-04T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-03-04T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-03-04T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
776535,Sycamore Farm - Redditch,2023-03-04T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-03-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-03-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
776535,Sycamore Farm - Redditch,2023-03-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-03-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
776535,Sycamore Farm - Redditch,2023-03-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-03-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
776535,Sycamore Farm - Redditch,2023-03-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-03-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
776535,Sycamore Farm - Redditch,2023-03-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-03-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.2
776535,Sycamore Farm - Redditch,2023-03-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.77
776535,Sycamore Farm - Redditch,2023-03-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.18
776535,Sycamore Farm - Redditch,2023-03-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
776535,Sycamore Farm - Redditch,2023-03-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
776535,Sycamore Farm - Redditch,2023-03-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
776535,Sycamore Farm - Redditch,2023-03-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
776535,Sycamore Farm - Redditch,2023-03-04T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776535,Sycamore Farm - Redditch,2023-03-04T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-03-04T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-03-04T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.94
776535,Sycamore Farm - Redditch,2023-03-04T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.21
776535,Sycamore Farm - Redditch,2023-03-04T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.16
776535,Sycamore Farm - Redditch,2023-03-04T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-03-04T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.8
776535,Sycamore Farm - Redditch,2023-03-04T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-03-04T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.0
776535,Sycamore Farm - Redditch,2023-03-04T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-03-04T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-03-04T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-03-04T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.95
776535,Sycamore Farm - Redditch,2023-03-04T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.84
776535,Sycamore Farm - Redditch,2023-03-04T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.02
776535,Sycamore Farm - Redditch,2023-03-04T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-03-04T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
776535,Sycamore Farm - Redditch,2023-03-04T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
776535,Sycamore Farm - Redditch,2023-03-04T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
776535,Sycamore Farm - Redditch,2023-03-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-03-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
776535,Sycamore Farm - Redditch,2023-03-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-03-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
776535,Sycamore Farm - Redditch,2023-03-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-03-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
776535,Sycamore Farm - Redditch,2023-03-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-03-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
776535,Sycamore Farm - Redditch,2023-03-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
776535,Sycamore Farm - Redditch,2023-03-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.89
776535,Sycamore Farm - Redditch,2023-03-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.04
776535,Sycamore Farm - Redditch,2023-03-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.18
776535,Sycamore Farm - Redditch,2023-03-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
776535,Sycamore Farm - Redditch,2023-03-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
776535,Sycamore Farm - Redditch,2023-03-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
776535,Sycamore Farm - Redditch,2023-03-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
776535,Sycamore Farm - Redditch,2023-03-04T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776535,Sycamore Farm - Redditch,2023-03-04T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-03-04T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-03-04T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.42
776535,Sycamore Farm - Redditch,2023-03-04T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.36
776535,Sycamore Farm - Redditch,2023-03-04T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.21
776535,Sycamore Farm - Redditch,2023-03-04T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-03-04T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.3
776535,Sycamore Farm - Redditch,2023-03-04T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
776535,Sycamore Farm - Redditch,2023-03-04T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.9
776535,Sycamore Farm - Redditch,2023-03-04T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776535,Sycamore Farm - Redditch,2023-03-04T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-03-04T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776535,Sycamore Farm - Redditch,2023-03-04T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.63
776535,Sycamore Farm - Redditch,2023-03-04T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.86
776535,Sycamore Farm - Redditch,2023-03-04T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.52
776535,Sycamore Farm - Redditch,2023-03-04T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-03-04T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
776535,Sycamore Farm - Redditch,2023-03-04T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
776535,Sycamore Farm - Redditch,2023-03-04T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-03-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-03-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
776535,Sycamore Farm - Redditch,2023-03-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-03-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
776535,Sycamore Farm - Redditch,2023-03-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-03-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
776535,Sycamore Farm - Redditch,2023-03-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-03-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
776535,Sycamore Farm - Redditch,2023-03-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-03-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.05
776535,Sycamore Farm - Redditch,2023-03-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.22
776535,Sycamore Farm - Redditch,2023-03-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.73
776535,Sycamore Farm - Redditch,2023-03-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
776535,Sycamore Farm - Redditch,2023-03-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
776535,Sycamore Farm - Redditch,2023-03-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
776535,Sycamore Farm - Redditch,2023-03-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
776535,Sycamore Farm - Redditch,2023-03-04T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776535,Sycamore Farm - Redditch,2023-03-04T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-03-04T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-03-04T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.51
776535,Sycamore Farm - Redditch,2023-03-04T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.58
776535,Sycamore Farm - Redditch,2023-03-04T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.38
776535,Sycamore Farm - Redditch,2023-03-04T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-03-04T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.4
776535,Sycamore Farm - Redditch,2023-03-04T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.4
776535,Sycamore Farm - Redditch,2023-03-04T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.8
776535,Sycamore Farm - Redditch,2023-03-04T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776535,Sycamore Farm - Redditch,2023-03-04T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-03-04T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776535,Sycamore Farm - Redditch,2023-03-04T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.03
776535,Sycamore Farm - Redditch,2023-03-04T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.75
776535,Sycamore Farm - Redditch,2023-03-04T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.7
776535,Sycamore Farm - Redditch,2023-03-04T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-03-04T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-03-04T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.0
776535,Sycamore Farm - Redditch,2023-03-04T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
776535,Sycamore Farm - Redditch,2023-03-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-03-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
776535,Sycamore Farm - Redditch,2023-03-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-03-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
776535,Sycamore Farm - Redditch,2023-03-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
776535,Sycamore Farm - Redditch,2023-03-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-03-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
776535,Sycamore Farm - Redditch,2023-03-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
776535,Sycamore Farm - Redditch,2023-03-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.54
776535,Sycamore Farm - Redditch,2023-03-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,43.33
776535,Sycamore Farm - Redditch,2023-03-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,46.08
776535,Sycamore Farm - Redditch,2023-03-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
776535,Sycamore Farm - Redditch,2023-03-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
776535,Sycamore Farm - Redditch,2023-03-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
776535,Sycamore Farm - Redditch,2023-03-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
776535,Sycamore Farm - Redditch,2023-03-04T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776535,Sycamore Farm - Redditch,2023-03-04T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
776535,Sycamore Farm - Redditch,2023-03-04T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
776535,Sycamore Farm - Redditch,2023-03-04T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.07
776535,Sycamore Farm - Redditch,2023-03-04T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.41
776535,Sycamore Farm - Redditch,2023-03-04T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.74
776535,Sycamore Farm - Redditch,2023-03-04T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.2
776535,Sycamore Farm - Redditch,2023-03-04T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.4
776535,Sycamore Farm - Redditch,2023-03-04T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-03-04T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.6
776535,Sycamore Farm - Redditch,2023-03-04T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-03-04T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-04T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776535,Sycamore Farm - Redditch,2023-03-04T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.42
776535,Sycamore Farm - Redditch,2023-03-04T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.36
776535,Sycamore Farm - Redditch,2023-03-04T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.99
776535,Sycamore Farm - Redditch,2023-03-04T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-03-04T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-03-04T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.7
776535,Sycamore Farm - Redditch,2023-03-04T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
776535,Sycamore Farm - Redditch,2023-03-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-03-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
776535,Sycamore Farm - Redditch,2023-03-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-03-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
776535,Sycamore Farm - Redditch,2023-03-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-03-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
776535,Sycamore Farm - Redditch,2023-03-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-03-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
776535,Sycamore Farm - Redditch,2023-03-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776535,Sycamore Farm - Redditch,2023-03-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.49
776535,Sycamore Farm - Redditch,2023-03-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.77
776535,Sycamore Farm - Redditch,2023-03-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,53.73
776535,Sycamore Farm - Redditch,2023-03-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,95.3
776535,Sycamore Farm - Redditch,2023-03-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
776535,Sycamore Farm - Redditch,2023-03-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
776535,Sycamore Farm - Redditch,2023-03-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
776535,Sycamore Farm - Redditch,2023-03-04T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776535,Sycamore Farm - Redditch,2023-03-04T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-03-04T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-03-04T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.02
776535,Sycamore Farm - Redditch,2023-03-04T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.59
776535,Sycamore Farm - Redditch,2023-03-04T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.68
776535,Sycamore Farm - Redditch,2023-03-04T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.4
776535,Sycamore Farm - Redditch,2023-03-04T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.1
776535,Sycamore Farm - Redditch,2023-03-04T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-03-04T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.7
776535,Sycamore Farm - Redditch,2023-03-04T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-03-04T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-03-04T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776535,Sycamore Farm - Redditch,2023-03-04T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.11
776535,Sycamore Farm - Redditch,2023-03-04T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.56
776535,Sycamore Farm - Redditch,2023-03-04T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.31
776535,Sycamore Farm - Redditch,2023-03-04T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
776535,Sycamore Farm - Redditch,2023-03-04T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-03-04T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.7
776535,Sycamore Farm - Redditch,2023-03-04T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
776535,Sycamore Farm - Redditch,2023-03-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-03-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
776535,Sycamore Farm - Redditch,2023-03-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-03-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
776535,Sycamore Farm - Redditch,2023-03-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-03-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
776535,Sycamore Farm - Redditch,2023-03-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
776535,Sycamore Farm - Redditch,2023-03-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
776535,Sycamore Farm - Redditch,2023-03-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.13
776535,Sycamore Farm - Redditch,2023-03-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.15
776535,Sycamore Farm - Redditch,2023-03-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.98
776535,Sycamore Farm - Redditch,2023-03-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,91.1
776535,Sycamore Farm - Redditch,2023-03-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
776535,Sycamore Farm - Redditch,2023-03-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
776535,Sycamore Farm - Redditch,2023-03-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
776535,Sycamore Farm - Redditch,2023-03-04T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-03-04T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-04T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-03-04T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.95
776535,Sycamore Farm - Redditch,2023-03-04T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.06
776535,Sycamore Farm - Redditch,2023-03-04T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.68
776535,Sycamore Farm - Redditch,2023-03-04T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-03-04T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.5
776535,Sycamore Farm - Redditch,2023-03-04T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
776535,Sycamore Farm - Redditch,2023-03-04T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.0
776535,Sycamore Farm - Redditch,2023-03-04T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-04T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-03-04T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-03-04T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.95
776535,Sycamore Farm - Redditch,2023-03-04T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.44
776535,Sycamore Farm - Redditch,2023-03-04T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.45
776535,Sycamore Farm - Redditch,2023-03-04T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.8
776535,Sycamore Farm - Redditch,2023-03-04T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-03-04T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.5
776535,Sycamore Farm - Redditch,2023-03-04T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.2
776535,Sycamore Farm - Redditch,2023-03-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-03-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
776535,Sycamore Farm - Redditch,2023-03-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-03-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
776535,Sycamore Farm - Redditch,2023-03-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-03-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
776535,Sycamore Farm - Redditch,2023-03-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-03-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
776535,Sycamore Farm - Redditch,2023-03-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-03-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.9
776535,Sycamore Farm - Redditch,2023-03-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,47.51
776535,Sycamore Farm - Redditch,2023-03-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,51.13
776535,Sycamore Farm - Redditch,2023-03-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
776535,Sycamore Farm - Redditch,2023-03-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
776535,Sycamore Farm - Redditch,2023-03-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
776535,Sycamore Farm - Redditch,2023-03-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
776535,Sycamore Farm - Redditch,2023-03-04T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776535,Sycamore Farm - Redditch,2023-03-04T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-03-04T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-03-04T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.12
776535,Sycamore Farm - Redditch,2023-03-04T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.09
776535,Sycamore Farm - Redditch,2023-03-04T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.93
776535,Sycamore Farm - Redditch,2023-03-04T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-03-04T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.4
776535,Sycamore Farm - Redditch,2023-03-04T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.7
776535,Sycamore Farm - Redditch,2023-03-04T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.5
776535,Sycamore Farm - Redditch,2023-03-04T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-03-04T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-03-04T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776535,Sycamore Farm - Redditch,2023-03-04T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.63
776535,Sycamore Farm - Redditch,2023-03-04T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.04
776535,Sycamore Farm - Redditch,2023-03-04T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.37
776535,Sycamore Farm - Redditch,2023-03-04T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.4
776535,Sycamore Farm - Redditch,2023-03-04T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-03-04T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.2
776535,Sycamore Farm - Redditch,2023-03-04T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.0
776535,Sycamore Farm - Redditch,2023-03-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-03-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
776535,Sycamore Farm - Redditch,2023-03-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-03-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
776535,Sycamore Farm - Redditch,2023-03-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-03-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
776535,Sycamore Farm - Redditch,2023-03-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-03-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-03-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
776535,Sycamore Farm - Redditch,2023-03-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.75
776535,Sycamore Farm - Redditch,2023-03-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,49.13
776535,Sycamore Farm - Redditch,2023-03-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,51.3
776535,Sycamore Farm - Redditch,2023-03-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,91.1
776535,Sycamore Farm - Redditch,2023-03-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
776535,Sycamore Farm - Redditch,2023-03-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
776535,Sycamore Farm - Redditch,2023-03-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
776535,Sycamore Farm - Redditch,2023-03-04T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776535,Sycamore Farm - Redditch,2023-03-04T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-03-04T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-04T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.79
776535,Sycamore Farm - Redditch,2023-03-04T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.34
776535,Sycamore Farm - Redditch,2023-03-04T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.16
776535,Sycamore Farm - Redditch,2023-03-04T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-03-04T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.9
776535,Sycamore Farm - Redditch,2023-03-04T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.3
776535,Sycamore Farm - Redditch,2023-03-04T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.6
776535,Sycamore Farm - Redditch,2023-03-04T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-03-04T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-03-04T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-03-04T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
776535,Sycamore Farm - Redditch,2023-03-04T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.75
776535,Sycamore Farm - Redditch,2023-03-04T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.19
776535,Sycamore Farm - Redditch,2023-03-04T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
776535,Sycamore Farm - Redditch,2023-03-04T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-03-04T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.2
776535,Sycamore Farm - Redditch,2023-03-04T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.0
776535,Sycamore Farm - Redditch,2023-03-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-03-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
776535,Sycamore Farm - Redditch,2023-03-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-03-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
776535,Sycamore Farm - Redditch,2023-03-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-03-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
776535,Sycamore Farm - Redditch,2023-03-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-03-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-03-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
776535,Sycamore Farm - Redditch,2023-03-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.32
776535,Sycamore Farm - Redditch,2023-03-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,48.08
776535,Sycamore Farm - Redditch,2023-03-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.35
776535,Sycamore Farm - Redditch,2023-03-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
