Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
776535,Sycamore Farm - Redditch,2023-03-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
776535,Sycamore Farm - Redditch,2023-03-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
776535,Sycamore Farm - Redditch,2023-03-04T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776535,Sycamore Farm - Redditch,2023-03-04T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-03-04T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-03-04T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.66
776535,Sycamore Farm - Redditch,2023-03-04T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.89
776535,Sycamore Farm - Redditch,2023-03-04T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.06
776535,Sycamore Farm - Redditch,2023-03-04T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
776535,Sycamore Farm - Redditch,2023-03-04T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.3
776535,Sycamore Farm - Redditch,2023-03-04T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.9
776535,Sycamore Farm - Redditch,2023-03-04T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.6
776535,Sycamore Farm - Redditch,2023-03-04T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-03-04T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-03-04T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-03-04T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.97
776535,Sycamore Farm - Redditch,2023-03-04T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.0
776535,Sycamore Farm - Redditch,2023-03-04T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.02
776535,Sycamore Farm - Redditch,2023-03-04T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.0
776535,Sycamore Farm - Redditch,2023-03-04T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-03-04T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.3
776535,Sycamore Farm - Redditch,2023-03-04T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.7
776535,Sycamore Farm - Redditch,2023-03-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-03-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
776535,Sycamore Farm - Redditch,2023-03-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-03-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
776535,Sycamore Farm - Redditch,2023-03-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-03-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
776535,Sycamore Farm - Redditch,2023-03-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-03-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-03-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-03-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.63
776535,Sycamore Farm - Redditch,2023-03-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,50.88
776535,Sycamore Farm - Redditch,2023-03-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,49.08
776535,Sycamore Farm - Redditch,2023-03-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
776535,Sycamore Farm - Redditch,2023-03-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
776535,Sycamore Farm - Redditch,2023-03-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
776535,Sycamore Farm - Redditch,2023-03-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
776535,Sycamore Farm - Redditch,2023-03-04T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776535,Sycamore Farm - Redditch,2023-03-04T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-03-04T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-03-04T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.31
776535,Sycamore Farm - Redditch,2023-03-04T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.33
776535,Sycamore Farm - Redditch,2023-03-04T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.35
776535,Sycamore Farm - Redditch,2023-03-04T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-03-04T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.3
776535,Sycamore Farm - Redditch,2023-03-04T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.8
776535,Sycamore Farm - Redditch,2023-03-04T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
776535,Sycamore Farm - Redditch,2023-03-04T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-04T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-03-04T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-03-04T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.61
776535,Sycamore Farm - Redditch,2023-03-04T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.63
776535,Sycamore Farm - Redditch,2023-03-04T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.79
776535,Sycamore Farm - Redditch,2023-03-04T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.0
776535,Sycamore Farm - Redditch,2023-03-04T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-03-04T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.9
776535,Sycamore Farm - Redditch,2023-03-04T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.3
776535,Sycamore Farm - Redditch,2023-03-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-03-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
776535,Sycamore Farm - Redditch,2023-03-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-03-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
776535,Sycamore Farm - Redditch,2023-03-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-03-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
776535,Sycamore Farm - Redditch,2023-03-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-03-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-03-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-03-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.92
776535,Sycamore Farm - Redditch,2023-03-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,54.97
776535,Sycamore Farm - Redditch,2023-03-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.15
776535,Sycamore Farm - Redditch,2023-03-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
776535,Sycamore Farm - Redditch,2023-03-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
776535,Sycamore Farm - Redditch,2023-03-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
776535,Sycamore Farm - Redditch,2023-03-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
776535,Sycamore Farm - Redditch,2023-03-04T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-03-04T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-03-04T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-03-04T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.47
776535,Sycamore Farm - Redditch,2023-03-04T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.75
776535,Sycamore Farm - Redditch,2023-03-04T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.97
776535,Sycamore Farm - Redditch,2023-03-04T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-03-04T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.7
776535,Sycamore Farm - Redditch,2023-03-04T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.4
776535,Sycamore Farm - Redditch,2023-03-04T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.9
776535,Sycamore Farm - Redditch,2023-03-04T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-03-04T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-03-04T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-03-04T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.91
776535,Sycamore Farm - Redditch,2023-03-04T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.88
776535,Sycamore Farm - Redditch,2023-03-04T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.04
776535,Sycamore Farm - Redditch,2023-03-04T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
776535,Sycamore Farm - Redditch,2023-03-04T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-03-04T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.5
776535,Sycamore Farm - Redditch,2023-03-04T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.9
776535,Sycamore Farm - Redditch,2023-03-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-03-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
776535,Sycamore Farm - Redditch,2023-03-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-03-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
776535,Sycamore Farm - Redditch,2023-03-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-03-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
776535,Sycamore Farm - Redditch,2023-03-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-03-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
776535,Sycamore Farm - Redditch,2023-03-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
776535,Sycamore Farm - Redditch,2023-03-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.38
776535,Sycamore Farm - Redditch,2023-03-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,52.63
776535,Sycamore Farm - Redditch,2023-03-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.02
776535,Sycamore Farm - Redditch,2023-03-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
776535,Sycamore Farm - Redditch,2023-03-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
776535,Sycamore Farm - Redditch,2023-03-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
776535,Sycamore Farm - Redditch,2023-03-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
776535,Sycamore Farm - Redditch,2023-03-04T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776535,Sycamore Farm - Redditch,2023-03-04T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-03-04T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-03-04T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.83
776535,Sycamore Farm - Redditch,2023-03-04T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.52
776535,Sycamore Farm - Redditch,2023-03-04T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.19
776535,Sycamore Farm - Redditch,2023-03-04T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-03-04T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.7
776535,Sycamore Farm - Redditch,2023-03-04T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.0
776535,Sycamore Farm - Redditch,2023-03-04T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.0
776535,Sycamore Farm - Redditch,2023-03-04T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-03-04T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-04T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-03-04T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
776535,Sycamore Farm - Redditch,2023-03-04T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.38
776535,Sycamore Farm - Redditch,2023-03-04T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.16
776535,Sycamore Farm - Redditch,2023-03-04T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-03-04T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-03-04T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-03-04T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.9
776535,Sycamore Farm - Redditch,2023-03-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776535,Sycamore Farm - Redditch,2023-03-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
776535,Sycamore Farm - Redditch,2023-03-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
776535,Sycamore Farm - Redditch,2023-03-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-03-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
776535,Sycamore Farm - Redditch,2023-03-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
776535,Sycamore Farm - Redditch,2023-03-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-03-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
776535,Sycamore Farm - Redditch,2023-03-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.02
776535,Sycamore Farm - Redditch,2023-03-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.9
776535,Sycamore Farm - Redditch,2023-03-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,54.36
776535,Sycamore Farm - Redditch,2023-03-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,104.4
776535,Sycamore Farm - Redditch,2023-03-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
776535,Sycamore Farm - Redditch,2023-03-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
776535,Sycamore Farm - Redditch,2023-03-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
776535,Sycamore Farm - Redditch,2023-03-04T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776535,Sycamore Farm - Redditch,2023-03-04T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-03-04T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-03-04T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.65
776535,Sycamore Farm - Redditch,2023-03-04T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.55
776535,Sycamore Farm - Redditch,2023-03-04T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.41
776535,Sycamore Farm - Redditch,2023-03-04T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-03-04T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.7
776535,Sycamore Farm - Redditch,2023-03-04T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.2
776535,Sycamore Farm - Redditch,2023-03-04T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.4
776535,Sycamore Farm - Redditch,2023-03-04T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-03-04T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-03-04T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-03-04T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.66
776535,Sycamore Farm - Redditch,2023-03-04T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.99
776535,Sycamore Farm - Redditch,2023-03-04T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.92
776535,Sycamore Farm - Redditch,2023-03-04T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-03-04T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-03-04T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
776535,Sycamore Farm - Redditch,2023-03-04T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
776535,Sycamore Farm - Redditch,2023-03-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-03-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
776535,Sycamore Farm - Redditch,2023-03-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
776535,Sycamore Farm - Redditch,2023-03-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-03-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
776535,Sycamore Farm - Redditch,2023-03-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-03-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
776535,Sycamore Farm - Redditch,2023-03-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
776535,Sycamore Farm - Redditch,2023-03-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.31
776535,Sycamore Farm - Redditch,2023-03-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.54
776535,Sycamore Farm - Redditch,2023-03-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.33
776535,Sycamore Farm - Redditch,2023-03-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
776535,Sycamore Farm - Redditch,2023-03-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
776535,Sycamore Farm - Redditch,2023-03-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
776535,Sycamore Farm - Redditch,2023-03-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
776535,Sycamore Farm - Redditch,2023-03-04T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-03-04T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-03-04T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-03-04T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.56
776535,Sycamore Farm - Redditch,2023-03-04T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.0
776535,Sycamore Farm - Redditch,2023-03-04T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.84
776535,Sycamore Farm - Redditch,2023-03-04T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
776535,Sycamore Farm - Redditch,2023-03-04T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.3
776535,Sycamore Farm - Redditch,2023-03-04T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.2
776535,Sycamore Farm - Redditch,2023-03-04T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
776535,Sycamore Farm - Redditch,2023-03-04T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-03-04T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-03-04T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-03-04T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.68
776535,Sycamore Farm - Redditch,2023-03-04T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.65
776535,Sycamore Farm - Redditch,2023-03-04T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.46
776535,Sycamore Farm - Redditch,2023-03-04T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-03-04T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-03-04T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
776535,Sycamore Farm - Redditch,2023-03-04T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
776535,Sycamore Farm - Redditch,2023-03-04T17:40:00.000+00:00,transformer,,Temperature,C,15.3
776535,Sycamore Farm - Redditch,2023-03-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-03-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
776535,Sycamore Farm - Redditch,2023-03-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-03-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
776535,Sycamore Farm - Redditch,2023-03-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-03-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
776535,Sycamore Farm - Redditch,2023-03-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-03-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
776535,Sycamore Farm - Redditch,2023-03-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-03-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.23
776535,Sycamore Farm - Redditch,2023-03-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.65
776535,Sycamore Farm - Redditch,2023-03-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.3
776535,Sycamore Farm - Redditch,2023-03-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
776535,Sycamore Farm - Redditch,2023-03-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
776535,Sycamore Farm - Redditch,2023-03-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
776535,Sycamore Farm - Redditch,2023-03-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
776535,Sycamore Farm - Redditch,2023-03-04T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776535,Sycamore Farm - Redditch,2023-03-04T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-03-04T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-03-04T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.69
776535,Sycamore Farm - Redditch,2023-03-04T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.04
776535,Sycamore Farm - Redditch,2023-03-04T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.16
776535,Sycamore Farm - Redditch,2023-03-04T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-03-04T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.3
776535,Sycamore Farm - Redditch,2023-03-04T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.2
776535,Sycamore Farm - Redditch,2023-03-04T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
776535,Sycamore Farm - Redditch,2023-03-04T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-03-04T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-03-04T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-03-04T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.42
776535,Sycamore Farm - Redditch,2023-03-04T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.21
776535,Sycamore Farm - Redditch,2023-03-04T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.91
776535,Sycamore Farm - Redditch,2023-03-04T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-03-04T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-03-04T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-03-04T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
776535,Sycamore Farm - Redditch,2023-03-04T17:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-03-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
776535,Sycamore Farm - Redditch,2023-03-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
776535,Sycamore Farm - Redditch,2023-03-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-03-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
776535,Sycamore Farm - Redditch,2023-03-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-03-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
776535,Sycamore Farm - Redditch,2023-03-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-03-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.11
776535,Sycamore Farm - Redditch,2023-03-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.25
776535,Sycamore Farm - Redditch,2023-03-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.07
776535,Sycamore Farm - Redditch,2023-03-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
776535,Sycamore Farm - Redditch,2023-03-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
776535,Sycamore Farm - Redditch,2023-03-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
776535,Sycamore Farm - Redditch,2023-03-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
776535,Sycamore Farm - Redditch,2023-03-04T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776535,Sycamore Farm - Redditch,2023-03-04T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-03-04T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-03-04T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.34
776535,Sycamore Farm - Redditch,2023-03-04T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.5
776535,Sycamore Farm - Redditch,2023-03-04T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.63
776535,Sycamore Farm - Redditch,2023-03-04T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-03-04T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.1
776535,Sycamore Farm - Redditch,2023-03-04T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.0
776535,Sycamore Farm - Redditch,2023-03-04T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.3
776535,Sycamore Farm - Redditch,2023-03-04T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-03-04T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-03-04T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-03-04T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.36
776535,Sycamore Farm - Redditch,2023-03-04T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
776535,Sycamore Farm - Redditch,2023-03-04T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.33
776535,Sycamore Farm - Redditch,2023-03-04T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.4
776535,Sycamore Farm - Redditch,2023-03-04T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-03-04T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-03-04T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.4
776535,Sycamore Farm - Redditch,2023-03-04T17:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-03-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
776535,Sycamore Farm - Redditch,2023-03-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
776535,Sycamore Farm - Redditch,2023-03-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-03-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
776535,Sycamore Farm - Redditch,2023-03-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
776535,Sycamore Farm - Redditch,2023-03-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
776535,Sycamore Farm - Redditch,2023-03-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
776535,Sycamore Farm - Redditch,2023-03-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.7
776535,Sycamore Farm - Redditch,2023-03-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.71
776535,Sycamore Farm - Redditch,2023-03-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.97
776535,Sycamore Farm - Redditch,2023-03-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,93.2
776535,Sycamore Farm - Redditch,2023-03-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
776535,Sycamore Farm - Redditch,2023-03-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
776535,Sycamore Farm - Redditch,2023-03-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
776535,Sycamore Farm - Redditch,2023-03-04T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776535,Sycamore Farm - Redditch,2023-03-04T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-03-04T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-03-04T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.15
776535,Sycamore Farm - Redditch,2023-03-04T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.55
776535,Sycamore Farm - Redditch,2023-03-04T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.37
776535,Sycamore Farm - Redditch,2023-03-04T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-03-04T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.8
776535,Sycamore Farm - Redditch,2023-03-04T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.4
776535,Sycamore Farm - Redditch,2023-03-04T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.6
776535,Sycamore Farm - Redditch,2023-03-04T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-03-04T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-03-04T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-03-04T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.15
776535,Sycamore Farm - Redditch,2023-03-04T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
776535,Sycamore Farm - Redditch,2023-03-04T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.38
776535,Sycamore Farm - Redditch,2023-03-04T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-03-04T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-03-04T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-03-04T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
776535,Sycamore Farm - Redditch,2023-03-04T17:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-03-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
776535,Sycamore Farm - Redditch,2023-03-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
776535,Sycamore Farm - Redditch,2023-03-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-03-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
776535,Sycamore Farm - Redditch,2023-03-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-03-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
776535,Sycamore Farm - Redditch,2023-03-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
776535,Sycamore Farm - Redditch,2023-03-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.3
776535,Sycamore Farm - Redditch,2023-03-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.01
776535,Sycamore Farm - Redditch,2023-03-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.75
776535,Sycamore Farm - Redditch,2023-03-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
776535,Sycamore Farm - Redditch,2023-03-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
776535,Sycamore Farm - Redditch,2023-03-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
776535,Sycamore Farm - Redditch,2023-03-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
776535,Sycamore Farm - Redditch,2023-03-04T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-03-04T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-03-04T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-03-04T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.96
776535,Sycamore Farm - Redditch,2023-03-04T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.67
776535,Sycamore Farm - Redditch,2023-03-04T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.66
776535,Sycamore Farm - Redditch,2023-03-04T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-03-04T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.1
776535,Sycamore Farm - Redditch,2023-03-04T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.8
776535,Sycamore Farm - Redditch,2023-03-04T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
776535,Sycamore Farm - Redditch,2023-03-04T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-03-04T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-03-04T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-03-04T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.44
776535,Sycamore Farm - Redditch,2023-03-04T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
776535,Sycamore Farm - Redditch,2023-03-04T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.54
776535,Sycamore Farm - Redditch,2023-03-04T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-03-04T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-03-04T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-03-04T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-03-04T17:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-03-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
776535,Sycamore Farm - Redditch,2023-03-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
776535,Sycamore Farm - Redditch,2023-03-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-03-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
776535,Sycamore Farm - Redditch,2023-03-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-03-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-03-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
776535,Sycamore Farm - Redditch,2023-03-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.4
776535,Sycamore Farm - Redditch,2023-03-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.68
776535,Sycamore Farm - Redditch,2023-03-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.2
776535,Sycamore Farm - Redditch,2023-03-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-03-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
776535,Sycamore Farm - Redditch,2023-03-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
776535,Sycamore Farm - Redditch,2023-03-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
776535,Sycamore Farm - Redditch,2023-03-04T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-03-04T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-03-04T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-03-04T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.68
776535,Sycamore Farm - Redditch,2023-03-04T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.59
776535,Sycamore Farm - Redditch,2023-03-04T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.4
776535,Sycamore Farm - Redditch,2023-03-04T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-03-04T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
776535,Sycamore Farm - Redditch,2023-03-04T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.7
776535,Sycamore Farm - Redditch,2023-03-04T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
776535,Sycamore Farm - Redditch,2023-03-04T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-03-04T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-03-04T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-03-04T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.92
776535,Sycamore Farm - Redditch,2023-03-04T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
776535,Sycamore Farm - Redditch,2023-03-04T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.9
776535,Sycamore Farm - Redditch,2023-03-04T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-03-04T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
776535,Sycamore Farm - Redditch,2023-03-04T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-03-04T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-03-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-03-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
776535,Sycamore Farm - Redditch,2023-03-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-03-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
776535,Sycamore Farm - Redditch,2023-03-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-03-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
776535,Sycamore Farm - Redditch,2023-03-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-03-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
776535,Sycamore Farm - Redditch,2023-03-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
776535,Sycamore Farm - Redditch,2023-03-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.6
776535,Sycamore Farm - Redditch,2023-03-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.9
776535,Sycamore Farm - Redditch,2023-03-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.3
776535,Sycamore Farm - Redditch,2023-03-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
776535,Sycamore Farm - Redditch,2023-03-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
776535,Sycamore Farm - Redditch,2023-03-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
776535,Sycamore Farm - Redditch,2023-03-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
776535,Sycamore Farm - Redditch,2023-03-04T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-03-04T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-03-04T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-03-04T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.34
776535,Sycamore Farm - Redditch,2023-03-04T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.64
776535,Sycamore Farm - Redditch,2023-03-04T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.5
776535,Sycamore Farm - Redditch,2023-03-04T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-03-04T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
776535,Sycamore Farm - Redditch,2023-03-04T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
776535,Sycamore Farm - Redditch,2023-03-04T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.1
776535,Sycamore Farm - Redditch,2023-03-04T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-04T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-03-04T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-03-04T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.15
776535,Sycamore Farm - Redditch,2023-03-04T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.86
776535,Sycamore Farm - Redditch,2023-03-04T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
776535,Sycamore Farm - Redditch,2023-03-04T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-03-04T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-03-04T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-03-04T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-03-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-03-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
776535,Sycamore Farm - Redditch,2023-03-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
776535,Sycamore Farm - Redditch,2023-03-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-03-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
776535,Sycamore Farm - Redditch,2023-03-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-03-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
776535,Sycamore Farm - Redditch,2023-03-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-03-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.49
776535,Sycamore Farm - Redditch,2023-03-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.51
776535,Sycamore Farm - Redditch,2023-03-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.99
776535,Sycamore Farm - Redditch,2023-03-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
776535,Sycamore Farm - Redditch,2023-03-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
776535,Sycamore Farm - Redditch,2023-03-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
776535,Sycamore Farm - Redditch,2023-03-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
776535,Sycamore Farm - Redditch,2023-03-04T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-03-04T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-03-04T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-03-04T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.94
776535,Sycamore Farm - Redditch,2023-03-04T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.78
776535,Sycamore Farm - Redditch,2023-03-04T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.42
776535,Sycamore Farm - Redditch,2023-03-04T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-03-04T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.4
776535,Sycamore Farm - Redditch,2023-03-04T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
776535,Sycamore Farm - Redditch,2023-03-04T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
776535,Sycamore Farm - Redditch,2023-03-04T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-04T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-03-04T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776535,Sycamore Farm - Redditch,2023-03-04T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.67
776535,Sycamore Farm - Redditch,2023-03-04T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
776535,Sycamore Farm - Redditch,2023-03-04T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.43
776535,Sycamore Farm - Redditch,2023-03-04T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-03-04T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-03-04T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-03-04T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-03-04T16:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-03-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
776535,Sycamore Farm - Redditch,2023-03-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
776535,Sycamore Farm - Redditch,2023-03-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-03-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
776535,Sycamore Farm - Redditch,2023-03-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-03-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
776535,Sycamore Farm - Redditch,2023-03-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
776535,Sycamore Farm - Redditch,2023-03-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.61
776535,Sycamore Farm - Redditch,2023-03-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.54
776535,Sycamore Farm - Redditch,2023-03-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.85
776535,Sycamore Farm - Redditch,2023-03-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-03-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
776535,Sycamore Farm - Redditch,2023-03-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
776535,Sycamore Farm - Redditch,2023-03-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
776535,Sycamore Farm - Redditch,2023-03-04T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-03-04T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-03-04T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-03-04T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.71
776535,Sycamore Farm - Redditch,2023-03-04T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.67
776535,Sycamore Farm - Redditch,2023-03-04T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.32
776535,Sycamore Farm - Redditch,2023-03-04T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-03-04T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-03-04T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.7
776535,Sycamore Farm - Redditch,2023-03-04T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
776535,Sycamore Farm - Redditch,2023-03-04T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-03-04T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
