Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-04T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-03-04T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-03-04T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-03-04T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-03-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-03-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
776535,Sycamore Farm - Redditch,2023-03-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
776535,Sycamore Farm - Redditch,2023-03-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
776535,Sycamore Farm - Redditch,2023-03-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-03-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
776535,Sycamore Farm - Redditch,2023-03-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-03-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.85
776535,Sycamore Farm - Redditch,2023-03-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.06
776535,Sycamore Farm - Redditch,2023-03-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.64
776535,Sycamore Farm - Redditch,2023-03-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-03-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
776535,Sycamore Farm - Redditch,2023-03-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
776535,Sycamore Farm - Redditch,2023-03-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
776535,Sycamore Farm - Redditch,2023-03-04T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-03-04T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-03-04T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-04T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.83
776535,Sycamore Farm - Redditch,2023-03-04T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.65
776535,Sycamore Farm - Redditch,2023-03-04T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.44
776535,Sycamore Farm - Redditch,2023-03-04T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-03-04T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-03-04T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
776535,Sycamore Farm - Redditch,2023-03-04T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-03-04T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-03-04T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-03-04T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776535,Sycamore Farm - Redditch,2023-03-04T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.68
776535,Sycamore Farm - Redditch,2023-03-04T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.12
776535,Sycamore Farm - Redditch,2023-03-04T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.76
776535,Sycamore Farm - Redditch,2023-03-04T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-03-04T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-03-04T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.1
776535,Sycamore Farm - Redditch,2023-03-04T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-03-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-03-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
776535,Sycamore Farm - Redditch,2023-03-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-03-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
776535,Sycamore Farm - Redditch,2023-03-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
776535,Sycamore Farm - Redditch,2023-03-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-03-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
776535,Sycamore Farm - Redditch,2023-03-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-03-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.51
776535,Sycamore Farm - Redditch,2023-03-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.77
776535,Sycamore Farm - Redditch,2023-03-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.2
776535,Sycamore Farm - Redditch,2023-03-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
776535,Sycamore Farm - Redditch,2023-03-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
776535,Sycamore Farm - Redditch,2023-03-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
776535,Sycamore Farm - Redditch,2023-03-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
776535,Sycamore Farm - Redditch,2023-03-04T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-03-04T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-03-04T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-03-04T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.61
776535,Sycamore Farm - Redditch,2023-03-04T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.76
776535,Sycamore Farm - Redditch,2023-03-04T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.61
776535,Sycamore Farm - Redditch,2023-03-04T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-03-04T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-03-04T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
776535,Sycamore Farm - Redditch,2023-03-04T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-03-04T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-04T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-03-04T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
776535,Sycamore Farm - Redditch,2023-03-04T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.05
776535,Sycamore Farm - Redditch,2023-03-04T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
776535,Sycamore Farm - Redditch,2023-03-04T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.69
776535,Sycamore Farm - Redditch,2023-03-04T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-03-04T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.3
776535,Sycamore Farm - Redditch,2023-03-04T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-03-04T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-03-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-03-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
776535,Sycamore Farm - Redditch,2023-03-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-03-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
776535,Sycamore Farm - Redditch,2023-03-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-03-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
776535,Sycamore Farm - Redditch,2023-03-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-03-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
776535,Sycamore Farm - Redditch,2023-03-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-03-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.66
776535,Sycamore Farm - Redditch,2023-03-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.02
776535,Sycamore Farm - Redditch,2023-03-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.3
776535,Sycamore Farm - Redditch,2023-03-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-03-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
776535,Sycamore Farm - Redditch,2023-03-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
776535,Sycamore Farm - Redditch,2023-03-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
776535,Sycamore Farm - Redditch,2023-03-04T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-03-04T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-03-04T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-04T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.94
776535,Sycamore Farm - Redditch,2023-03-04T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.73
776535,Sycamore Farm - Redditch,2023-03-04T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.34
776535,Sycamore Farm - Redditch,2023-03-04T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-03-04T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-03-04T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
776535,Sycamore Farm - Redditch,2023-03-04T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-03-04T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-03-04T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-04T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776535,Sycamore Farm - Redditch,2023-03-04T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.47
776535,Sycamore Farm - Redditch,2023-03-04T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
776535,Sycamore Farm - Redditch,2023-03-04T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.97
776535,Sycamore Farm - Redditch,2023-03-04T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-03-04T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-03-04T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-03-04T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
776535,Sycamore Farm - Redditch,2023-03-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-03-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
776535,Sycamore Farm - Redditch,2023-03-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-03-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
776535,Sycamore Farm - Redditch,2023-03-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
776535,Sycamore Farm - Redditch,2023-03-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
776535,Sycamore Farm - Redditch,2023-03-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
776535,Sycamore Farm - Redditch,2023-03-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-03-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.41
776535,Sycamore Farm - Redditch,2023-03-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.49
776535,Sycamore Farm - Redditch,2023-03-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.31
776535,Sycamore Farm - Redditch,2023-03-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-03-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
776535,Sycamore Farm - Redditch,2023-03-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
776535,Sycamore Farm - Redditch,2023-03-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
776535,Sycamore Farm - Redditch,2023-03-04T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-03-04T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-03-04T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-04T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
776535,Sycamore Farm - Redditch,2023-03-04T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.54
776535,Sycamore Farm - Redditch,2023-03-04T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.96
776535,Sycamore Farm - Redditch,2023-03-04T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-03-04T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-03-04T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-03-04T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
776535,Sycamore Farm - Redditch,2023-03-04T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-03-04T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-04T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776535,Sycamore Farm - Redditch,2023-03-04T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.55
776535,Sycamore Farm - Redditch,2023-03-04T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
776535,Sycamore Farm - Redditch,2023-03-04T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.49
776535,Sycamore Farm - Redditch,2023-03-04T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-03-04T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
776535,Sycamore Farm - Redditch,2023-03-04T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-03-04T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-03-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776535,Sycamore Farm - Redditch,2023-03-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
776535,Sycamore Farm - Redditch,2023-03-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
776535,Sycamore Farm - Redditch,2023-03-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
776535,Sycamore Farm - Redditch,2023-03-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-03-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
776535,Sycamore Farm - Redditch,2023-03-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-03-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.29
776535,Sycamore Farm - Redditch,2023-03-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.31
776535,Sycamore Farm - Redditch,2023-03-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.45
776535,Sycamore Farm - Redditch,2023-03-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-03-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
776535,Sycamore Farm - Redditch,2023-03-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
776535,Sycamore Farm - Redditch,2023-03-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
776535,Sycamore Farm - Redditch,2023-03-04T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776535,Sycamore Farm - Redditch,2023-03-04T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-03-04T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-03-04T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.17
776535,Sycamore Farm - Redditch,2023-03-04T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
776535,Sycamore Farm - Redditch,2023-03-04T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.82
776535,Sycamore Farm - Redditch,2023-03-04T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-03-04T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-03-04T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-03-04T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.5
776535,Sycamore Farm - Redditch,2023-03-04T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-03-04T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-03-04T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776535,Sycamore Farm - Redditch,2023-03-04T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.17
776535,Sycamore Farm - Redditch,2023-03-04T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
776535,Sycamore Farm - Redditch,2023-03-04T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.23
776535,Sycamore Farm - Redditch,2023-03-04T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-03-04T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-03-04T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-03-04T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-03-04T11:00:00.000+00:00,transformer,,Temperature,C,15.0
776535,Sycamore Farm - Redditch,2023-03-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776535,Sycamore Farm - Redditch,2023-03-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
776535,Sycamore Farm - Redditch,2023-03-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
776535,Sycamore Farm - Redditch,2023-03-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
776535,Sycamore Farm - Redditch,2023-03-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-03-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
776535,Sycamore Farm - Redditch,2023-03-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-03-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.34
776535,Sycamore Farm - Redditch,2023-03-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.86
776535,Sycamore Farm - Redditch,2023-03-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.05
776535,Sycamore Farm - Redditch,2023-03-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
776535,Sycamore Farm - Redditch,2023-03-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
776535,Sycamore Farm - Redditch,2023-03-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
776535,Sycamore Farm - Redditch,2023-03-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
776535,Sycamore Farm - Redditch,2023-03-04T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776535,Sycamore Farm - Redditch,2023-03-04T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-03-04T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-03-04T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.32
776535,Sycamore Farm - Redditch,2023-03-04T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.57
776535,Sycamore Farm - Redditch,2023-03-04T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.45
776535,Sycamore Farm - Redditch,2023-03-04T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-03-04T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-03-04T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
776535,Sycamore Farm - Redditch,2023-03-04T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.5
776535,Sycamore Farm - Redditch,2023-03-04T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-03-04T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-03-04T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776535,Sycamore Farm - Redditch,2023-03-04T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
776535,Sycamore Farm - Redditch,2023-03-04T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
776535,Sycamore Farm - Redditch,2023-03-04T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.18
776535,Sycamore Farm - Redditch,2023-03-04T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-03-04T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-03-04T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-03-04T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
776535,Sycamore Farm - Redditch,2023-03-04T10:50:00.000+00:00,transformer,,Temperature,C,15.0
776535,Sycamore Farm - Redditch,2023-03-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776535,Sycamore Farm - Redditch,2023-03-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
776535,Sycamore Farm - Redditch,2023-03-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-03-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
776535,Sycamore Farm - Redditch,2023-03-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
776535,Sycamore Farm - Redditch,2023-03-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-03-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
776535,Sycamore Farm - Redditch,2023-03-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-03-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.97
776535,Sycamore Farm - Redditch,2023-03-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.69
776535,Sycamore Farm - Redditch,2023-03-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,40.64
776535,Sycamore Farm - Redditch,2023-03-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,104.1
776535,Sycamore Farm - Redditch,2023-03-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
776535,Sycamore Farm - Redditch,2023-03-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
776535,Sycamore Farm - Redditch,2023-03-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
776535,Sycamore Farm - Redditch,2023-03-04T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-03-04T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-03-04T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-03-04T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.23
776535,Sycamore Farm - Redditch,2023-03-04T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.64
776535,Sycamore Farm - Redditch,2023-03-04T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.88
776535,Sycamore Farm - Redditch,2023-03-04T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-03-04T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-03-04T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.1
776535,Sycamore Farm - Redditch,2023-03-04T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-03-04T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-03-04T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-03-04T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-03-04T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
776535,Sycamore Farm - Redditch,2023-03-04T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
776535,Sycamore Farm - Redditch,2023-03-04T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.39
776535,Sycamore Farm - Redditch,2023-03-04T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-03-04T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-03-04T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-03-04T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-03-04T10:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-03-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
776535,Sycamore Farm - Redditch,2023-03-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-03-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
776535,Sycamore Farm - Redditch,2023-03-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
776535,Sycamore Farm - Redditch,2023-03-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-03-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
776535,Sycamore Farm - Redditch,2023-03-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
776535,Sycamore Farm - Redditch,2023-03-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.34
776535,Sycamore Farm - Redditch,2023-03-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.65
776535,Sycamore Farm - Redditch,2023-03-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.27
776535,Sycamore Farm - Redditch,2023-03-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-03-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
776535,Sycamore Farm - Redditch,2023-03-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
776535,Sycamore Farm - Redditch,2023-03-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
776535,Sycamore Farm - Redditch,2023-03-04T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776535,Sycamore Farm - Redditch,2023-03-04T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-03-04T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-03-04T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.21
776535,Sycamore Farm - Redditch,2023-03-04T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.06
776535,Sycamore Farm - Redditch,2023-03-04T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.48
776535,Sycamore Farm - Redditch,2023-03-04T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
776535,Sycamore Farm - Redditch,2023-03-04T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.7
776535,Sycamore Farm - Redditch,2023-03-04T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
776535,Sycamore Farm - Redditch,2023-03-04T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-03-04T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-03-04T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-03-04T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-03-04T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
776535,Sycamore Farm - Redditch,2023-03-04T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
776535,Sycamore Farm - Redditch,2023-03-04T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.76
776535,Sycamore Farm - Redditch,2023-03-04T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-03-04T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-03-04T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-03-04T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
776535,Sycamore Farm - Redditch,2023-03-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776535,Sycamore Farm - Redditch,2023-03-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
776535,Sycamore Farm - Redditch,2023-03-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-03-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
776535,Sycamore Farm - Redditch,2023-03-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
776535,Sycamore Farm - Redditch,2023-03-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
776535,Sycamore Farm - Redditch,2023-03-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
776535,Sycamore Farm - Redditch,2023-03-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-03-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.95
776535,Sycamore Farm - Redditch,2023-03-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.67
776535,Sycamore Farm - Redditch,2023-03-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.24
776535,Sycamore Farm - Redditch,2023-03-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
776535,Sycamore Farm - Redditch,2023-03-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
776535,Sycamore Farm - Redditch,2023-03-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
776535,Sycamore Farm - Redditch,2023-03-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
776535,Sycamore Farm - Redditch,2023-03-04T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-03-04T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-03-04T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-03-04T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.12
776535,Sycamore Farm - Redditch,2023-03-04T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.13
776535,Sycamore Farm - Redditch,2023-03-04T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
776535,Sycamore Farm - Redditch,2023-03-04T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-03-04T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
776535,Sycamore Farm - Redditch,2023-03-04T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-03-04T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
776535,Sycamore Farm - Redditch,2023-03-04T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-03-04T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-04T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776535,Sycamore Farm - Redditch,2023-03-04T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
776535,Sycamore Farm - Redditch,2023-03-04T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
776535,Sycamore Farm - Redditch,2023-03-04T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.16
776535,Sycamore Farm - Redditch,2023-03-04T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-03-04T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-03-04T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-03-04T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
776535,Sycamore Farm - Redditch,2023-03-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-03-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
776535,Sycamore Farm - Redditch,2023-03-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
776535,Sycamore Farm - Redditch,2023-03-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
776535,Sycamore Farm - Redditch,2023-03-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
776535,Sycamore Farm - Redditch,2023-03-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
776535,Sycamore Farm - Redditch,2023-03-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-03-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.88
776535,Sycamore Farm - Redditch,2023-03-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.68
776535,Sycamore Farm - Redditch,2023-03-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.06
776535,Sycamore Farm - Redditch,2023-03-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-03-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
776535,Sycamore Farm - Redditch,2023-03-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
776535,Sycamore Farm - Redditch,2023-03-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
776535,Sycamore Farm - Redditch,2023-03-04T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-03-04T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-03-04T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-03-04T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.21
776535,Sycamore Farm - Redditch,2023-03-04T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.98
776535,Sycamore Farm - Redditch,2023-03-04T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
776535,Sycamore Farm - Redditch,2023-03-04T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-03-04T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
776535,Sycamore Farm - Redditch,2023-03-04T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
776535,Sycamore Farm - Redditch,2023-03-04T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-03-04T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-03-04T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-03-04T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776535,Sycamore Farm - Redditch,2023-03-04T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
776535,Sycamore Farm - Redditch,2023-03-04T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
776535,Sycamore Farm - Redditch,2023-03-04T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.13
776535,Sycamore Farm - Redditch,2023-03-04T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
776535,Sycamore Farm - Redditch,2023-03-04T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-03-04T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-03-04T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.0
776535,Sycamore Farm - Redditch,2023-03-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-03-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
776535,Sycamore Farm - Redditch,2023-03-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
776535,Sycamore Farm - Redditch,2023-03-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
776535,Sycamore Farm - Redditch,2023-03-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
776535,Sycamore Farm - Redditch,2023-03-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
776535,Sycamore Farm - Redditch,2023-03-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-03-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.24
776535,Sycamore Farm - Redditch,2023-03-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.27
776535,Sycamore Farm - Redditch,2023-03-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.53
776535,Sycamore Farm - Redditch,2023-03-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
776535,Sycamore Farm - Redditch,2023-03-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
776535,Sycamore Farm - Redditch,2023-03-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
776535,Sycamore Farm - Redditch,2023-03-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
776535,Sycamore Farm - Redditch,2023-03-04T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-03-04T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-03-04T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-03-04T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
776535,Sycamore Farm - Redditch,2023-03-04T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.04
776535,Sycamore Farm - Redditch,2023-03-04T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
776535,Sycamore Farm - Redditch,2023-03-04T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-03-04T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-03-04T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.4
776535,Sycamore Farm - Redditch,2023-03-04T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-03-04T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-03-04T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-04T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776535,Sycamore Farm - Redditch,2023-03-04T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
776535,Sycamore Farm - Redditch,2023-03-04T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
776535,Sycamore Farm - Redditch,2023-03-04T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.01
776535,Sycamore Farm - Redditch,2023-03-04T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-03-04T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-03-04T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-03-04T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
776535,Sycamore Farm - Redditch,2023-03-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-03-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
776535,Sycamore Farm - Redditch,2023-03-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-03-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
776535,Sycamore Farm - Redditch,2023-03-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
776535,Sycamore Farm - Redditch,2023-03-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-03-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
776535,Sycamore Farm - Redditch,2023-03-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-03-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.34
776535,Sycamore Farm - Redditch,2023-03-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,36.08
776535,Sycamore Farm - Redditch,2023-03-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.17
776535,Sycamore Farm - Redditch,2023-03-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
776535,Sycamore Farm - Redditch,2023-03-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
776535,Sycamore Farm - Redditch,2023-03-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
776535,Sycamore Farm - Redditch,2023-03-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
776535,Sycamore Farm - Redditch,2023-03-04T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-03-04T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-03-04T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-03-04T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.1
776535,Sycamore Farm - Redditch,2023-03-04T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.34
776535,Sycamore Farm - Redditch,2023-03-04T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.13
776535,Sycamore Farm - Redditch,2023-03-04T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
776535,Sycamore Farm - Redditch,2023-03-04T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-03-04T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.5
776535,Sycamore Farm - Redditch,2023-03-04T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
776535,Sycamore Farm - Redditch,2023-03-04T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-04T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-03-04T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776535,Sycamore Farm - Redditch,2023-03-04T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
776535,Sycamore Farm - Redditch,2023-03-04T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
776535,Sycamore Farm - Redditch,2023-03-04T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.85
776535,Sycamore Farm - Redditch,2023-03-04T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-03-04T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
776535,Sycamore Farm - Redditch,2023-03-04T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-03-04T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
776535,Sycamore Farm - Redditch,2023-03-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-03-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
776535,Sycamore Farm - Redditch,2023-03-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
776535,Sycamore Farm - Redditch,2023-03-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
776535,Sycamore Farm - Redditch,2023-03-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-03-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
776535,Sycamore Farm - Redditch,2023-03-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-03-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.73
776535,Sycamore Farm - Redditch,2023-03-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.77
776535,Sycamore Farm - Redditch,2023-03-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.98
776535,Sycamore Farm - Redditch,2023-03-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
776535,Sycamore Farm - Redditch,2023-03-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
776535,Sycamore Farm - Redditch,2023-03-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
776535,Sycamore Farm - Redditch,2023-03-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
776535,Sycamore Farm - Redditch,2023-03-04T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-03-04T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-03-04T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-03-04T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.9
776535,Sycamore Farm - Redditch,2023-03-04T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.94
776535,Sycamore Farm - Redditch,2023-03-04T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.55
776535,Sycamore Farm - Redditch,2023-03-04T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-03-04T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
776535,Sycamore Farm - Redditch,2023-03-04T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-03-04T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-03-04T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-03-04T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-03-04T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776535,Sycamore Farm - Redditch,2023-03-04T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
776535,Sycamore Farm - Redditch,2023-03-04T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.91
776535,Sycamore Farm - Redditch,2023-03-04T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.48
776535,Sycamore Farm - Redditch,2023-03-04T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,101.7
776535,Sycamore Farm - Redditch,2023-03-04T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-03-04T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-03-04T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.9
776535,Sycamore Farm - Redditch,2023-03-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-03-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
776535,Sycamore Farm - Redditch,2023-03-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
776535,Sycamore Farm - Redditch,2023-03-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
776535,Sycamore Farm - Redditch,2023-03-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
776535,Sycamore Farm - Redditch,2023-03-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
776535,Sycamore Farm - Redditch,2023-03-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-03-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.91
776535,Sycamore Farm - Redditch,2023-03-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.86
776535,Sycamore Farm - Redditch,2023-03-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,40.03
776535,Sycamore Farm - Redditch,2023-03-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
776535,Sycamore Farm - Redditch,2023-03-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
