Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-04T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-03-04T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-03-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-03-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
776535,Sycamore Farm - Redditch,2023-03-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-03-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
776535,Sycamore Farm - Redditch,2023-03-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-03-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
776535,Sycamore Farm - Redditch,2023-03-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
776535,Sycamore Farm - Redditch,2023-03-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
776535,Sycamore Farm - Redditch,2023-03-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-03-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.47
776535,Sycamore Farm - Redditch,2023-03-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.08
776535,Sycamore Farm - Redditch,2023-03-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.73
776535,Sycamore Farm - Redditch,2023-03-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-03-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
776535,Sycamore Farm - Redditch,2023-03-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
776535,Sycamore Farm - Redditch,2023-03-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
776535,Sycamore Farm - Redditch,2023-03-04T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-03-04T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-03-04T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-03-04T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
776535,Sycamore Farm - Redditch,2023-03-04T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
776535,Sycamore Farm - Redditch,2023-03-04T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
776535,Sycamore Farm - Redditch,2023-03-04T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-03-04T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-03-04T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-03-04T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-03-04T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-03-04T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-04T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-03-04T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
776535,Sycamore Farm - Redditch,2023-03-04T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
776535,Sycamore Farm - Redditch,2023-03-04T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
776535,Sycamore Farm - Redditch,2023-03-04T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-03-04T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-03-04T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-03-04T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-03-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-03-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
776535,Sycamore Farm - Redditch,2023-03-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
776535,Sycamore Farm - Redditch,2023-03-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-03-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
776535,Sycamore Farm - Redditch,2023-03-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
776535,Sycamore Farm - Redditch,2023-03-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
776535,Sycamore Farm - Redditch,2023-03-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
776535,Sycamore Farm - Redditch,2023-03-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.02
776535,Sycamore Farm - Redditch,2023-03-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.12
776535,Sycamore Farm - Redditch,2023-03-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.79
776535,Sycamore Farm - Redditch,2023-03-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-03-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
776535,Sycamore Farm - Redditch,2023-03-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
776535,Sycamore Farm - Redditch,2023-03-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
776535,Sycamore Farm - Redditch,2023-03-04T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-04T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-03-04T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-03-04T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
776535,Sycamore Farm - Redditch,2023-03-04T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.54
776535,Sycamore Farm - Redditch,2023-03-04T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
776535,Sycamore Farm - Redditch,2023-03-04T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-03-04T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-03-04T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
776535,Sycamore Farm - Redditch,2023-03-04T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-03-04T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-03-04T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-04T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-03-04T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
776535,Sycamore Farm - Redditch,2023-03-04T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
776535,Sycamore Farm - Redditch,2023-03-04T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
776535,Sycamore Farm - Redditch,2023-03-04T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
776535,Sycamore Farm - Redditch,2023-03-04T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
776535,Sycamore Farm - Redditch,2023-03-04T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-03-04T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-03-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-03-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
776535,Sycamore Farm - Redditch,2023-03-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-03-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
776535,Sycamore Farm - Redditch,2023-03-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-03-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
776535,Sycamore Farm - Redditch,2023-03-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
776535,Sycamore Farm - Redditch,2023-03-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-03-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
776535,Sycamore Farm - Redditch,2023-03-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.98
776535,Sycamore Farm - Redditch,2023-03-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.62
776535,Sycamore Farm - Redditch,2023-03-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.38
776535,Sycamore Farm - Redditch,2023-03-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-03-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
776535,Sycamore Farm - Redditch,2023-03-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
776535,Sycamore Farm - Redditch,2023-03-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
776535,Sycamore Farm - Redditch,2023-03-04T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-04T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-03-04T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-03-04T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.1
776535,Sycamore Farm - Redditch,2023-03-04T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.51
776535,Sycamore Farm - Redditch,2023-03-04T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.65
776535,Sycamore Farm - Redditch,2023-03-04T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-03-04T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
776535,Sycamore Farm - Redditch,2023-03-04T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-03-04T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-03-04T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-03-04T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-04T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-03-04T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
776535,Sycamore Farm - Redditch,2023-03-04T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
776535,Sycamore Farm - Redditch,2023-03-04T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
776535,Sycamore Farm - Redditch,2023-03-04T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
776535,Sycamore Farm - Redditch,2023-03-04T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
776535,Sycamore Farm - Redditch,2023-03-04T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-03-04T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
776535,Sycamore Farm - Redditch,2023-03-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-03-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
776535,Sycamore Farm - Redditch,2023-03-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-03-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
776535,Sycamore Farm - Redditch,2023-03-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-03-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
776535,Sycamore Farm - Redditch,2023-03-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
776535,Sycamore Farm - Redditch,2023-03-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-03-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
776535,Sycamore Farm - Redditch,2023-03-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.79
776535,Sycamore Farm - Redditch,2023-03-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.45
776535,Sycamore Farm - Redditch,2023-03-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.96
776535,Sycamore Farm - Redditch,2023-03-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-03-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
776535,Sycamore Farm - Redditch,2023-03-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
776535,Sycamore Farm - Redditch,2023-03-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
776535,Sycamore Farm - Redditch,2023-03-04T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-04T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-03-04T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-03-04T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
776535,Sycamore Farm - Redditch,2023-03-04T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
776535,Sycamore Farm - Redditch,2023-03-04T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
776535,Sycamore Farm - Redditch,2023-03-04T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-03-04T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-03-04T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-03-04T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-03-04T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-03-04T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-03-04T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-03-04T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
776535,Sycamore Farm - Redditch,2023-03-04T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
776535,Sycamore Farm - Redditch,2023-03-04T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
776535,Sycamore Farm - Redditch,2023-03-04T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
776535,Sycamore Farm - Redditch,2023-03-04T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
776535,Sycamore Farm - Redditch,2023-03-04T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-03-04T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-03-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-03-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
776535,Sycamore Farm - Redditch,2023-03-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-03-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
776535,Sycamore Farm - Redditch,2023-03-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-03-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
776535,Sycamore Farm - Redditch,2023-03-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-03-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-03-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
776535,Sycamore Farm - Redditch,2023-03-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.16
776535,Sycamore Farm - Redditch,2023-03-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.36
776535,Sycamore Farm - Redditch,2023-03-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.52
776535,Sycamore Farm - Redditch,2023-03-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-03-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
776535,Sycamore Farm - Redditch,2023-03-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
776535,Sycamore Farm - Redditch,2023-03-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-03-04T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-04T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-03-04T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-03-04T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
776535,Sycamore Farm - Redditch,2023-03-04T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.87
776535,Sycamore Farm - Redditch,2023-03-04T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
776535,Sycamore Farm - Redditch,2023-03-04T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-03-04T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-03-04T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-03-04T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-03-04T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-04T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-03-04T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-03-04T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
776535,Sycamore Farm - Redditch,2023-03-04T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
776535,Sycamore Farm - Redditch,2023-03-04T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.3
776535,Sycamore Farm - Redditch,2023-03-04T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
776535,Sycamore Farm - Redditch,2023-03-04T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776535,Sycamore Farm - Redditch,2023-03-04T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
776535,Sycamore Farm - Redditch,2023-03-04T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-03-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-03-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
776535,Sycamore Farm - Redditch,2023-03-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-03-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
776535,Sycamore Farm - Redditch,2023-03-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-03-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
776535,Sycamore Farm - Redditch,2023-03-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-03-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
776535,Sycamore Farm - Redditch,2023-03-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
776535,Sycamore Farm - Redditch,2023-03-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.58
776535,Sycamore Farm - Redditch,2023-03-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.16
776535,Sycamore Farm - Redditch,2023-03-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.02
776535,Sycamore Farm - Redditch,2023-03-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-03-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-03-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
776535,Sycamore Farm - Redditch,2023-03-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-03-04T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-03-04T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-03-04T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-03-04T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
776535,Sycamore Farm - Redditch,2023-03-04T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
776535,Sycamore Farm - Redditch,2023-03-04T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
776535,Sycamore Farm - Redditch,2023-03-04T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
776535,Sycamore Farm - Redditch,2023-03-04T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-03-04T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-03-04T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-03-04T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-04T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-04T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-03-04T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
776535,Sycamore Farm - Redditch,2023-03-04T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
776535,Sycamore Farm - Redditch,2023-03-04T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
776535,Sycamore Farm - Redditch,2023-03-04T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-03-04T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
776535,Sycamore Farm - Redditch,2023-03-04T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
776535,Sycamore Farm - Redditch,2023-03-04T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-03-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-03-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
776535,Sycamore Farm - Redditch,2023-03-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-03-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
776535,Sycamore Farm - Redditch,2023-03-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-03-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
776535,Sycamore Farm - Redditch,2023-03-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-03-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
776535,Sycamore Farm - Redditch,2023-03-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
776535,Sycamore Farm - Redditch,2023-03-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.77
776535,Sycamore Farm - Redditch,2023-03-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.79
776535,Sycamore Farm - Redditch,2023-03-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.88
776535,Sycamore Farm - Redditch,2023-03-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-03-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-03-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-03-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-03-04T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-03-04T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-03-04T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-03-04T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
776535,Sycamore Farm - Redditch,2023-03-04T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
776535,Sycamore Farm - Redditch,2023-03-04T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
776535,Sycamore Farm - Redditch,2023-03-04T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
776535,Sycamore Farm - Redditch,2023-03-04T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-03-04T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-03-04T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-03-04T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-03-04T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-03-04T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-03-04T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
776535,Sycamore Farm - Redditch,2023-03-04T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
776535,Sycamore Farm - Redditch,2023-03-04T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
776535,Sycamore Farm - Redditch,2023-03-04T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-03-04T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
776535,Sycamore Farm - Redditch,2023-03-04T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
776535,Sycamore Farm - Redditch,2023-03-04T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-03-04T06:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-03-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
776535,Sycamore Farm - Redditch,2023-03-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-03-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
776535,Sycamore Farm - Redditch,2023-03-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-03-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
776535,Sycamore Farm - Redditch,2023-03-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
776535,Sycamore Farm - Redditch,2023-03-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
776535,Sycamore Farm - Redditch,2023-03-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
776535,Sycamore Farm - Redditch,2023-03-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.55
776535,Sycamore Farm - Redditch,2023-03-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.71
776535,Sycamore Farm - Redditch,2023-03-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.9
776535,Sycamore Farm - Redditch,2023-03-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-03-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-03-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-03-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
776535,Sycamore Farm - Redditch,2023-03-04T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-03-04T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-04T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
776535,Sycamore Farm - Redditch,2023-03-04T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
776535,Sycamore Farm - Redditch,2023-03-04T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
776535,Sycamore Farm - Redditch,2023-03-04T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
776535,Sycamore Farm - Redditch,2023-03-04T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-03-04T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-03-04T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-03-04T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-03-04T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-04T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-03-04T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-03-04T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
776535,Sycamore Farm - Redditch,2023-03-04T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
776535,Sycamore Farm - Redditch,2023-03-04T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
776535,Sycamore Farm - Redditch,2023-03-04T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
776535,Sycamore Farm - Redditch,2023-03-04T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776535,Sycamore Farm - Redditch,2023-03-04T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
776535,Sycamore Farm - Redditch,2023-03-04T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-03-04T06:00:00.000+00:00,transformer,,Temperature,C,13.0
776535,Sycamore Farm - Redditch,2023-03-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-03-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
776535,Sycamore Farm - Redditch,2023-03-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-03-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
776535,Sycamore Farm - Redditch,2023-03-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-03-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
776535,Sycamore Farm - Redditch,2023-03-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
776535,Sycamore Farm - Redditch,2023-03-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776535,Sycamore Farm - Redditch,2023-03-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
776535,Sycamore Farm - Redditch,2023-03-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.97
776535,Sycamore Farm - Redditch,2023-03-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.32
776535,Sycamore Farm - Redditch,2023-03-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.68
776535,Sycamore Farm - Redditch,2023-03-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-03-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-03-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
776535,Sycamore Farm - Redditch,2023-03-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
776535,Sycamore Farm - Redditch,2023-03-04T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-03-04T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-03-04T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-03-04T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
776535,Sycamore Farm - Redditch,2023-03-04T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
776535,Sycamore Farm - Redditch,2023-03-04T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
776535,Sycamore Farm - Redditch,2023-03-04T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-03-04T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
776535,Sycamore Farm - Redditch,2023-03-04T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-03-04T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-03-04T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-04T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-03-04T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-03-04T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
776535,Sycamore Farm - Redditch,2023-03-04T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
776535,Sycamore Farm - Redditch,2023-03-04T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
776535,Sycamore Farm - Redditch,2023-03-04T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
776535,Sycamore Farm - Redditch,2023-03-04T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776535,Sycamore Farm - Redditch,2023-03-04T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
776535,Sycamore Farm - Redditch,2023-03-04T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-03-04T05:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-03-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
776535,Sycamore Farm - Redditch,2023-03-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-03-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
776535,Sycamore Farm - Redditch,2023-03-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-03-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
776535,Sycamore Farm - Redditch,2023-03-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
776535,Sycamore Farm - Redditch,2023-03-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
776535,Sycamore Farm - Redditch,2023-03-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-03-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.6
776535,Sycamore Farm - Redditch,2023-03-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.31
776535,Sycamore Farm - Redditch,2023-03-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.31
776535,Sycamore Farm - Redditch,2023-03-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-03-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-03-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-03-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
776535,Sycamore Farm - Redditch,2023-03-04T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-04T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-03-04T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-03-04T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
776535,Sycamore Farm - Redditch,2023-03-04T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
776535,Sycamore Farm - Redditch,2023-03-04T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
776535,Sycamore Farm - Redditch,2023-03-04T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776535,Sycamore Farm - Redditch,2023-03-04T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-03-04T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-03-04T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-03-04T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-03-04T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-03-04T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-03-04T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
776535,Sycamore Farm - Redditch,2023-03-04T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
776535,Sycamore Farm - Redditch,2023-03-04T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
776535,Sycamore Farm - Redditch,2023-03-04T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
776535,Sycamore Farm - Redditch,2023-03-04T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776535,Sycamore Farm - Redditch,2023-03-04T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
776535,Sycamore Farm - Redditch,2023-03-04T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-03-04T05:40:00.000+00:00,transformer,,Temperature,C,13.1
776535,Sycamore Farm - Redditch,2023-03-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-03-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
776535,Sycamore Farm - Redditch,2023-03-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
776535,Sycamore Farm - Redditch,2023-03-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-03-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
776535,Sycamore Farm - Redditch,2023-03-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
776535,Sycamore Farm - Redditch,2023-03-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
776535,Sycamore Farm - Redditch,2023-03-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
776535,Sycamore Farm - Redditch,2023-03-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.08
776535,Sycamore Farm - Redditch,2023-03-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.99
776535,Sycamore Farm - Redditch,2023-03-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.75
776535,Sycamore Farm - Redditch,2023-03-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-03-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-03-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-03-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
776535,Sycamore Farm - Redditch,2023-03-04T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-03-04T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-03-04T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-03-04T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
776535,Sycamore Farm - Redditch,2023-03-04T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.63
776535,Sycamore Farm - Redditch,2023-03-04T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
776535,Sycamore Farm - Redditch,2023-03-04T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-03-04T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-03-04T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-03-04T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-03-04T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-03-04T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-04T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-03-04T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
776535,Sycamore Farm - Redditch,2023-03-04T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
776535,Sycamore Farm - Redditch,2023-03-04T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
776535,Sycamore Farm - Redditch,2023-03-04T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
776535,Sycamore Farm - Redditch,2023-03-04T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
776535,Sycamore Farm - Redditch,2023-03-04T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-03-04T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-03-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-03-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
776535,Sycamore Farm - Redditch,2023-03-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-03-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
776535,Sycamore Farm - Redditch,2023-03-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-03-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
776535,Sycamore Farm - Redditch,2023-03-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
776535,Sycamore Farm - Redditch,2023-03-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
776535,Sycamore Farm - Redditch,2023-03-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
776535,Sycamore Farm - Redditch,2023-03-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.18
776535,Sycamore Farm - Redditch,2023-03-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.16
776535,Sycamore Farm - Redditch,2023-03-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.94
776535,Sycamore Farm - Redditch,2023-03-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-03-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-03-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
776535,Sycamore Farm - Redditch,2023-03-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
776535,Sycamore Farm - Redditch,2023-03-04T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-04T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-03-04T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-03-04T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
776535,Sycamore Farm - Redditch,2023-03-04T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
776535,Sycamore Farm - Redditch,2023-03-04T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
776535,Sycamore Farm - Redditch,2023-03-04T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
776535,Sycamore Farm - Redditch,2023-03-04T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-03-04T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-03-04T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-03-04T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-04T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-04T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-04T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
776535,Sycamore Farm - Redditch,2023-03-04T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
776535,Sycamore Farm - Redditch,2023-03-04T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
776535,Sycamore Farm - Redditch,2023-03-04T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
776535,Sycamore Farm - Redditch,2023-03-04T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
776535,Sycamore Farm - Redditch,2023-03-04T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
776535,Sycamore Farm - Redditch,2023-03-04T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-03-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-03-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
776535,Sycamore Farm - Redditch,2023-03-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-03-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
776535,Sycamore Farm - Redditch,2023-03-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-03-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
776535,Sycamore Farm - Redditch,2023-03-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
776535,Sycamore Farm - Redditch,2023-03-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
776535,Sycamore Farm - Redditch,2023-03-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
776535,Sycamore Farm - Redditch,2023-03-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.07
776535,Sycamore Farm - Redditch,2023-03-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.59
776535,Sycamore Farm - Redditch,2023-03-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.42
776535,Sycamore Farm - Redditch,2023-03-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-03-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-03-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-03-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-03-04T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-03-04T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-03-04T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-03-04T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
776535,Sycamore Farm - Redditch,2023-03-04T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
776535,Sycamore Farm - Redditch,2023-03-04T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
776535,Sycamore Farm - Redditch,2023-03-04T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776535,Sycamore Farm - Redditch,2023-03-04T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-03-04T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-03-04T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-03-04T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-03-04T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-03-04T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-03-04T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
776535,Sycamore Farm - Redditch,2023-03-04T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
776535,Sycamore Farm - Redditch,2023-03-04T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
776535,Sycamore Farm - Redditch,2023-03-04T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
776535,Sycamore Farm - Redditch,2023-03-04T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
776535,Sycamore Farm - Redditch,2023-03-04T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
776535,Sycamore Farm - Redditch,2023-03-04T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-03-04T05:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-03-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
776535,Sycamore Farm - Redditch,2023-03-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-03-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
776535,Sycamore Farm - Redditch,2023-03-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-03-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
776535,Sycamore Farm - Redditch,2023-03-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
776535,Sycamore Farm - Redditch,2023-03-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
776535,Sycamore Farm - Redditch,2023-03-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
776535,Sycamore Farm - Redditch,2023-03-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.99
776535,Sycamore Farm - Redditch,2023-03-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.38
776535,Sycamore Farm - Redditch,2023-03-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.29
776535,Sycamore Farm - Redditch,2023-03-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-03-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-03-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
