Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-03-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
776535,Sycamore Farm - Redditch,2023-03-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
776535,Sycamore Farm - Redditch,2023-03-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-03-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
776535,Sycamore Farm - Redditch,2023-03-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
776535,Sycamore Farm - Redditch,2023-03-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
776535,Sycamore Farm - Redditch,2023-03-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
776535,Sycamore Farm - Redditch,2023-03-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.98
776535,Sycamore Farm - Redditch,2023-03-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.03
776535,Sycamore Farm - Redditch,2023-03-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.47
776535,Sycamore Farm - Redditch,2023-03-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-03-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-03-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-03-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
776535,Sycamore Farm - Redditch,2023-03-04T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-03-04T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-03-04T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-03-04T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
776535,Sycamore Farm - Redditch,2023-03-04T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
776535,Sycamore Farm - Redditch,2023-03-04T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.88
776535,Sycamore Farm - Redditch,2023-03-04T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-03-04T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-03-04T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-03-04T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-03-04T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-04T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-04T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-03-04T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
776535,Sycamore Farm - Redditch,2023-03-04T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
776535,Sycamore Farm - Redditch,2023-03-04T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
776535,Sycamore Farm - Redditch,2023-03-04T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
776535,Sycamore Farm - Redditch,2023-03-04T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
776535,Sycamore Farm - Redditch,2023-03-04T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-03-04T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-03-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-03-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
776535,Sycamore Farm - Redditch,2023-03-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
776535,Sycamore Farm - Redditch,2023-03-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-03-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
776535,Sycamore Farm - Redditch,2023-03-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
776535,Sycamore Farm - Redditch,2023-03-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
776535,Sycamore Farm - Redditch,2023-03-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
776535,Sycamore Farm - Redditch,2023-03-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.35
776535,Sycamore Farm - Redditch,2023-03-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.59
776535,Sycamore Farm - Redditch,2023-03-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.88
776535,Sycamore Farm - Redditch,2023-03-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
776535,Sycamore Farm - Redditch,2023-03-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
776535,Sycamore Farm - Redditch,2023-03-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-03-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
776535,Sycamore Farm - Redditch,2023-03-04T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-03-04T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-04T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-03-04T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
776535,Sycamore Farm - Redditch,2023-03-04T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
776535,Sycamore Farm - Redditch,2023-03-04T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.6
776535,Sycamore Farm - Redditch,2023-03-04T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-03-04T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-03-04T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-03-04T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
776535,Sycamore Farm - Redditch,2023-03-04T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-03-04T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-03-04T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-03-04T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
776535,Sycamore Farm - Redditch,2023-03-04T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
776535,Sycamore Farm - Redditch,2023-03-04T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
776535,Sycamore Farm - Redditch,2023-03-04T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-03-04T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-03-04T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-03-04T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-03-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-03-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
776535,Sycamore Farm - Redditch,2023-03-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
776535,Sycamore Farm - Redditch,2023-03-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-03-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
776535,Sycamore Farm - Redditch,2023-03-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-03-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
776535,Sycamore Farm - Redditch,2023-03-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
776535,Sycamore Farm - Redditch,2023-03-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.82
776535,Sycamore Farm - Redditch,2023-03-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.02
776535,Sycamore Farm - Redditch,2023-03-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.21
776535,Sycamore Farm - Redditch,2023-03-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-03-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
776535,Sycamore Farm - Redditch,2023-03-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
776535,Sycamore Farm - Redditch,2023-03-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
776535,Sycamore Farm - Redditch,2023-03-04T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-03-04T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-03-04T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-03-04T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
776535,Sycamore Farm - Redditch,2023-03-04T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
776535,Sycamore Farm - Redditch,2023-03-04T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
776535,Sycamore Farm - Redditch,2023-03-04T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-03-04T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-03-04T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-03-04T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-03-04T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-03-04T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-03-04T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-03-04T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
776535,Sycamore Farm - Redditch,2023-03-04T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
776535,Sycamore Farm - Redditch,2023-03-04T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
776535,Sycamore Farm - Redditch,2023-03-04T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-03-04T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
776535,Sycamore Farm - Redditch,2023-03-04T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-03-04T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-03-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-03-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
776535,Sycamore Farm - Redditch,2023-03-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-03-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
776535,Sycamore Farm - Redditch,2023-03-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-03-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
776535,Sycamore Farm - Redditch,2023-03-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-03-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
776535,Sycamore Farm - Redditch,2023-03-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-03-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.87
776535,Sycamore Farm - Redditch,2023-03-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.55
776535,Sycamore Farm - Redditch,2023-03-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.68
776535,Sycamore Farm - Redditch,2023-03-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-03-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-03-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
776535,Sycamore Farm - Redditch,2023-03-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
776535,Sycamore Farm - Redditch,2023-03-04T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-03-04T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-03-04T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
776535,Sycamore Farm - Redditch,2023-03-04T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
776535,Sycamore Farm - Redditch,2023-03-04T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
776535,Sycamore Farm - Redditch,2023-03-04T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
776535,Sycamore Farm - Redditch,2023-03-04T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-03-04T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-03-04T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-03-04T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-03-04T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-03-04T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-03-04T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-03-04T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
776535,Sycamore Farm - Redditch,2023-03-04T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.8
776535,Sycamore Farm - Redditch,2023-03-04T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
776535,Sycamore Farm - Redditch,2023-03-04T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-03-04T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
776535,Sycamore Farm - Redditch,2023-03-04T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-03-04T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-03-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-03-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
776535,Sycamore Farm - Redditch,2023-03-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
776535,Sycamore Farm - Redditch,2023-03-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-03-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
776535,Sycamore Farm - Redditch,2023-03-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
776535,Sycamore Farm - Redditch,2023-03-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-03-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
776535,Sycamore Farm - Redditch,2023-03-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.35
776535,Sycamore Farm - Redditch,2023-03-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.39
776535,Sycamore Farm - Redditch,2023-03-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.35
776535,Sycamore Farm - Redditch,2023-03-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-03-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-03-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
776535,Sycamore Farm - Redditch,2023-03-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
776535,Sycamore Farm - Redditch,2023-03-04T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-03-04T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-03-04T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-03-04T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
776535,Sycamore Farm - Redditch,2023-03-04T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
776535,Sycamore Farm - Redditch,2023-03-04T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.99
776535,Sycamore Farm - Redditch,2023-03-04T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-03-04T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-03-04T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-03-04T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-03-04T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-03-04T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-04T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-03-04T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
776535,Sycamore Farm - Redditch,2023-03-04T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
776535,Sycamore Farm - Redditch,2023-03-04T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
776535,Sycamore Farm - Redditch,2023-03-04T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-03-04T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
776535,Sycamore Farm - Redditch,2023-03-04T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-03-04T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-03-04T02:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-03-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
776535,Sycamore Farm - Redditch,2023-03-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-03-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
776535,Sycamore Farm - Redditch,2023-03-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-03-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
776535,Sycamore Farm - Redditch,2023-03-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
776535,Sycamore Farm - Redditch,2023-03-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
776535,Sycamore Farm - Redditch,2023-03-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
776535,Sycamore Farm - Redditch,2023-03-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.23
776535,Sycamore Farm - Redditch,2023-03-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.53
776535,Sycamore Farm - Redditch,2023-03-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.98
776535,Sycamore Farm - Redditch,2023-03-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-03-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-03-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
776535,Sycamore Farm - Redditch,2023-03-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
776535,Sycamore Farm - Redditch,2023-03-04T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-03-04T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-03-04T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-03-04T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
776535,Sycamore Farm - Redditch,2023-03-04T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
776535,Sycamore Farm - Redditch,2023-03-04T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.95
776535,Sycamore Farm - Redditch,2023-03-04T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-03-04T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-03-04T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-03-04T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-03-04T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-03-04T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-04T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-03-04T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
776535,Sycamore Farm - Redditch,2023-03-04T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.6
776535,Sycamore Farm - Redditch,2023-03-04T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
776535,Sycamore Farm - Redditch,2023-03-04T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-03-04T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-03-04T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-03-04T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-03-04T01:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-03-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
776535,Sycamore Farm - Redditch,2023-03-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-03-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
776535,Sycamore Farm - Redditch,2023-03-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-03-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
776535,Sycamore Farm - Redditch,2023-03-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
776535,Sycamore Farm - Redditch,2023-03-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-03-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-03-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.18
776535,Sycamore Farm - Redditch,2023-03-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.67
776535,Sycamore Farm - Redditch,2023-03-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.19
776535,Sycamore Farm - Redditch,2023-03-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-03-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-03-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
776535,Sycamore Farm - Redditch,2023-03-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
776535,Sycamore Farm - Redditch,2023-03-04T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-03-04T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-03-04T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-03-04T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
776535,Sycamore Farm - Redditch,2023-03-04T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
776535,Sycamore Farm - Redditch,2023-03-04T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.06
776535,Sycamore Farm - Redditch,2023-03-04T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-03-04T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-03-04T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-03-04T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
776535,Sycamore Farm - Redditch,2023-03-04T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-03-04T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-04T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-03-04T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
776535,Sycamore Farm - Redditch,2023-03-04T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
776535,Sycamore Farm - Redditch,2023-03-04T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
776535,Sycamore Farm - Redditch,2023-03-04T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-03-04T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
776535,Sycamore Farm - Redditch,2023-03-04T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-03-04T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-03-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-03-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
776535,Sycamore Farm - Redditch,2023-03-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-03-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
776535,Sycamore Farm - Redditch,2023-03-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-03-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
776535,Sycamore Farm - Redditch,2023-03-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-03-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
776535,Sycamore Farm - Redditch,2023-03-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
776535,Sycamore Farm - Redditch,2023-03-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.78
776535,Sycamore Farm - Redditch,2023-03-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.35
776535,Sycamore Farm - Redditch,2023-03-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.11
776535,Sycamore Farm - Redditch,2023-03-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-03-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-03-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
776535,Sycamore Farm - Redditch,2023-03-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
776535,Sycamore Farm - Redditch,2023-03-04T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-03-04T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-03-04T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-03-04T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.69
776535,Sycamore Farm - Redditch,2023-03-04T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
776535,Sycamore Farm - Redditch,2023-03-04T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.93
776535,Sycamore Farm - Redditch,2023-03-04T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-03-04T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-03-04T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-03-04T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-03-04T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-04T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-04T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-03-04T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
776535,Sycamore Farm - Redditch,2023-03-04T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.1
776535,Sycamore Farm - Redditch,2023-03-04T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
776535,Sycamore Farm - Redditch,2023-03-04T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-03-04T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776535,Sycamore Farm - Redditch,2023-03-04T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-03-04T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-03-04T01:30:00.000+00:00,transformer,,Temperature,C,15.0
776535,Sycamore Farm - Redditch,2023-03-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-03-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
776535,Sycamore Farm - Redditch,2023-03-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
776535,Sycamore Farm - Redditch,2023-03-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-03-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
776535,Sycamore Farm - Redditch,2023-03-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
776535,Sycamore Farm - Redditch,2023-03-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
776535,Sycamore Farm - Redditch,2023-03-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
776535,Sycamore Farm - Redditch,2023-03-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.52
776535,Sycamore Farm - Redditch,2023-03-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.52
776535,Sycamore Farm - Redditch,2023-03-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.43
776535,Sycamore Farm - Redditch,2023-03-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-03-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
776535,Sycamore Farm - Redditch,2023-03-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
776535,Sycamore Farm - Redditch,2023-03-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
776535,Sycamore Farm - Redditch,2023-03-04T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-03-04T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-04T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-03-04T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.25
776535,Sycamore Farm - Redditch,2023-03-04T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
776535,Sycamore Farm - Redditch,2023-03-04T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.69
776535,Sycamore Farm - Redditch,2023-03-04T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-03-04T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
776535,Sycamore Farm - Redditch,2023-03-04T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-03-04T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.9
776535,Sycamore Farm - Redditch,2023-03-04T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-03-04T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-03-04T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-03-04T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
776535,Sycamore Farm - Redditch,2023-03-04T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.35
776535,Sycamore Farm - Redditch,2023-03-04T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
776535,Sycamore Farm - Redditch,2023-03-04T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-03-04T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
776535,Sycamore Farm - Redditch,2023-03-04T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-03-04T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-03-04T01:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-03-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
776535,Sycamore Farm - Redditch,2023-03-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
776535,Sycamore Farm - Redditch,2023-03-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-03-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
776535,Sycamore Farm - Redditch,2023-03-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-03-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
776535,Sycamore Farm - Redditch,2023-03-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
776535,Sycamore Farm - Redditch,2023-03-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.53
776535,Sycamore Farm - Redditch,2023-03-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.54
776535,Sycamore Farm - Redditch,2023-03-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.32
776535,Sycamore Farm - Redditch,2023-03-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-03-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
776535,Sycamore Farm - Redditch,2023-03-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
776535,Sycamore Farm - Redditch,2023-03-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
776535,Sycamore Farm - Redditch,2023-03-04T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-03-04T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-03-04T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-03-04T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.24
776535,Sycamore Farm - Redditch,2023-03-04T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
776535,Sycamore Farm - Redditch,2023-03-04T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.36
776535,Sycamore Farm - Redditch,2023-03-04T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-03-04T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-03-04T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-03-04T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
776535,Sycamore Farm - Redditch,2023-03-04T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-03-04T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-03-04T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-03-04T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
776535,Sycamore Farm - Redditch,2023-03-04T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.35
776535,Sycamore Farm - Redditch,2023-03-04T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
776535,Sycamore Farm - Redditch,2023-03-04T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-03-04T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776535,Sycamore Farm - Redditch,2023-03-04T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-03-04T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-03-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-03-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
776535,Sycamore Farm - Redditch,2023-03-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
776535,Sycamore Farm - Redditch,2023-03-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-03-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
776535,Sycamore Farm - Redditch,2023-03-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-03-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
776535,Sycamore Farm - Redditch,2023-03-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-03-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.61
776535,Sycamore Farm - Redditch,2023-03-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.68
776535,Sycamore Farm - Redditch,2023-03-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.73
776535,Sycamore Farm - Redditch,2023-03-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-03-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
776535,Sycamore Farm - Redditch,2023-03-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
776535,Sycamore Farm - Redditch,2023-03-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
776535,Sycamore Farm - Redditch,2023-03-04T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-03-04T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-03-04T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-03-04T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.31
776535,Sycamore Farm - Redditch,2023-03-04T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
776535,Sycamore Farm - Redditch,2023-03-04T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.34
776535,Sycamore Farm - Redditch,2023-03-04T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-03-04T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
776535,Sycamore Farm - Redditch,2023-03-04T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-03-04T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
776535,Sycamore Farm - Redditch,2023-03-04T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-03-04T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-03-04T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-04T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
776535,Sycamore Farm - Redditch,2023-03-04T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
776535,Sycamore Farm - Redditch,2023-03-04T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
776535,Sycamore Farm - Redditch,2023-03-04T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-03-04T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776535,Sycamore Farm - Redditch,2023-03-04T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-03-04T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-03-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-03-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
776535,Sycamore Farm - Redditch,2023-03-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-03-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
776535,Sycamore Farm - Redditch,2023-03-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-03-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
776535,Sycamore Farm - Redditch,2023-03-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-03-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
776535,Sycamore Farm - Redditch,2023-03-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
776535,Sycamore Farm - Redditch,2023-03-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.65
776535,Sycamore Farm - Redditch,2023-03-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.27
776535,Sycamore Farm - Redditch,2023-03-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.86
776535,Sycamore Farm - Redditch,2023-03-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-03-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
776535,Sycamore Farm - Redditch,2023-03-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
776535,Sycamore Farm - Redditch,2023-03-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
776535,Sycamore Farm - Redditch,2023-03-04T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-03-04T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-03-04T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-03-04T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.7
776535,Sycamore Farm - Redditch,2023-03-04T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
776535,Sycamore Farm - Redditch,2023-03-04T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.95
776535,Sycamore Farm - Redditch,2023-03-04T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-03-04T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
776535,Sycamore Farm - Redditch,2023-03-04T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-03-04T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
776535,Sycamore Farm - Redditch,2023-03-04T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-03-04T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-04T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-03-04T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
776535,Sycamore Farm - Redditch,2023-03-04T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
776535,Sycamore Farm - Redditch,2023-03-04T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.33
776535,Sycamore Farm - Redditch,2023-03-04T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-03-04T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
776535,Sycamore Farm - Redditch,2023-03-04T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-03-04T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-03-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-03-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
776535,Sycamore Farm - Redditch,2023-03-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-03-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
776535,Sycamore Farm - Redditch,2023-03-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-03-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
776535,Sycamore Farm - Redditch,2023-03-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-03-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
776535,Sycamore Farm - Redditch,2023-03-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
776535,Sycamore Farm - Redditch,2023-03-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.12
776535,Sycamore Farm - Redditch,2023-03-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.72
776535,Sycamore Farm - Redditch,2023-03-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,28.28
776535,Sycamore Farm - Redditch,2023-03-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-03-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
776535,Sycamore Farm - Redditch,2023-03-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
776535,Sycamore Farm - Redditch,2023-03-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
776535,Sycamore Farm - Redditch,2023-03-04T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-03-04T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-03-04T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-03-04T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.68
776535,Sycamore Farm - Redditch,2023-03-04T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
776535,Sycamore Farm - Redditch,2023-03-04T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.84
776535,Sycamore Farm - Redditch,2023-03-04T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-03-04T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-03-04T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-03-04T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
776535,Sycamore Farm - Redditch,2023-03-04T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-03-04T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-03-04T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-03-04T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
776535,Sycamore Farm - Redditch,2023-03-04T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.36
776535,Sycamore Farm - Redditch,2023-03-04T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
776535,Sycamore Farm - Redditch,2023-03-04T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-03-04T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
776535,Sycamore Farm - Redditch,2023-03-04T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-03-04T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-03-04T00:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-03-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
776535,Sycamore Farm - Redditch,2023-03-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-03-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
776535,Sycamore Farm - Redditch,2023-03-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-03-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
776535,Sycamore Farm - Redditch,2023-03-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-03-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-03-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
776535,Sycamore Farm - Redditch,2023-03-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.06
776535,Sycamore Farm - Redditch,2023-03-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.97
776535,Sycamore Farm - Redditch,2023-03-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.95
776535,Sycamore Farm - Redditch,2023-03-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-03-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
776535,Sycamore Farm - Redditch,2023-03-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
776535,Sycamore Farm - Redditch,2023-03-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
776535,Sycamore Farm - Redditch,2023-03-04T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
