Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-04T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-04T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-03-04T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.91
776535,Sycamore Farm - Redditch,2023-03-04T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
776535,Sycamore Farm - Redditch,2023-03-04T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.17
776535,Sycamore Farm - Redditch,2023-03-04T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-03-04T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
776535,Sycamore Farm - Redditch,2023-03-04T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-03-04T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
776535,Sycamore Farm - Redditch,2023-03-04T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-03-04T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-03-04T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-04T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
776535,Sycamore Farm - Redditch,2023-03-04T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.71
776535,Sycamore Farm - Redditch,2023-03-04T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
776535,Sycamore Farm - Redditch,2023-03-04T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-03-04T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
776535,Sycamore Farm - Redditch,2023-03-04T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-03-04T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-03-04T00:30:00.000+00:00,transformer,,Temperature,C,15.5
776535,Sycamore Farm - Redditch,2023-03-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-03-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
776535,Sycamore Farm - Redditch,2023-03-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
776535,Sycamore Farm - Redditch,2023-03-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-03-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
776535,Sycamore Farm - Redditch,2023-03-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-03-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
776535,Sycamore Farm - Redditch,2023-03-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
776535,Sycamore Farm - Redditch,2023-03-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.47
776535,Sycamore Farm - Redditch,2023-03-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.79
776535,Sycamore Farm - Redditch,2023-03-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.23
776535,Sycamore Farm - Redditch,2023-03-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-03-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
776535,Sycamore Farm - Redditch,2023-03-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
776535,Sycamore Farm - Redditch,2023-03-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
776535,Sycamore Farm - Redditch,2023-03-04T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-04T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-03-04T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-03-04T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.57
776535,Sycamore Farm - Redditch,2023-03-04T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
776535,Sycamore Farm - Redditch,2023-03-04T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
776535,Sycamore Farm - Redditch,2023-03-04T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-03-04T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.3
776535,Sycamore Farm - Redditch,2023-03-04T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-03-04T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-03-04T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-03-04T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-04T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-03-04T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
776535,Sycamore Farm - Redditch,2023-03-04T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
776535,Sycamore Farm - Redditch,2023-03-04T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.81
776535,Sycamore Farm - Redditch,2023-03-04T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-03-04T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
776535,Sycamore Farm - Redditch,2023-03-04T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-03-04T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-03-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-03-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
776535,Sycamore Farm - Redditch,2023-03-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-03-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
776535,Sycamore Farm - Redditch,2023-03-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-03-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
776535,Sycamore Farm - Redditch,2023-03-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
776535,Sycamore Farm - Redditch,2023-03-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
776535,Sycamore Farm - Redditch,2023-03-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
776535,Sycamore Farm - Redditch,2023-03-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.95
776535,Sycamore Farm - Redditch,2023-03-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.38
776535,Sycamore Farm - Redditch,2023-03-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.17
776535,Sycamore Farm - Redditch,2023-03-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
776535,Sycamore Farm - Redditch,2023-03-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
776535,Sycamore Farm - Redditch,2023-03-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
776535,Sycamore Farm - Redditch,2023-03-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
776535,Sycamore Farm - Redditch,2023-03-04T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-03-04T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-03-04T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-03-04T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.23
776535,Sycamore Farm - Redditch,2023-03-04T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
776535,Sycamore Farm - Redditch,2023-03-04T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
776535,Sycamore Farm - Redditch,2023-03-04T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-03-04T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.9
776535,Sycamore Farm - Redditch,2023-03-04T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-03-04T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-03-04T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-03-04T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-04T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-03-04T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
776535,Sycamore Farm - Redditch,2023-03-04T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
776535,Sycamore Farm - Redditch,2023-03-04T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.67
776535,Sycamore Farm - Redditch,2023-03-04T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-03-04T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776535,Sycamore Farm - Redditch,2023-03-04T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-03-04T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-03-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-03-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
776535,Sycamore Farm - Redditch,2023-03-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-03-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
776535,Sycamore Farm - Redditch,2023-03-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-03-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
776535,Sycamore Farm - Redditch,2023-03-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-03-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
776535,Sycamore Farm - Redditch,2023-03-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
776535,Sycamore Farm - Redditch,2023-03-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,28.61
776535,Sycamore Farm - Redditch,2023-03-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.13
776535,Sycamore Farm - Redditch,2023-03-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.63
776535,Sycamore Farm - Redditch,2023-03-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-03-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
776535,Sycamore Farm - Redditch,2023-03-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
776535,Sycamore Farm - Redditch,2023-03-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
776535,Sycamore Farm - Redditch,2023-03-04T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-03-04T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-03-04T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-03-04T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.93
776535,Sycamore Farm - Redditch,2023-03-04T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
776535,Sycamore Farm - Redditch,2023-03-04T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
776535,Sycamore Farm - Redditch,2023-03-04T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-03-04T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.9
776535,Sycamore Farm - Redditch,2023-03-04T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-03-04T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-03-04T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-03-04T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-03-04T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-04T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
776535,Sycamore Farm - Redditch,2023-03-04T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
776535,Sycamore Farm - Redditch,2023-03-04T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
776535,Sycamore Farm - Redditch,2023-03-04T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-03-04T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
776535,Sycamore Farm - Redditch,2023-03-04T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-03-04T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-03-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
776535,Sycamore Farm - Redditch,2023-03-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-03-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
776535,Sycamore Farm - Redditch,2023-03-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-03-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
776535,Sycamore Farm - Redditch,2023-03-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
776535,Sycamore Farm - Redditch,2023-03-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
776535,Sycamore Farm - Redditch,2023-03-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
776535,Sycamore Farm - Redditch,2023-03-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.89
776535,Sycamore Farm - Redditch,2023-03-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.01
776535,Sycamore Farm - Redditch,2023-03-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.8
776535,Sycamore Farm - Redditch,2023-03-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-03-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
776535,Sycamore Farm - Redditch,2023-03-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
776535,Sycamore Farm - Redditch,2023-03-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
776535,Sycamore Farm - Redditch,2023-03-05T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-03-05T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-03-05T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-03-05T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.62
776535,Sycamore Farm - Redditch,2023-03-05T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
776535,Sycamore Farm - Redditch,2023-03-05T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
776535,Sycamore Farm - Redditch,2023-03-05T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-03-05T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-03-05T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-03-05T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-03-05T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-03-05T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-05T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-05T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
776535,Sycamore Farm - Redditch,2023-03-05T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
776535,Sycamore Farm - Redditch,2023-03-05T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.38
776535,Sycamore Farm - Redditch,2023-03-05T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-03-05T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
776535,Sycamore Farm - Redditch,2023-03-05T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-03-05T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-03-05T23:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-03-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
776535,Sycamore Farm - Redditch,2023-03-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-03-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
776535,Sycamore Farm - Redditch,2023-03-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
776535,Sycamore Farm - Redditch,2023-03-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
776535,Sycamore Farm - Redditch,2023-03-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
776535,Sycamore Farm - Redditch,2023-03-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
776535,Sycamore Farm - Redditch,2023-03-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
776535,Sycamore Farm - Redditch,2023-03-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.3
776535,Sycamore Farm - Redditch,2023-03-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.53
776535,Sycamore Farm - Redditch,2023-03-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.35
776535,Sycamore Farm - Redditch,2023-03-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-03-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
776535,Sycamore Farm - Redditch,2023-03-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
776535,Sycamore Farm - Redditch,2023-03-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
776535,Sycamore Farm - Redditch,2023-03-05T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-03-05T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-03-05T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-03-05T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.06
776535,Sycamore Farm - Redditch,2023-03-05T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
776535,Sycamore Farm - Redditch,2023-03-05T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
776535,Sycamore Farm - Redditch,2023-03-05T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-03-05T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-03-05T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-03-05T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-03-05T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-03-05T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-03-05T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-03-05T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
776535,Sycamore Farm - Redditch,2023-03-05T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
776535,Sycamore Farm - Redditch,2023-03-05T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.31
776535,Sycamore Farm - Redditch,2023-03-05T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-03-05T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
776535,Sycamore Farm - Redditch,2023-03-05T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-03-05T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-03-05T23:40:00.000+00:00,transformer,,Temperature,C,14.4
776535,Sycamore Farm - Redditch,2023-03-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
776535,Sycamore Farm - Redditch,2023-03-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-03-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
776535,Sycamore Farm - Redditch,2023-03-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-03-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
776535,Sycamore Farm - Redditch,2023-03-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
776535,Sycamore Farm - Redditch,2023-03-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
776535,Sycamore Farm - Redditch,2023-03-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
776535,Sycamore Farm - Redditch,2023-03-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.89
776535,Sycamore Farm - Redditch,2023-03-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.76
776535,Sycamore Farm - Redditch,2023-03-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.34
776535,Sycamore Farm - Redditch,2023-03-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
776535,Sycamore Farm - Redditch,2023-03-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
776535,Sycamore Farm - Redditch,2023-03-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
776535,Sycamore Farm - Redditch,2023-03-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
776535,Sycamore Farm - Redditch,2023-03-05T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-03-05T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-03-05T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-03-05T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.54
776535,Sycamore Farm - Redditch,2023-03-05T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
776535,Sycamore Farm - Redditch,2023-03-05T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.27
776535,Sycamore Farm - Redditch,2023-03-05T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-03-05T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-03-05T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-03-05T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-03-05T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-03-05T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-03-05T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-03-05T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
776535,Sycamore Farm - Redditch,2023-03-05T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
776535,Sycamore Farm - Redditch,2023-03-05T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.82
776535,Sycamore Farm - Redditch,2023-03-05T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-03-05T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
776535,Sycamore Farm - Redditch,2023-03-05T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-03-05T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-03-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-03-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
776535,Sycamore Farm - Redditch,2023-03-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-03-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
776535,Sycamore Farm - Redditch,2023-03-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
776535,Sycamore Farm - Redditch,2023-03-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
776535,Sycamore Farm - Redditch,2023-03-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
776535,Sycamore Farm - Redditch,2023-03-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
776535,Sycamore Farm - Redditch,2023-03-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
776535,Sycamore Farm - Redditch,2023-03-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.71
776535,Sycamore Farm - Redditch,2023-03-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.49
776535,Sycamore Farm - Redditch,2023-03-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.09
776535,Sycamore Farm - Redditch,2023-03-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-03-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
776535,Sycamore Farm - Redditch,2023-03-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
776535,Sycamore Farm - Redditch,2023-03-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
776535,Sycamore Farm - Redditch,2023-03-05T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-03-05T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-03-05T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-03-05T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.79
776535,Sycamore Farm - Redditch,2023-03-05T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
776535,Sycamore Farm - Redditch,2023-03-05T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
776535,Sycamore Farm - Redditch,2023-03-05T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-03-05T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-03-05T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-03-05T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-03-05T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-03-05T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-05T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-03-05T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
776535,Sycamore Farm - Redditch,2023-03-05T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.2
776535,Sycamore Farm - Redditch,2023-03-05T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.73
776535,Sycamore Farm - Redditch,2023-03-05T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-03-05T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
776535,Sycamore Farm - Redditch,2023-03-05T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-03-05T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-03-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-03-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
776535,Sycamore Farm - Redditch,2023-03-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-03-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
776535,Sycamore Farm - Redditch,2023-03-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
776535,Sycamore Farm - Redditch,2023-03-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
776535,Sycamore Farm - Redditch,2023-03-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
776535,Sycamore Farm - Redditch,2023-03-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
776535,Sycamore Farm - Redditch,2023-03-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
776535,Sycamore Farm - Redditch,2023-03-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.8
776535,Sycamore Farm - Redditch,2023-03-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.73
776535,Sycamore Farm - Redditch,2023-03-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.7
776535,Sycamore Farm - Redditch,2023-03-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-03-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
776535,Sycamore Farm - Redditch,2023-03-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
776535,Sycamore Farm - Redditch,2023-03-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
776535,Sycamore Farm - Redditch,2023-03-05T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-03-05T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-05T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-03-05T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.48
776535,Sycamore Farm - Redditch,2023-03-05T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.14
776535,Sycamore Farm - Redditch,2023-03-05T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
776535,Sycamore Farm - Redditch,2023-03-05T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-03-05T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-03-05T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-03-05T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-03-05T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-03-05T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-03-05T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-03-05T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
776535,Sycamore Farm - Redditch,2023-03-05T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.62
776535,Sycamore Farm - Redditch,2023-03-05T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.26
776535,Sycamore Farm - Redditch,2023-03-05T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-03-05T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-03-05T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
776535,Sycamore Farm - Redditch,2023-03-05T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-03-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-03-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
776535,Sycamore Farm - Redditch,2023-03-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-03-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
776535,Sycamore Farm - Redditch,2023-03-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
776535,Sycamore Farm - Redditch,2023-03-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
776535,Sycamore Farm - Redditch,2023-03-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
776535,Sycamore Farm - Redditch,2023-03-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
776535,Sycamore Farm - Redditch,2023-03-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
776535,Sycamore Farm - Redditch,2023-03-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.92
776535,Sycamore Farm - Redditch,2023-03-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.76
776535,Sycamore Farm - Redditch,2023-03-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.85
776535,Sycamore Farm - Redditch,2023-03-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-03-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
776535,Sycamore Farm - Redditch,2023-03-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
776535,Sycamore Farm - Redditch,2023-03-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
776535,Sycamore Farm - Redditch,2023-03-05T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-03-05T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-03-05T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
776535,Sycamore Farm - Redditch,2023-03-05T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.83
776535,Sycamore Farm - Redditch,2023-03-05T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
776535,Sycamore Farm - Redditch,2023-03-05T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.77
776535,Sycamore Farm - Redditch,2023-03-05T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-03-05T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-03-05T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-03-05T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-03-05T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-03-05T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-05T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-03-05T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
776535,Sycamore Farm - Redditch,2023-03-05T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
776535,Sycamore Farm - Redditch,2023-03-05T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.06
776535,Sycamore Farm - Redditch,2023-03-05T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-03-05T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-03-05T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-03-05T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-03-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
776535,Sycamore Farm - Redditch,2023-03-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-03-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
776535,Sycamore Farm - Redditch,2023-03-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
776535,Sycamore Farm - Redditch,2023-03-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
776535,Sycamore Farm - Redditch,2023-03-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
776535,Sycamore Farm - Redditch,2023-03-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-03-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
776535,Sycamore Farm - Redditch,2023-03-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.12
776535,Sycamore Farm - Redditch,2023-03-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.12
776535,Sycamore Farm - Redditch,2023-03-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.83
776535,Sycamore Farm - Redditch,2023-03-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-03-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
776535,Sycamore Farm - Redditch,2023-03-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
776535,Sycamore Farm - Redditch,2023-03-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
776535,Sycamore Farm - Redditch,2023-03-05T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776535,Sycamore Farm - Redditch,2023-03-05T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-03-05T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-03-05T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.35
776535,Sycamore Farm - Redditch,2023-03-05T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.12
776535,Sycamore Farm - Redditch,2023-03-05T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.88
776535,Sycamore Farm - Redditch,2023-03-05T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-03-05T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
776535,Sycamore Farm - Redditch,2023-03-05T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-03-05T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
776535,Sycamore Farm - Redditch,2023-03-05T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-03-05T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-03-05T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-03-05T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
776535,Sycamore Farm - Redditch,2023-03-05T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
776535,Sycamore Farm - Redditch,2023-03-05T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.82
776535,Sycamore Farm - Redditch,2023-03-05T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-03-05T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-03-05T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-03-05T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
776535,Sycamore Farm - Redditch,2023-03-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-03-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
776535,Sycamore Farm - Redditch,2023-03-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-03-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
776535,Sycamore Farm - Redditch,2023-03-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
776535,Sycamore Farm - Redditch,2023-03-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
776535,Sycamore Farm - Redditch,2023-03-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
776535,Sycamore Farm - Redditch,2023-03-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
776535,Sycamore Farm - Redditch,2023-03-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
776535,Sycamore Farm - Redditch,2023-03-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.42
776535,Sycamore Farm - Redditch,2023-03-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.12
776535,Sycamore Farm - Redditch,2023-03-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.7
776535,Sycamore Farm - Redditch,2023-03-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
776535,Sycamore Farm - Redditch,2023-03-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
776535,Sycamore Farm - Redditch,2023-03-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
776535,Sycamore Farm - Redditch,2023-03-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
776535,Sycamore Farm - Redditch,2023-03-05T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-03-05T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-03-05T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-03-05T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.27
776535,Sycamore Farm - Redditch,2023-03-05T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.98
776535,Sycamore Farm - Redditch,2023-03-05T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.23
776535,Sycamore Farm - Redditch,2023-03-05T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-03-05T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-03-05T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-03-05T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
776535,Sycamore Farm - Redditch,2023-03-05T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-03-05T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-03-05T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-03-05T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
776535,Sycamore Farm - Redditch,2023-03-05T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
776535,Sycamore Farm - Redditch,2023-03-05T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.5
776535,Sycamore Farm - Redditch,2023-03-05T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-03-05T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
776535,Sycamore Farm - Redditch,2023-03-05T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-03-05T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-03-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-03-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
776535,Sycamore Farm - Redditch,2023-03-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-03-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
776535,Sycamore Farm - Redditch,2023-03-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
776535,Sycamore Farm - Redditch,2023-03-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
776535,Sycamore Farm - Redditch,2023-03-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
776535,Sycamore Farm - Redditch,2023-03-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
776535,Sycamore Farm - Redditch,2023-03-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
776535,Sycamore Farm - Redditch,2023-03-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.79
776535,Sycamore Farm - Redditch,2023-03-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.22
776535,Sycamore Farm - Redditch,2023-03-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.73
776535,Sycamore Farm - Redditch,2023-03-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
776535,Sycamore Farm - Redditch,2023-03-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
776535,Sycamore Farm - Redditch,2023-03-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
776535,Sycamore Farm - Redditch,2023-03-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
776535,Sycamore Farm - Redditch,2023-03-05T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-03-05T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-03-05T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-03-05T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.66
776535,Sycamore Farm - Redditch,2023-03-05T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.92
776535,Sycamore Farm - Redditch,2023-03-05T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.04
776535,Sycamore Farm - Redditch,2023-03-05T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-03-05T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-03-05T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.1
776535,Sycamore Farm - Redditch,2023-03-05T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-03-05T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-03-05T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-03-05T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-03-05T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
776535,Sycamore Farm - Redditch,2023-03-05T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
776535,Sycamore Farm - Redditch,2023-03-05T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.84
776535,Sycamore Farm - Redditch,2023-03-05T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-03-05T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-03-05T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-03-05T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-03-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-03-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
776535,Sycamore Farm - Redditch,2023-03-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
776535,Sycamore Farm - Redditch,2023-03-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
776535,Sycamore Farm - Redditch,2023-03-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
776535,Sycamore Farm - Redditch,2023-03-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-03-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
776535,Sycamore Farm - Redditch,2023-03-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
776535,Sycamore Farm - Redditch,2023-03-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.4
776535,Sycamore Farm - Redditch,2023-03-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.42
776535,Sycamore Farm - Redditch,2023-03-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.89
776535,Sycamore Farm - Redditch,2023-03-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-03-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
776535,Sycamore Farm - Redditch,2023-03-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
776535,Sycamore Farm - Redditch,2023-03-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
776535,Sycamore Farm - Redditch,2023-03-05T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-03-05T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-05T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-03-05T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.94
776535,Sycamore Farm - Redditch,2023-03-05T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.5
776535,Sycamore Farm - Redditch,2023-03-05T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.99
776535,Sycamore Farm - Redditch,2023-03-05T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-03-05T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-03-05T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.4
776535,Sycamore Farm - Redditch,2023-03-05T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
776535,Sycamore Farm - Redditch,2023-03-05T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-03-05T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-03-05T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-03-05T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
776535,Sycamore Farm - Redditch,2023-03-05T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
776535,Sycamore Farm - Redditch,2023-03-05T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.18
776535,Sycamore Farm - Redditch,2023-03-05T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-03-05T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-03-05T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
