Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-05T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-03-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-03-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
776535,Sycamore Farm - Redditch,2023-03-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-03-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
776535,Sycamore Farm - Redditch,2023-03-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
776535,Sycamore Farm - Redditch,2023-03-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
776535,Sycamore Farm - Redditch,2023-03-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-03-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
776535,Sycamore Farm - Redditch,2023-03-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
776535,Sycamore Farm - Redditch,2023-03-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.01
776535,Sycamore Farm - Redditch,2023-03-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.97
776535,Sycamore Farm - Redditch,2023-03-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.17
776535,Sycamore Farm - Redditch,2023-03-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-03-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
776535,Sycamore Farm - Redditch,2023-03-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
776535,Sycamore Farm - Redditch,2023-03-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
776535,Sycamore Farm - Redditch,2023-03-05T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-03-05T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-03-05T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
776535,Sycamore Farm - Redditch,2023-03-05T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.65
776535,Sycamore Farm - Redditch,2023-03-05T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.25
776535,Sycamore Farm - Redditch,2023-03-05T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.01
776535,Sycamore Farm - Redditch,2023-03-05T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-03-05T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-03-05T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.2
776535,Sycamore Farm - Redditch,2023-03-05T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
776535,Sycamore Farm - Redditch,2023-03-05T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-03-05T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-03-05T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-03-05T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
776535,Sycamore Farm - Redditch,2023-03-05T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
776535,Sycamore Farm - Redditch,2023-03-05T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.62
776535,Sycamore Farm - Redditch,2023-03-05T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-03-05T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-03-05T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-03-05T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
776535,Sycamore Farm - Redditch,2023-03-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-03-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
776535,Sycamore Farm - Redditch,2023-03-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
776535,Sycamore Farm - Redditch,2023-03-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
776535,Sycamore Farm - Redditch,2023-03-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
776535,Sycamore Farm - Redditch,2023-03-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
776535,Sycamore Farm - Redditch,2023-03-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
776535,Sycamore Farm - Redditch,2023-03-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
776535,Sycamore Farm - Redditch,2023-03-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.4
776535,Sycamore Farm - Redditch,2023-03-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.91
776535,Sycamore Farm - Redditch,2023-03-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.63
776535,Sycamore Farm - Redditch,2023-03-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
776535,Sycamore Farm - Redditch,2023-03-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
776535,Sycamore Farm - Redditch,2023-03-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
776535,Sycamore Farm - Redditch,2023-03-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
776535,Sycamore Farm - Redditch,2023-03-05T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-03-05T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-03-05T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
776535,Sycamore Farm - Redditch,2023-03-05T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.5
776535,Sycamore Farm - Redditch,2023-03-05T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.3
776535,Sycamore Farm - Redditch,2023-03-05T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.62
776535,Sycamore Farm - Redditch,2023-03-05T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
776535,Sycamore Farm - Redditch,2023-03-05T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-03-05T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.9
776535,Sycamore Farm - Redditch,2023-03-05T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-03-05T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-03-05T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-05T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-03-05T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
776535,Sycamore Farm - Redditch,2023-03-05T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
776535,Sycamore Farm - Redditch,2023-03-05T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.66
776535,Sycamore Farm - Redditch,2023-03-05T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-03-05T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-03-05T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-03-05T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
776535,Sycamore Farm - Redditch,2023-03-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-03-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
776535,Sycamore Farm - Redditch,2023-03-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
776535,Sycamore Farm - Redditch,2023-03-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-03-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
776535,Sycamore Farm - Redditch,2023-03-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-03-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
776535,Sycamore Farm - Redditch,2023-03-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
776535,Sycamore Farm - Redditch,2023-03-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.4
776535,Sycamore Farm - Redditch,2023-03-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.52
776535,Sycamore Farm - Redditch,2023-03-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.27
776535,Sycamore Farm - Redditch,2023-03-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,88.7
776535,Sycamore Farm - Redditch,2023-03-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
776535,Sycamore Farm - Redditch,2023-03-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
776535,Sycamore Farm - Redditch,2023-03-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
776535,Sycamore Farm - Redditch,2023-03-05T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-03-05T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-03-05T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-03-05T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.36
776535,Sycamore Farm - Redditch,2023-03-05T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.95
776535,Sycamore Farm - Redditch,2023-03-05T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.78
776535,Sycamore Farm - Redditch,2023-03-05T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-03-05T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-03-05T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.4
776535,Sycamore Farm - Redditch,2023-03-05T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-03-05T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-03-05T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-03-05T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-03-05T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.92
776535,Sycamore Farm - Redditch,2023-03-05T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.52
776535,Sycamore Farm - Redditch,2023-03-05T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.56
776535,Sycamore Farm - Redditch,2023-03-05T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-03-05T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-03-05T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-03-05T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-03-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-03-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
776535,Sycamore Farm - Redditch,2023-03-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
776535,Sycamore Farm - Redditch,2023-03-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
776535,Sycamore Farm - Redditch,2023-03-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
776535,Sycamore Farm - Redditch,2023-03-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-03-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
776535,Sycamore Farm - Redditch,2023-03-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
776535,Sycamore Farm - Redditch,2023-03-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.28
776535,Sycamore Farm - Redditch,2023-03-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.46
776535,Sycamore Farm - Redditch,2023-03-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.33
776535,Sycamore Farm - Redditch,2023-03-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
776535,Sycamore Farm - Redditch,2023-03-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
776535,Sycamore Farm - Redditch,2023-03-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
776535,Sycamore Farm - Redditch,2023-03-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
776535,Sycamore Farm - Redditch,2023-03-05T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-03-05T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-03-05T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
776535,Sycamore Farm - Redditch,2023-03-05T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.13
776535,Sycamore Farm - Redditch,2023-03-05T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.75
776535,Sycamore Farm - Redditch,2023-03-05T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.54
776535,Sycamore Farm - Redditch,2023-03-05T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-03-05T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-03-05T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.3
776535,Sycamore Farm - Redditch,2023-03-05T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
776535,Sycamore Farm - Redditch,2023-03-05T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-03-05T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-03-05T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-05T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
776535,Sycamore Farm - Redditch,2023-03-05T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.44
776535,Sycamore Farm - Redditch,2023-03-05T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
776535,Sycamore Farm - Redditch,2023-03-05T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-03-05T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-03-05T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-03-05T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-03-05T21:40:00.000+00:00,transformer,,Temperature,C,15.1
776535,Sycamore Farm - Redditch,2023-03-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-03-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
776535,Sycamore Farm - Redditch,2023-03-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-03-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
776535,Sycamore Farm - Redditch,2023-03-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-03-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
776535,Sycamore Farm - Redditch,2023-03-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
776535,Sycamore Farm - Redditch,2023-03-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
776535,Sycamore Farm - Redditch,2023-03-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
776535,Sycamore Farm - Redditch,2023-03-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.25
776535,Sycamore Farm - Redditch,2023-03-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.19
776535,Sycamore Farm - Redditch,2023-03-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.54
776535,Sycamore Farm - Redditch,2023-03-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
776535,Sycamore Farm - Redditch,2023-03-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
776535,Sycamore Farm - Redditch,2023-03-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
776535,Sycamore Farm - Redditch,2023-03-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
776535,Sycamore Farm - Redditch,2023-03-05T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-03-05T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-03-05T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
776535,Sycamore Farm - Redditch,2023-03-05T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.99
776535,Sycamore Farm - Redditch,2023-03-05T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
776535,Sycamore Farm - Redditch,2023-03-05T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.98
776535,Sycamore Farm - Redditch,2023-03-05T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-03-05T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
776535,Sycamore Farm - Redditch,2023-03-05T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-03-05T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.0
776535,Sycamore Farm - Redditch,2023-03-05T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-03-05T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-03-05T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-03-05T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
776535,Sycamore Farm - Redditch,2023-03-05T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.32
776535,Sycamore Farm - Redditch,2023-03-05T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.26
776535,Sycamore Farm - Redditch,2023-03-05T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-03-05T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-03-05T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-03-05T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-03-05T21:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-03-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
776535,Sycamore Farm - Redditch,2023-03-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
776535,Sycamore Farm - Redditch,2023-03-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-03-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
776535,Sycamore Farm - Redditch,2023-03-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-03-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
776535,Sycamore Farm - Redditch,2023-03-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
776535,Sycamore Farm - Redditch,2023-03-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.28
776535,Sycamore Farm - Redditch,2023-03-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.32
776535,Sycamore Farm - Redditch,2023-03-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.24
776535,Sycamore Farm - Redditch,2023-03-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-03-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
776535,Sycamore Farm - Redditch,2023-03-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
776535,Sycamore Farm - Redditch,2023-03-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
776535,Sycamore Farm - Redditch,2023-03-05T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-03-05T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.2
776535,Sycamore Farm - Redditch,2023-03-05T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
776535,Sycamore Farm - Redditch,2023-03-05T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.41
776535,Sycamore Farm - Redditch,2023-03-05T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.31
776535,Sycamore Farm - Redditch,2023-03-05T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.8
776535,Sycamore Farm - Redditch,2023-03-05T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-03-05T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
776535,Sycamore Farm - Redditch,2023-03-05T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-03-05T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
776535,Sycamore Farm - Redditch,2023-03-05T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-05T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-03-05T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-03-05T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.98
776535,Sycamore Farm - Redditch,2023-03-05T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.74
776535,Sycamore Farm - Redditch,2023-03-05T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.65
776535,Sycamore Farm - Redditch,2023-03-05T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-03-05T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-03-05T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-03-05T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
776535,Sycamore Farm - Redditch,2023-03-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-03-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
776535,Sycamore Farm - Redditch,2023-03-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-03-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
776535,Sycamore Farm - Redditch,2023-03-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-03-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
776535,Sycamore Farm - Redditch,2023-03-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-03-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
776535,Sycamore Farm - Redditch,2023-03-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
776535,Sycamore Farm - Redditch,2023-03-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.39
776535,Sycamore Farm - Redditch,2023-03-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.05
776535,Sycamore Farm - Redditch,2023-03-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.44
776535,Sycamore Farm - Redditch,2023-03-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
776535,Sycamore Farm - Redditch,2023-03-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
776535,Sycamore Farm - Redditch,2023-03-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
776535,Sycamore Farm - Redditch,2023-03-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
776535,Sycamore Farm - Redditch,2023-03-05T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-03-05T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-03-05T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
776535,Sycamore Farm - Redditch,2023-03-05T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
776535,Sycamore Farm - Redditch,2023-03-05T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.87
776535,Sycamore Farm - Redditch,2023-03-05T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.48
776535,Sycamore Farm - Redditch,2023-03-05T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-03-05T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-03-05T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.4
776535,Sycamore Farm - Redditch,2023-03-05T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
776535,Sycamore Farm - Redditch,2023-03-05T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-03-05T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-05T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776535,Sycamore Farm - Redditch,2023-03-05T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.1
776535,Sycamore Farm - Redditch,2023-03-05T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.15
776535,Sycamore Farm - Redditch,2023-03-05T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.37
776535,Sycamore Farm - Redditch,2023-03-05T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-03-05T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-03-05T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-03-05T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
776535,Sycamore Farm - Redditch,2023-03-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-03-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
776535,Sycamore Farm - Redditch,2023-03-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
776535,Sycamore Farm - Redditch,2023-03-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-03-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
776535,Sycamore Farm - Redditch,2023-03-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-03-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
776535,Sycamore Farm - Redditch,2023-03-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
776535,Sycamore Farm - Redditch,2023-03-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.02
776535,Sycamore Farm - Redditch,2023-03-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.02
776535,Sycamore Farm - Redditch,2023-03-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.85
776535,Sycamore Farm - Redditch,2023-03-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,92.7
776535,Sycamore Farm - Redditch,2023-03-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
776535,Sycamore Farm - Redditch,2023-03-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
776535,Sycamore Farm - Redditch,2023-03-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
776535,Sycamore Farm - Redditch,2023-03-05T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-03-05T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-03-05T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
776535,Sycamore Farm - Redditch,2023-03-05T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.95
776535,Sycamore Farm - Redditch,2023-03-05T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.88
776535,Sycamore Farm - Redditch,2023-03-05T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.15
776535,Sycamore Farm - Redditch,2023-03-05T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-03-05T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
776535,Sycamore Farm - Redditch,2023-03-05T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.9
776535,Sycamore Farm - Redditch,2023-03-05T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.6
776535,Sycamore Farm - Redditch,2023-03-05T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-03-05T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-05T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-03-05T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
776535,Sycamore Farm - Redditch,2023-03-05T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.13
776535,Sycamore Farm - Redditch,2023-03-05T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.71
776535,Sycamore Farm - Redditch,2023-03-05T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-03-05T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-03-05T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-03-05T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
776535,Sycamore Farm - Redditch,2023-03-05T21:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-03-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
776535,Sycamore Farm - Redditch,2023-03-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
776535,Sycamore Farm - Redditch,2023-03-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-03-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
776535,Sycamore Farm - Redditch,2023-03-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-03-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
776535,Sycamore Farm - Redditch,2023-03-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
776535,Sycamore Farm - Redditch,2023-03-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.73
776535,Sycamore Farm - Redditch,2023-03-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,46.01
776535,Sycamore Farm - Redditch,2023-03-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.86
776535,Sycamore Farm - Redditch,2023-03-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
776535,Sycamore Farm - Redditch,2023-03-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
776535,Sycamore Farm - Redditch,2023-03-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
776535,Sycamore Farm - Redditch,2023-03-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
776535,Sycamore Farm - Redditch,2023-03-05T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-03-05T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-03-05T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-03-05T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.69
776535,Sycamore Farm - Redditch,2023-03-05T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.11
776535,Sycamore Farm - Redditch,2023-03-05T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.33
776535,Sycamore Farm - Redditch,2023-03-05T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-03-05T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
776535,Sycamore Farm - Redditch,2023-03-05T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.8
776535,Sycamore Farm - Redditch,2023-03-05T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.7
776535,Sycamore Farm - Redditch,2023-03-05T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-03-05T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-03-05T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-03-05T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.05
776535,Sycamore Farm - Redditch,2023-03-05T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.02
776535,Sycamore Farm - Redditch,2023-03-05T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.43
776535,Sycamore Farm - Redditch,2023-03-05T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-03-05T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-03-05T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
776535,Sycamore Farm - Redditch,2023-03-05T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
776535,Sycamore Farm - Redditch,2023-03-05T20:50:00.000+00:00,transformer,,Temperature,C,15.5
776535,Sycamore Farm - Redditch,2023-03-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-03-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
776535,Sycamore Farm - Redditch,2023-03-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
776535,Sycamore Farm - Redditch,2023-03-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-03-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
776535,Sycamore Farm - Redditch,2023-03-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
776535,Sycamore Farm - Redditch,2023-03-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-03-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
776535,Sycamore Farm - Redditch,2023-03-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.74
776535,Sycamore Farm - Redditch,2023-03-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.13
776535,Sycamore Farm - Redditch,2023-03-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.76
776535,Sycamore Farm - Redditch,2023-03-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,96.9
776535,Sycamore Farm - Redditch,2023-03-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
776535,Sycamore Farm - Redditch,2023-03-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
776535,Sycamore Farm - Redditch,2023-03-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
776535,Sycamore Farm - Redditch,2023-03-05T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-03-05T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-03-05T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
776535,Sycamore Farm - Redditch,2023-03-05T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.28
776535,Sycamore Farm - Redditch,2023-03-05T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.1
776535,Sycamore Farm - Redditch,2023-03-05T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.13
776535,Sycamore Farm - Redditch,2023-03-05T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-03-05T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.0
776535,Sycamore Farm - Redditch,2023-03-05T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
776535,Sycamore Farm - Redditch,2023-03-05T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
776535,Sycamore Farm - Redditch,2023-03-05T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-03-05T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-03-05T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-03-05T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.09
776535,Sycamore Farm - Redditch,2023-03-05T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.3
776535,Sycamore Farm - Redditch,2023-03-05T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.04
776535,Sycamore Farm - Redditch,2023-03-05T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-03-05T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-03-05T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-03-05T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
776535,Sycamore Farm - Redditch,2023-03-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-03-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
776535,Sycamore Farm - Redditch,2023-03-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
776535,Sycamore Farm - Redditch,2023-03-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-03-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
776535,Sycamore Farm - Redditch,2023-03-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
776535,Sycamore Farm - Redditch,2023-03-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
776535,Sycamore Farm - Redditch,2023-03-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
776535,Sycamore Farm - Redditch,2023-03-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.37
776535,Sycamore Farm - Redditch,2023-03-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.4
776535,Sycamore Farm - Redditch,2023-03-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.17
776535,Sycamore Farm - Redditch,2023-03-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
776535,Sycamore Farm - Redditch,2023-03-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
776535,Sycamore Farm - Redditch,2023-03-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
776535,Sycamore Farm - Redditch,2023-03-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
776535,Sycamore Farm - Redditch,2023-03-05T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776535,Sycamore Farm - Redditch,2023-03-05T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.29
776535,Sycamore Farm - Redditch,2023-03-05T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-03-05T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.01
776535,Sycamore Farm - Redditch,2023-03-05T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.28
776535,Sycamore Farm - Redditch,2023-03-05T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.23
776535,Sycamore Farm - Redditch,2023-03-05T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-03-05T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
776535,Sycamore Farm - Redditch,2023-03-05T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
776535,Sycamore Farm - Redditch,2023-03-05T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.1
776535,Sycamore Farm - Redditch,2023-03-05T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-05T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-03-05T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-03-05T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.8
776535,Sycamore Farm - Redditch,2023-03-05T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.6
776535,Sycamore Farm - Redditch,2023-03-05T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.7
776535,Sycamore Farm - Redditch,2023-03-05T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-03-05T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
776535,Sycamore Farm - Redditch,2023-03-05T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-03-05T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
776535,Sycamore Farm - Redditch,2023-03-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-03-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
776535,Sycamore Farm - Redditch,2023-03-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-03-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
776535,Sycamore Farm - Redditch,2023-03-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-03-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
776535,Sycamore Farm - Redditch,2023-03-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-03-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
776535,Sycamore Farm - Redditch,2023-03-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
776535,Sycamore Farm - Redditch,2023-03-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.81
776535,Sycamore Farm - Redditch,2023-03-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.88
776535,Sycamore Farm - Redditch,2023-03-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.93
776535,Sycamore Farm - Redditch,2023-03-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
776535,Sycamore Farm - Redditch,2023-03-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
776535,Sycamore Farm - Redditch,2023-03-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
776535,Sycamore Farm - Redditch,2023-03-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
776535,Sycamore Farm - Redditch,2023-03-05T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776535,Sycamore Farm - Redditch,2023-03-05T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-03-05T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-03-05T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.52
776535,Sycamore Farm - Redditch,2023-03-05T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.51
776535,Sycamore Farm - Redditch,2023-03-05T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.22
776535,Sycamore Farm - Redditch,2023-03-05T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-03-05T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.1
776535,Sycamore Farm - Redditch,2023-03-05T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-03-05T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.8
776535,Sycamore Farm - Redditch,2023-03-05T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-03-05T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-03-05T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-03-05T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.2
776535,Sycamore Farm - Redditch,2023-03-05T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.72
776535,Sycamore Farm - Redditch,2023-03-05T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.55
776535,Sycamore Farm - Redditch,2023-03-05T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-03-05T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-03-05T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
776535,Sycamore Farm - Redditch,2023-03-05T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
776535,Sycamore Farm - Redditch,2023-03-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-03-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
776535,Sycamore Farm - Redditch,2023-03-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-03-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
776535,Sycamore Farm - Redditch,2023-03-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-03-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
776535,Sycamore Farm - Redditch,2023-03-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-03-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
776535,Sycamore Farm - Redditch,2023-03-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
776535,Sycamore Farm - Redditch,2023-03-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.72
776535,Sycamore Farm - Redditch,2023-03-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.22
776535,Sycamore Farm - Redditch,2023-03-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.76
776535,Sycamore Farm - Redditch,2023-03-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,89.1
776535,Sycamore Farm - Redditch,2023-03-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
776535,Sycamore Farm - Redditch,2023-03-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
776535,Sycamore Farm - Redditch,2023-03-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
776535,Sycamore Farm - Redditch,2023-03-05T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776535,Sycamore Farm - Redditch,2023-03-05T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-03-05T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-03-05T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.47
776535,Sycamore Farm - Redditch,2023-03-05T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.89
776535,Sycamore Farm - Redditch,2023-03-05T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.23
776535,Sycamore Farm - Redditch,2023-03-05T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-03-05T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.3
776535,Sycamore Farm - Redditch,2023-03-05T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-03-05T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.3
776535,Sycamore Farm - Redditch,2023-03-05T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-03-05T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-03-05T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-03-05T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.41
776535,Sycamore Farm - Redditch,2023-03-05T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.07
776535,Sycamore Farm - Redditch,2023-03-05T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.24
776535,Sycamore Farm - Redditch,2023-03-05T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-03-05T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-03-05T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-03-05T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
776535,Sycamore Farm - Redditch,2023-03-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-03-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
776535,Sycamore Farm - Redditch,2023-03-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
776535,Sycamore Farm - Redditch,2023-03-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-03-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
776535,Sycamore Farm - Redditch,2023-03-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-03-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
776535,Sycamore Farm - Redditch,2023-03-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
776535,Sycamore Farm - Redditch,2023-03-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.88
776535,Sycamore Farm - Redditch,2023-03-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.97
776535,Sycamore Farm - Redditch,2023-03-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.46
776535,Sycamore Farm - Redditch,2023-03-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
776535,Sycamore Farm - Redditch,2023-03-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
776535,Sycamore Farm - Redditch,2023-03-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
776535,Sycamore Farm - Redditch,2023-03-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
