Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-05T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776535,Sycamore Farm - Redditch,2023-03-05T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-03-05T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-03-05T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.58
776535,Sycamore Farm - Redditch,2023-03-05T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.71
776535,Sycamore Farm - Redditch,2023-03-05T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.86
776535,Sycamore Farm - Redditch,2023-03-05T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-03-05T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.6
776535,Sycamore Farm - Redditch,2023-03-05T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
776535,Sycamore Farm - Redditch,2023-03-05T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
776535,Sycamore Farm - Redditch,2023-03-05T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-03-05T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-03-05T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-03-05T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.49
776535,Sycamore Farm - Redditch,2023-03-05T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.91
776535,Sycamore Farm - Redditch,2023-03-05T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.07
776535,Sycamore Farm - Redditch,2023-03-05T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-03-05T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-03-05T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-03-05T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
776535,Sycamore Farm - Redditch,2023-03-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-03-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
776535,Sycamore Farm - Redditch,2023-03-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
776535,Sycamore Farm - Redditch,2023-03-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-03-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
776535,Sycamore Farm - Redditch,2023-03-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-03-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
776535,Sycamore Farm - Redditch,2023-03-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
776535,Sycamore Farm - Redditch,2023-03-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.07
776535,Sycamore Farm - Redditch,2023-03-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.61
776535,Sycamore Farm - Redditch,2023-03-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.94
776535,Sycamore Farm - Redditch,2023-03-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
776535,Sycamore Farm - Redditch,2023-03-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
776535,Sycamore Farm - Redditch,2023-03-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
776535,Sycamore Farm - Redditch,2023-03-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
776535,Sycamore Farm - Redditch,2023-03-05T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776535,Sycamore Farm - Redditch,2023-03-05T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-03-05T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-03-05T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.37
776535,Sycamore Farm - Redditch,2023-03-05T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.64
776535,Sycamore Farm - Redditch,2023-03-05T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.27
776535,Sycamore Farm - Redditch,2023-03-05T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-03-05T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.2
776535,Sycamore Farm - Redditch,2023-03-05T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
776535,Sycamore Farm - Redditch,2023-03-05T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.2
776535,Sycamore Farm - Redditch,2023-03-05T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-03-05T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-05T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-03-05T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.98
776535,Sycamore Farm - Redditch,2023-03-05T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.92
776535,Sycamore Farm - Redditch,2023-03-05T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.8
776535,Sycamore Farm - Redditch,2023-03-05T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-03-05T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-03-05T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
776535,Sycamore Farm - Redditch,2023-03-05T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.2
776535,Sycamore Farm - Redditch,2023-03-05T19:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-03-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
776535,Sycamore Farm - Redditch,2023-03-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
776535,Sycamore Farm - Redditch,2023-03-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-03-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
776535,Sycamore Farm - Redditch,2023-03-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-03-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
776535,Sycamore Farm - Redditch,2023-03-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-03-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.35
776535,Sycamore Farm - Redditch,2023-03-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.56
776535,Sycamore Farm - Redditch,2023-03-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.07
776535,Sycamore Farm - Redditch,2023-03-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,104.8
776535,Sycamore Farm - Redditch,2023-03-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
776535,Sycamore Farm - Redditch,2023-03-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
776535,Sycamore Farm - Redditch,2023-03-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
776535,Sycamore Farm - Redditch,2023-03-05T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776535,Sycamore Farm - Redditch,2023-03-05T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-03-05T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-03-05T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.74
776535,Sycamore Farm - Redditch,2023-03-05T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.44
776535,Sycamore Farm - Redditch,2023-03-05T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.07
776535,Sycamore Farm - Redditch,2023-03-05T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-03-05T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.8
776535,Sycamore Farm - Redditch,2023-03-05T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
776535,Sycamore Farm - Redditch,2023-03-05T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.4
776535,Sycamore Farm - Redditch,2023-03-05T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-03-05T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-05T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-03-05T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.8
776535,Sycamore Farm - Redditch,2023-03-05T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.67
776535,Sycamore Farm - Redditch,2023-03-05T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.16
776535,Sycamore Farm - Redditch,2023-03-05T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-03-05T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-03-05T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
776535,Sycamore Farm - Redditch,2023-03-05T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
776535,Sycamore Farm - Redditch,2023-03-05T19:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-03-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
776535,Sycamore Farm - Redditch,2023-03-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
776535,Sycamore Farm - Redditch,2023-03-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-03-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
776535,Sycamore Farm - Redditch,2023-03-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-03-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
776535,Sycamore Farm - Redditch,2023-03-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
776535,Sycamore Farm - Redditch,2023-03-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.55
776535,Sycamore Farm - Redditch,2023-03-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.11
776535,Sycamore Farm - Redditch,2023-03-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.23
776535,Sycamore Farm - Redditch,2023-03-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
776535,Sycamore Farm - Redditch,2023-03-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
776535,Sycamore Farm - Redditch,2023-03-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
776535,Sycamore Farm - Redditch,2023-03-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
776535,Sycamore Farm - Redditch,2023-03-05T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776535,Sycamore Farm - Redditch,2023-03-05T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-03-05T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-03-05T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.61
776535,Sycamore Farm - Redditch,2023-03-05T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.57
776535,Sycamore Farm - Redditch,2023-03-05T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.19
776535,Sycamore Farm - Redditch,2023-03-05T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-03-05T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.1
776535,Sycamore Farm - Redditch,2023-03-05T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
776535,Sycamore Farm - Redditch,2023-03-05T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.0
776535,Sycamore Farm - Redditch,2023-03-05T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-03-05T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-03-05T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-03-05T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.85
776535,Sycamore Farm - Redditch,2023-03-05T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.86
776535,Sycamore Farm - Redditch,2023-03-05T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.28
776535,Sycamore Farm - Redditch,2023-03-05T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-03-05T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-03-05T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-03-05T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.6
776535,Sycamore Farm - Redditch,2023-03-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-03-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
776535,Sycamore Farm - Redditch,2023-03-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-03-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
776535,Sycamore Farm - Redditch,2023-03-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-03-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
776535,Sycamore Farm - Redditch,2023-03-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-03-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
776535,Sycamore Farm - Redditch,2023-03-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
776535,Sycamore Farm - Redditch,2023-03-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.46
776535,Sycamore Farm - Redditch,2023-03-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.43
776535,Sycamore Farm - Redditch,2023-03-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,47.47
776535,Sycamore Farm - Redditch,2023-03-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
776535,Sycamore Farm - Redditch,2023-03-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
776535,Sycamore Farm - Redditch,2023-03-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
776535,Sycamore Farm - Redditch,2023-03-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
776535,Sycamore Farm - Redditch,2023-03-05T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776535,Sycamore Farm - Redditch,2023-03-05T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-03-05T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-03-05T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.62
776535,Sycamore Farm - Redditch,2023-03-05T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.47
776535,Sycamore Farm - Redditch,2023-03-05T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.82
776535,Sycamore Farm - Redditch,2023-03-05T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-03-05T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
776535,Sycamore Farm - Redditch,2023-03-05T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
776535,Sycamore Farm - Redditch,2023-03-05T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.8
776535,Sycamore Farm - Redditch,2023-03-05T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-03-05T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-03-05T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776535,Sycamore Farm - Redditch,2023-03-05T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.8
776535,Sycamore Farm - Redditch,2023-03-05T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.84
776535,Sycamore Farm - Redditch,2023-03-05T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.29
776535,Sycamore Farm - Redditch,2023-03-05T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-03-05T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
776535,Sycamore Farm - Redditch,2023-03-05T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.8
776535,Sycamore Farm - Redditch,2023-03-05T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
776535,Sycamore Farm - Redditch,2023-03-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-03-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
776535,Sycamore Farm - Redditch,2023-03-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
776535,Sycamore Farm - Redditch,2023-03-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-03-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
776535,Sycamore Farm - Redditch,2023-03-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-03-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
776535,Sycamore Farm - Redditch,2023-03-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
776535,Sycamore Farm - Redditch,2023-03-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.41
776535,Sycamore Farm - Redditch,2023-03-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.3
776535,Sycamore Farm - Redditch,2023-03-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,48.11
776535,Sycamore Farm - Redditch,2023-03-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
776535,Sycamore Farm - Redditch,2023-03-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
776535,Sycamore Farm - Redditch,2023-03-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
776535,Sycamore Farm - Redditch,2023-03-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
776535,Sycamore Farm - Redditch,2023-03-05T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
776535,Sycamore Farm - Redditch,2023-03-05T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-03-05T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-05T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.84
776535,Sycamore Farm - Redditch,2023-03-05T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.77
776535,Sycamore Farm - Redditch,2023-03-05T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.55
776535,Sycamore Farm - Redditch,2023-03-05T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,85.6
776535,Sycamore Farm - Redditch,2023-03-05T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
776535,Sycamore Farm - Redditch,2023-03-05T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.7
776535,Sycamore Farm - Redditch,2023-03-05T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,162.1
776535,Sycamore Farm - Redditch,2023-03-05T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-03-05T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-03-05T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776535,Sycamore Farm - Redditch,2023-03-05T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.49
776535,Sycamore Farm - Redditch,2023-03-05T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.71
776535,Sycamore Farm - Redditch,2023-03-05T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.22
776535,Sycamore Farm - Redditch,2023-03-05T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
776535,Sycamore Farm - Redditch,2023-03-05T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-03-05T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.3
776535,Sycamore Farm - Redditch,2023-03-05T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
776535,Sycamore Farm - Redditch,2023-03-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-03-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
776535,Sycamore Farm - Redditch,2023-03-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-03-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
776535,Sycamore Farm - Redditch,2023-03-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-03-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
776535,Sycamore Farm - Redditch,2023-03-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776535,Sycamore Farm - Redditch,2023-03-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
776535,Sycamore Farm - Redditch,2023-03-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-03-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.33
776535,Sycamore Farm - Redditch,2023-03-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,52.48
776535,Sycamore Farm - Redditch,2023-03-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,56.77
776535,Sycamore Farm - Redditch,2023-03-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,128.0
776535,Sycamore Farm - Redditch,2023-03-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
776535,Sycamore Farm - Redditch,2023-03-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
776535,Sycamore Farm - Redditch,2023-03-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
776535,Sycamore Farm - Redditch,2023-03-05T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776535,Sycamore Farm - Redditch,2023-03-05T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-03-05T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-03-05T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.71
776535,Sycamore Farm - Redditch,2023-03-05T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.53
776535,Sycamore Farm - Redditch,2023-03-05T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.28
776535,Sycamore Farm - Redditch,2023-03-05T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-03-05T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.3
776535,Sycamore Farm - Redditch,2023-03-05T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.0
776535,Sycamore Farm - Redditch,2023-03-05T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.0
776535,Sycamore Farm - Redditch,2023-03-05T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-03-05T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-03-05T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776535,Sycamore Farm - Redditch,2023-03-05T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.83
776535,Sycamore Farm - Redditch,2023-03-05T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.75
776535,Sycamore Farm - Redditch,2023-03-05T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.34
776535,Sycamore Farm - Redditch,2023-03-05T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-03-05T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-03-05T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.4
776535,Sycamore Farm - Redditch,2023-03-05T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.1
776535,Sycamore Farm - Redditch,2023-03-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-03-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
776535,Sycamore Farm - Redditch,2023-03-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-03-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
776535,Sycamore Farm - Redditch,2023-03-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-03-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
776535,Sycamore Farm - Redditch,2023-03-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-03-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
776535,Sycamore Farm - Redditch,2023-03-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-03-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.54
776535,Sycamore Farm - Redditch,2023-03-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,47.28
776535,Sycamore Farm - Redditch,2023-03-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,57.61
776535,Sycamore Farm - Redditch,2023-03-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,116.7
776535,Sycamore Farm - Redditch,2023-03-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
776535,Sycamore Farm - Redditch,2023-03-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
776535,Sycamore Farm - Redditch,2023-03-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
776535,Sycamore Farm - Redditch,2023-03-05T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776535,Sycamore Farm - Redditch,2023-03-05T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-03-05T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-03-05T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.41
776535,Sycamore Farm - Redditch,2023-03-05T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.73
776535,Sycamore Farm - Redditch,2023-03-05T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.76
776535,Sycamore Farm - Redditch,2023-03-05T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-03-05T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
776535,Sycamore Farm - Redditch,2023-03-05T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.9
776535,Sycamore Farm - Redditch,2023-03-05T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.2
776535,Sycamore Farm - Redditch,2023-03-05T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-03-05T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-05T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-03-05T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.01
776535,Sycamore Farm - Redditch,2023-03-05T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.68
776535,Sycamore Farm - Redditch,2023-03-05T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.34
776535,Sycamore Farm - Redditch,2023-03-05T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-03-05T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-03-05T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
776535,Sycamore Farm - Redditch,2023-03-05T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.7
776535,Sycamore Farm - Redditch,2023-03-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-03-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
776535,Sycamore Farm - Redditch,2023-03-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-03-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
776535,Sycamore Farm - Redditch,2023-03-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-03-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
776535,Sycamore Farm - Redditch,2023-03-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-03-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
776535,Sycamore Farm - Redditch,2023-03-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-03-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.42
776535,Sycamore Farm - Redditch,2023-03-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.41
776535,Sycamore Farm - Redditch,2023-03-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.1
776535,Sycamore Farm - Redditch,2023-03-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
776535,Sycamore Farm - Redditch,2023-03-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
776535,Sycamore Farm - Redditch,2023-03-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
776535,Sycamore Farm - Redditch,2023-03-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
776535,Sycamore Farm - Redditch,2023-03-05T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776535,Sycamore Farm - Redditch,2023-03-05T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-03-05T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-05T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.21
776535,Sycamore Farm - Redditch,2023-03-05T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.58
776535,Sycamore Farm - Redditch,2023-03-05T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.72
776535,Sycamore Farm - Redditch,2023-03-05T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-03-05T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
776535,Sycamore Farm - Redditch,2023-03-05T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.2
776535,Sycamore Farm - Redditch,2023-03-05T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.0
776535,Sycamore Farm - Redditch,2023-03-05T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-05T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-03-05T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-03-05T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.71
776535,Sycamore Farm - Redditch,2023-03-05T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.64
776535,Sycamore Farm - Redditch,2023-03-05T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.91
776535,Sycamore Farm - Redditch,2023-03-05T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-03-05T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
776535,Sycamore Farm - Redditch,2023-03-05T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
776535,Sycamore Farm - Redditch,2023-03-05T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.8
776535,Sycamore Farm - Redditch,2023-03-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-03-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
776535,Sycamore Farm - Redditch,2023-03-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-03-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
776535,Sycamore Farm - Redditch,2023-03-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
776535,Sycamore Farm - Redditch,2023-03-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-03-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
776535,Sycamore Farm - Redditch,2023-03-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-03-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.92
776535,Sycamore Farm - Redditch,2023-03-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.22
776535,Sycamore Farm - Redditch,2023-03-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,51.63
776535,Sycamore Farm - Redditch,2023-03-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,101.2
776535,Sycamore Farm - Redditch,2023-03-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
776535,Sycamore Farm - Redditch,2023-03-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
776535,Sycamore Farm - Redditch,2023-03-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
776535,Sycamore Farm - Redditch,2023-03-05T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776535,Sycamore Farm - Redditch,2023-03-05T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-03-05T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-03-05T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.48
776535,Sycamore Farm - Redditch,2023-03-05T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.21
776535,Sycamore Farm - Redditch,2023-03-05T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.69
776535,Sycamore Farm - Redditch,2023-03-05T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-03-05T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.7
776535,Sycamore Farm - Redditch,2023-03-05T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.3
776535,Sycamore Farm - Redditch,2023-03-05T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.7
776535,Sycamore Farm - Redditch,2023-03-05T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-05T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-03-05T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776535,Sycamore Farm - Redditch,2023-03-05T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.35
776535,Sycamore Farm - Redditch,2023-03-05T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.49
776535,Sycamore Farm - Redditch,2023-03-05T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.91
776535,Sycamore Farm - Redditch,2023-03-05T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-03-05T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-03-05T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
776535,Sycamore Farm - Redditch,2023-03-05T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.8
776535,Sycamore Farm - Redditch,2023-03-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-03-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
776535,Sycamore Farm - Redditch,2023-03-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-03-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
776535,Sycamore Farm - Redditch,2023-03-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
776535,Sycamore Farm - Redditch,2023-03-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-03-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
776535,Sycamore Farm - Redditch,2023-03-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-03-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.83
776535,Sycamore Farm - Redditch,2023-03-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.7
776535,Sycamore Farm - Redditch,2023-03-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,55.6
776535,Sycamore Farm - Redditch,2023-03-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,102.1
776535,Sycamore Farm - Redditch,2023-03-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
776535,Sycamore Farm - Redditch,2023-03-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
776535,Sycamore Farm - Redditch,2023-03-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
776535,Sycamore Farm - Redditch,2023-03-05T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-03-05T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-03-05T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-03-05T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.23
776535,Sycamore Farm - Redditch,2023-03-05T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.32
776535,Sycamore Farm - Redditch,2023-03-05T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.22
776535,Sycamore Farm - Redditch,2023-03-05T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-03-05T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
776535,Sycamore Farm - Redditch,2023-03-05T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.4
776535,Sycamore Farm - Redditch,2023-03-05T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.6
776535,Sycamore Farm - Redditch,2023-03-05T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-03-05T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-03-05T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776535,Sycamore Farm - Redditch,2023-03-05T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.6
776535,Sycamore Farm - Redditch,2023-03-05T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.11
776535,Sycamore Farm - Redditch,2023-03-05T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.72
776535,Sycamore Farm - Redditch,2023-03-05T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
776535,Sycamore Farm - Redditch,2023-03-05T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
776535,Sycamore Farm - Redditch,2023-03-05T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.4
776535,Sycamore Farm - Redditch,2023-03-05T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.6
776535,Sycamore Farm - Redditch,2023-03-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-03-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
776535,Sycamore Farm - Redditch,2023-03-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-03-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
776535,Sycamore Farm - Redditch,2023-03-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-03-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
776535,Sycamore Farm - Redditch,2023-03-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-03-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
776535,Sycamore Farm - Redditch,2023-03-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
776535,Sycamore Farm - Redditch,2023-03-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.83
776535,Sycamore Farm - Redditch,2023-03-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,50.43
776535,Sycamore Farm - Redditch,2023-03-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.94
776535,Sycamore Farm - Redditch,2023-03-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,104.7
776535,Sycamore Farm - Redditch,2023-03-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
776535,Sycamore Farm - Redditch,2023-03-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
776535,Sycamore Farm - Redditch,2023-03-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
776535,Sycamore Farm - Redditch,2023-03-05T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-03-05T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-03-05T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-03-05T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.72
776535,Sycamore Farm - Redditch,2023-03-05T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.47
776535,Sycamore Farm - Redditch,2023-03-05T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.1
776535,Sycamore Farm - Redditch,2023-03-05T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-03-05T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.8
776535,Sycamore Farm - Redditch,2023-03-05T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.5
776535,Sycamore Farm - Redditch,2023-03-05T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.7
776535,Sycamore Farm - Redditch,2023-03-05T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-03-05T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-03-05T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776535,Sycamore Farm - Redditch,2023-03-05T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.25
776535,Sycamore Farm - Redditch,2023-03-05T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.98
776535,Sycamore Farm - Redditch,2023-03-05T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.91
776535,Sycamore Farm - Redditch,2023-03-05T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-03-05T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
776535,Sycamore Farm - Redditch,2023-03-05T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
776535,Sycamore Farm - Redditch,2023-03-05T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.6
776535,Sycamore Farm - Redditch,2023-03-05T18:10:00.000+00:00,transformer,,Temperature,C,16.1
776535,Sycamore Farm - Redditch,2023-03-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-03-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
776535,Sycamore Farm - Redditch,2023-03-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-03-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
776535,Sycamore Farm - Redditch,2023-03-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
776535,Sycamore Farm - Redditch,2023-03-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
776535,Sycamore Farm - Redditch,2023-03-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
776535,Sycamore Farm - Redditch,2023-03-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-03-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.97
776535,Sycamore Farm - Redditch,2023-03-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.45
776535,Sycamore Farm - Redditch,2023-03-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.01
776535,Sycamore Farm - Redditch,2023-03-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,100.6
776535,Sycamore Farm - Redditch,2023-03-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
776535,Sycamore Farm - Redditch,2023-03-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
776535,Sycamore Farm - Redditch,2023-03-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
776535,Sycamore Farm - Redditch,2023-03-05T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776535,Sycamore Farm - Redditch,2023-03-05T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-03-05T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-03-05T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.95
776535,Sycamore Farm - Redditch,2023-03-05T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.66
776535,Sycamore Farm - Redditch,2023-03-05T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.09
776535,Sycamore Farm - Redditch,2023-03-05T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-03-05T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.2
776535,Sycamore Farm - Redditch,2023-03-05T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.0
776535,Sycamore Farm - Redditch,2023-03-05T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.4
776535,Sycamore Farm - Redditch,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
776535,Sycamore Farm - Redditch,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.18
776535,Sycamore Farm - Redditch,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.83
776535,Sycamore Farm - Redditch,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.07
776535,Sycamore Farm - Redditch,2023-03-05T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
776535,Sycamore Farm - Redditch,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.2
776535,Sycamore Farm - Redditch,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.5
776535,Sycamore Farm - Redditch,2023-03-05T18:00:00.000+00:00,transformer,,Temperature,C,16.0
776535,Sycamore Farm - Redditch,2023-03-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-03-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
776535,Sycamore Farm - Redditch,2023-03-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
776535,Sycamore Farm - Redditch,2023-03-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-03-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
776535,Sycamore Farm - Redditch,2023-03-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-03-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
776535,Sycamore Farm - Redditch,2023-03-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-03-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.13
776535,Sycamore Farm - Redditch,2023-03-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.49
776535,Sycamore Farm - Redditch,2023-03-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,59.16
776535,Sycamore Farm - Redditch,2023-03-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,106.7
776535,Sycamore Farm - Redditch,2023-03-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
776535,Sycamore Farm - Redditch,2023-03-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
776535,Sycamore Farm - Redditch,2023-03-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
776535,Sycamore Farm - Redditch,2023-03-05T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
776535,Sycamore Farm - Redditch,2023-03-05T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-03-05T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-03-05T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.26
776535,Sycamore Farm - Redditch,2023-03-05T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.32
776535,Sycamore Farm - Redditch,2023-03-05T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.69
776535,Sycamore Farm - Redditch,2023-03-05T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-03-05T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.3
776535,Sycamore Farm - Redditch,2023-03-05T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
776535,Sycamore Farm - Redditch,2023-03-05T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.6
776535,Sycamore Farm - Redditch,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
776535,Sycamore Farm - Redditch,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.3
776535,Sycamore Farm - Redditch,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.67
776535,Sycamore Farm - Redditch,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.3
