Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-05T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.0
776535,Sycamore Farm - Redditch,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.9
776535,Sycamore Farm - Redditch,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.8
776535,Sycamore Farm - Redditch,2023-03-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-03-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
776535,Sycamore Farm - Redditch,2023-03-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
776535,Sycamore Farm - Redditch,2023-03-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-03-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
776535,Sycamore Farm - Redditch,2023-03-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776535,Sycamore Farm - Redditch,2023-03-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-03-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
776535,Sycamore Farm - Redditch,2023-03-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.56
776535,Sycamore Farm - Redditch,2023-03-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.99
776535,Sycamore Farm - Redditch,2023-03-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,59.99
776535,Sycamore Farm - Redditch,2023-03-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,103.8
776535,Sycamore Farm - Redditch,2023-03-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
776535,Sycamore Farm - Redditch,2023-03-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
776535,Sycamore Farm - Redditch,2023-03-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
776535,Sycamore Farm - Redditch,2023-03-05T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
776535,Sycamore Farm - Redditch,2023-03-05T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-03-05T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-03-05T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.16
776535,Sycamore Farm - Redditch,2023-03-05T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.33
776535,Sycamore Farm - Redditch,2023-03-05T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.85
776535,Sycamore Farm - Redditch,2023-03-05T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-03-05T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
776535,Sycamore Farm - Redditch,2023-03-05T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.3
776535,Sycamore Farm - Redditch,2023-03-05T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.7
776535,Sycamore Farm - Redditch,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
776535,Sycamore Farm - Redditch,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
776535,Sycamore Farm - Redditch,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.04
776535,Sycamore Farm - Redditch,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.61
776535,Sycamore Farm - Redditch,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.77
776535,Sycamore Farm - Redditch,2023-03-05T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.1
776535,Sycamore Farm - Redditch,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.0
776535,Sycamore Farm - Redditch,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.7
776535,Sycamore Farm - Redditch,2023-03-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-03-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
776535,Sycamore Farm - Redditch,2023-03-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
776535,Sycamore Farm - Redditch,2023-03-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-03-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
776535,Sycamore Farm - Redditch,2023-03-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-03-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-03-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-03-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.21
776535,Sycamore Farm - Redditch,2023-03-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.94
776535,Sycamore Farm - Redditch,2023-03-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,54.62
776535,Sycamore Farm - Redditch,2023-03-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
776535,Sycamore Farm - Redditch,2023-03-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
776535,Sycamore Farm - Redditch,2023-03-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
776535,Sycamore Farm - Redditch,2023-03-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
776535,Sycamore Farm - Redditch,2023-03-05T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
776535,Sycamore Farm - Redditch,2023-03-05T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-03-05T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-03-05T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.49
776535,Sycamore Farm - Redditch,2023-03-05T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.79
776535,Sycamore Farm - Redditch,2023-03-05T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.82
776535,Sycamore Farm - Redditch,2023-03-05T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-03-05T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.3
776535,Sycamore Farm - Redditch,2023-03-05T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.6
776535,Sycamore Farm - Redditch,2023-03-05T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.6
776535,Sycamore Farm - Redditch,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
776535,Sycamore Farm - Redditch,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.8
776535,Sycamore Farm - Redditch,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.3
776535,Sycamore Farm - Redditch,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.31
776535,Sycamore Farm - Redditch,2023-03-05T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
776535,Sycamore Farm - Redditch,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.4
776535,Sycamore Farm - Redditch,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.8
776535,Sycamore Farm - Redditch,2023-03-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-03-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
776535,Sycamore Farm - Redditch,2023-03-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
776535,Sycamore Farm - Redditch,2023-03-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-03-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
776535,Sycamore Farm - Redditch,2023-03-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-03-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
776535,Sycamore Farm - Redditch,2023-03-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-03-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.29
776535,Sycamore Farm - Redditch,2023-03-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,61.09
776535,Sycamore Farm - Redditch,2023-03-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,53.13
776535,Sycamore Farm - Redditch,2023-03-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,114.8
776535,Sycamore Farm - Redditch,2023-03-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
776535,Sycamore Farm - Redditch,2023-03-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
776535,Sycamore Farm - Redditch,2023-03-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
776535,Sycamore Farm - Redditch,2023-03-05T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776535,Sycamore Farm - Redditch,2023-03-05T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-03-05T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-05T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.34
776535,Sycamore Farm - Redditch,2023-03-05T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.09
776535,Sycamore Farm - Redditch,2023-03-05T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.31
776535,Sycamore Farm - Redditch,2023-03-05T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-03-05T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
776535,Sycamore Farm - Redditch,2023-03-05T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
776535,Sycamore Farm - Redditch,2023-03-05T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.5
776535,Sycamore Farm - Redditch,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
776535,Sycamore Farm - Redditch,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.35
776535,Sycamore Farm - Redditch,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.65
776535,Sycamore Farm - Redditch,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.01
776535,Sycamore Farm - Redditch,2023-03-05T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.5
776535,Sycamore Farm - Redditch,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.8
776535,Sycamore Farm - Redditch,2023-03-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-03-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
776535,Sycamore Farm - Redditch,2023-03-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-03-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
776535,Sycamore Farm - Redditch,2023-03-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-03-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
776535,Sycamore Farm - Redditch,2023-03-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-03-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
776535,Sycamore Farm - Redditch,2023-03-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.7
776535,Sycamore Farm - Redditch,2023-03-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,48.74
776535,Sycamore Farm - Redditch,2023-03-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,48.32
776535,Sycamore Farm - Redditch,2023-03-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,105.7
776535,Sycamore Farm - Redditch,2023-03-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
776535,Sycamore Farm - Redditch,2023-03-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
776535,Sycamore Farm - Redditch,2023-03-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
776535,Sycamore Farm - Redditch,2023-03-05T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
776535,Sycamore Farm - Redditch,2023-03-05T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-03-05T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-05T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.35
776535,Sycamore Farm - Redditch,2023-03-05T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.66
776535,Sycamore Farm - Redditch,2023-03-05T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.89
776535,Sycamore Farm - Redditch,2023-03-05T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-03-05T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
776535,Sycamore Farm - Redditch,2023-03-05T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
776535,Sycamore Farm - Redditch,2023-03-05T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.7
776535,Sycamore Farm - Redditch,2023-03-05T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-05T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-03-05T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776535,Sycamore Farm - Redditch,2023-03-05T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.79
776535,Sycamore Farm - Redditch,2023-03-05T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.0
776535,Sycamore Farm - Redditch,2023-03-05T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.0
776535,Sycamore Farm - Redditch,2023-03-05T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-03-05T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
776535,Sycamore Farm - Redditch,2023-03-05T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
776535,Sycamore Farm - Redditch,2023-03-05T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.5
776535,Sycamore Farm - Redditch,2023-03-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-03-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
776535,Sycamore Farm - Redditch,2023-03-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
776535,Sycamore Farm - Redditch,2023-03-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-03-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
776535,Sycamore Farm - Redditch,2023-03-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-03-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-03-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-03-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.14
776535,Sycamore Farm - Redditch,2023-03-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.66
776535,Sycamore Farm - Redditch,2023-03-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,50.88
776535,Sycamore Farm - Redditch,2023-03-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,96.4
776535,Sycamore Farm - Redditch,2023-03-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
776535,Sycamore Farm - Redditch,2023-03-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
776535,Sycamore Farm - Redditch,2023-03-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
776535,Sycamore Farm - Redditch,2023-03-05T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
776535,Sycamore Farm - Redditch,2023-03-05T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-03-05T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-03-05T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.35
776535,Sycamore Farm - Redditch,2023-03-05T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.32
776535,Sycamore Farm - Redditch,2023-03-05T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.36
776535,Sycamore Farm - Redditch,2023-03-05T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-03-05T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
776535,Sycamore Farm - Redditch,2023-03-05T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
776535,Sycamore Farm - Redditch,2023-03-05T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.0
776535,Sycamore Farm - Redditch,2023-03-05T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-03-05T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-03-05T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776535,Sycamore Farm - Redditch,2023-03-05T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.39
776535,Sycamore Farm - Redditch,2023-03-05T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.2
776535,Sycamore Farm - Redditch,2023-03-05T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.66
776535,Sycamore Farm - Redditch,2023-03-05T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-03-05T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
776535,Sycamore Farm - Redditch,2023-03-05T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.1
776535,Sycamore Farm - Redditch,2023-03-05T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.7
776535,Sycamore Farm - Redditch,2023-03-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-03-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
776535,Sycamore Farm - Redditch,2023-03-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-03-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
776535,Sycamore Farm - Redditch,2023-03-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
776535,Sycamore Farm - Redditch,2023-03-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-03-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
776535,Sycamore Farm - Redditch,2023-03-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-03-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.73
776535,Sycamore Farm - Redditch,2023-03-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.52
776535,Sycamore Farm - Redditch,2023-03-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,54.02
776535,Sycamore Farm - Redditch,2023-03-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
776535,Sycamore Farm - Redditch,2023-03-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
776535,Sycamore Farm - Redditch,2023-03-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
776535,Sycamore Farm - Redditch,2023-03-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
776535,Sycamore Farm - Redditch,2023-03-05T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776535,Sycamore Farm - Redditch,2023-03-05T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-03-05T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-05T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.02
776535,Sycamore Farm - Redditch,2023-03-05T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.37
776535,Sycamore Farm - Redditch,2023-03-05T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.84
776535,Sycamore Farm - Redditch,2023-03-05T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-03-05T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.3
776535,Sycamore Farm - Redditch,2023-03-05T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
776535,Sycamore Farm - Redditch,2023-03-05T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.8
776535,Sycamore Farm - Redditch,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.01
776535,Sycamore Farm - Redditch,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.39
776535,Sycamore Farm - Redditch,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.93
776535,Sycamore Farm - Redditch,2023-03-05T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.7
776535,Sycamore Farm - Redditch,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.5
776535,Sycamore Farm - Redditch,2023-03-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-03-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
776535,Sycamore Farm - Redditch,2023-03-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
776535,Sycamore Farm - Redditch,2023-03-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
776535,Sycamore Farm - Redditch,2023-03-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-03-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-03-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.03
776535,Sycamore Farm - Redditch,2023-03-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.76
776535,Sycamore Farm - Redditch,2023-03-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.77
776535,Sycamore Farm - Redditch,2023-03-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
776535,Sycamore Farm - Redditch,2023-03-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
776535,Sycamore Farm - Redditch,2023-03-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
776535,Sycamore Farm - Redditch,2023-03-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
776535,Sycamore Farm - Redditch,2023-03-05T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776535,Sycamore Farm - Redditch,2023-03-05T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-03-05T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-03-05T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.73
776535,Sycamore Farm - Redditch,2023-03-05T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.38
776535,Sycamore Farm - Redditch,2023-03-05T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.73
776535,Sycamore Farm - Redditch,2023-03-05T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-03-05T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
776535,Sycamore Farm - Redditch,2023-03-05T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.1
776535,Sycamore Farm - Redditch,2023-03-05T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.9
776535,Sycamore Farm - Redditch,2023-03-05T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-03-05T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-03-05T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-03-05T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.25
776535,Sycamore Farm - Redditch,2023-03-05T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.27
776535,Sycamore Farm - Redditch,2023-03-05T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.79
776535,Sycamore Farm - Redditch,2023-03-05T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-03-05T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
776535,Sycamore Farm - Redditch,2023-03-05T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
776535,Sycamore Farm - Redditch,2023-03-05T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-03-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-03-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
776535,Sycamore Farm - Redditch,2023-03-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-03-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
776535,Sycamore Farm - Redditch,2023-03-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-03-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
776535,Sycamore Farm - Redditch,2023-03-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-03-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-03-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-03-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.98
776535,Sycamore Farm - Redditch,2023-03-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.65
776535,Sycamore Farm - Redditch,2023-03-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.52
776535,Sycamore Farm - Redditch,2023-03-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,83.7
776535,Sycamore Farm - Redditch,2023-03-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
776535,Sycamore Farm - Redditch,2023-03-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
776535,Sycamore Farm - Redditch,2023-03-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
776535,Sycamore Farm - Redditch,2023-03-05T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776535,Sycamore Farm - Redditch,2023-03-05T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-03-05T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-03-05T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.57
776535,Sycamore Farm - Redditch,2023-03-05T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.88
776535,Sycamore Farm - Redditch,2023-03-05T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.0
776535,Sycamore Farm - Redditch,2023-03-05T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-03-05T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-03-05T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
776535,Sycamore Farm - Redditch,2023-03-05T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.9
776535,Sycamore Farm - Redditch,2023-03-05T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-03-05T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-03-05T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776535,Sycamore Farm - Redditch,2023-03-05T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.54
776535,Sycamore Farm - Redditch,2023-03-05T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.81
776535,Sycamore Farm - Redditch,2023-03-05T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.74
776535,Sycamore Farm - Redditch,2023-03-05T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-03-05T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
776535,Sycamore Farm - Redditch,2023-03-05T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
776535,Sycamore Farm - Redditch,2023-03-05T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.1
776535,Sycamore Farm - Redditch,2023-03-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-03-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
776535,Sycamore Farm - Redditch,2023-03-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
776535,Sycamore Farm - Redditch,2023-03-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-03-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
776535,Sycamore Farm - Redditch,2023-03-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-03-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
776535,Sycamore Farm - Redditch,2023-03-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-03-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.11
776535,Sycamore Farm - Redditch,2023-03-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.69
776535,Sycamore Farm - Redditch,2023-03-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,51.74
776535,Sycamore Farm - Redditch,2023-03-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,108.5
776535,Sycamore Farm - Redditch,2023-03-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
776535,Sycamore Farm - Redditch,2023-03-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
776535,Sycamore Farm - Redditch,2023-03-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
776535,Sycamore Farm - Redditch,2023-03-05T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776535,Sycamore Farm - Redditch,2023-03-05T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-03-05T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-05T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
776535,Sycamore Farm - Redditch,2023-03-05T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.41
776535,Sycamore Farm - Redditch,2023-03-05T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.93
776535,Sycamore Farm - Redditch,2023-03-05T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-03-05T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-03-05T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
776535,Sycamore Farm - Redditch,2023-03-05T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.5
776535,Sycamore Farm - Redditch,2023-03-05T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-03-05T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-03-05T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776535,Sycamore Farm - Redditch,2023-03-05T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.37
776535,Sycamore Farm - Redditch,2023-03-05T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.66
776535,Sycamore Farm - Redditch,2023-03-05T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.89
776535,Sycamore Farm - Redditch,2023-03-05T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-03-05T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-03-05T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.3
776535,Sycamore Farm - Redditch,2023-03-05T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
776535,Sycamore Farm - Redditch,2023-03-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-03-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
776535,Sycamore Farm - Redditch,2023-03-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-03-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
776535,Sycamore Farm - Redditch,2023-03-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-03-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
776535,Sycamore Farm - Redditch,2023-03-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-03-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-03-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.99
776535,Sycamore Farm - Redditch,2023-03-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.07
776535,Sycamore Farm - Redditch,2023-03-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,51.83
776535,Sycamore Farm - Redditch,2023-03-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,116.8
776535,Sycamore Farm - Redditch,2023-03-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
776535,Sycamore Farm - Redditch,2023-03-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
776535,Sycamore Farm - Redditch,2023-03-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
776535,Sycamore Farm - Redditch,2023-03-05T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776535,Sycamore Farm - Redditch,2023-03-05T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-03-05T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-03-05T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.84
776535,Sycamore Farm - Redditch,2023-03-05T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.39
776535,Sycamore Farm - Redditch,2023-03-05T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.76
776535,Sycamore Farm - Redditch,2023-03-05T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-03-05T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
776535,Sycamore Farm - Redditch,2023-03-05T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-03-05T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.9
776535,Sycamore Farm - Redditch,2023-03-05T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-03-05T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-03-05T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776535,Sycamore Farm - Redditch,2023-03-05T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.56
776535,Sycamore Farm - Redditch,2023-03-05T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.27
776535,Sycamore Farm - Redditch,2023-03-05T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.02
776535,Sycamore Farm - Redditch,2023-03-05T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-03-05T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-03-05T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.4
776535,Sycamore Farm - Redditch,2023-03-05T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.1
776535,Sycamore Farm - Redditch,2023-03-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-03-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
776535,Sycamore Farm - Redditch,2023-03-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-03-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
776535,Sycamore Farm - Redditch,2023-03-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-03-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
776535,Sycamore Farm - Redditch,2023-03-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
776535,Sycamore Farm - Redditch,2023-03-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-03-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.41
776535,Sycamore Farm - Redditch,2023-03-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.65
776535,Sycamore Farm - Redditch,2023-03-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,45.78
776535,Sycamore Farm - Redditch,2023-03-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
776535,Sycamore Farm - Redditch,2023-03-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
776535,Sycamore Farm - Redditch,2023-03-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
776535,Sycamore Farm - Redditch,2023-03-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
776535,Sycamore Farm - Redditch,2023-03-05T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
776535,Sycamore Farm - Redditch,2023-03-05T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-03-05T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-03-05T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.7
776535,Sycamore Farm - Redditch,2023-03-05T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
776535,Sycamore Farm - Redditch,2023-03-05T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.4
776535,Sycamore Farm - Redditch,2023-03-05T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.6
776535,Sycamore Farm - Redditch,2023-03-05T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.3
776535,Sycamore Farm - Redditch,2023-03-05T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-03-05T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.6
776535,Sycamore Farm - Redditch,2023-03-05T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-03-05T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-03-05T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-03-05T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.4
776535,Sycamore Farm - Redditch,2023-03-05T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.11
776535,Sycamore Farm - Redditch,2023-03-05T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.76
776535,Sycamore Farm - Redditch,2023-03-05T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-03-05T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-03-05T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
776535,Sycamore Farm - Redditch,2023-03-05T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.1
776535,Sycamore Farm - Redditch,2023-03-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-03-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
776535,Sycamore Farm - Redditch,2023-03-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
776535,Sycamore Farm - Redditch,2023-03-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-03-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
776535,Sycamore Farm - Redditch,2023-03-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-03-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
776535,Sycamore Farm - Redditch,2023-03-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-03-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,41.09
776535,Sycamore Farm - Redditch,2023-03-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.33
776535,Sycamore Farm - Redditch,2023-03-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,50.16
776535,Sycamore Farm - Redditch,2023-03-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,100.7
776535,Sycamore Farm - Redditch,2023-03-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
776535,Sycamore Farm - Redditch,2023-03-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
776535,Sycamore Farm - Redditch,2023-03-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
776535,Sycamore Farm - Redditch,2023-03-05T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
776535,Sycamore Farm - Redditch,2023-03-05T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-03-05T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-03-05T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.77
776535,Sycamore Farm - Redditch,2023-03-05T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.14
776535,Sycamore Farm - Redditch,2023-03-05T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.69
776535,Sycamore Farm - Redditch,2023-03-05T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,81.0
776535,Sycamore Farm - Redditch,2023-03-05T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
776535,Sycamore Farm - Redditch,2023-03-05T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-03-05T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.2
776535,Sycamore Farm - Redditch,2023-03-05T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-03-05T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-03-05T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-03-05T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.46
776535,Sycamore Farm - Redditch,2023-03-05T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.63
776535,Sycamore Farm - Redditch,2023-03-05T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.07
776535,Sycamore Farm - Redditch,2023-03-05T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-03-05T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
776535,Sycamore Farm - Redditch,2023-03-05T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-03-05T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.8
776535,Sycamore Farm - Redditch,2023-03-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-03-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
776535,Sycamore Farm - Redditch,2023-03-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
776535,Sycamore Farm - Redditch,2023-03-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-03-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
776535,Sycamore Farm - Redditch,2023-03-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-03-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
776535,Sycamore Farm - Redditch,2023-03-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-03-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.23
776535,Sycamore Farm - Redditch,2023-03-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.76
776535,Sycamore Farm - Redditch,2023-03-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,52.77
776535,Sycamore Farm - Redditch,2023-03-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,123.4
776535,Sycamore Farm - Redditch,2023-03-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
776535,Sycamore Farm - Redditch,2023-03-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
776535,Sycamore Farm - Redditch,2023-03-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
776535,Sycamore Farm - Redditch,2023-03-05T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
776535,Sycamore Farm - Redditch,2023-03-05T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-03-05T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-05T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.07
776535,Sycamore Farm - Redditch,2023-03-05T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
776535,Sycamore Farm - Redditch,2023-03-05T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.38
776535,Sycamore Farm - Redditch,2023-03-05T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.6
776535,Sycamore Farm - Redditch,2023-03-05T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-03-05T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-03-05T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.4
776535,Sycamore Farm - Redditch,2023-03-05T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-03-05T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-03-05T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776535,Sycamore Farm - Redditch,2023-03-05T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.71
776535,Sycamore Farm - Redditch,2023-03-05T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.42
776535,Sycamore Farm - Redditch,2023-03-05T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.88
776535,Sycamore Farm - Redditch,2023-03-05T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-03-05T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
776535,Sycamore Farm - Redditch,2023-03-05T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
776535,Sycamore Farm - Redditch,2023-03-05T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.6
776535,Sycamore Farm - Redditch,2023-03-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-03-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
776535,Sycamore Farm - Redditch,2023-03-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
776535,Sycamore Farm - Redditch,2023-03-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
776535,Sycamore Farm - Redditch,2023-03-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
776535,Sycamore Farm - Redditch,2023-03-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-03-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.78
776535,Sycamore Farm - Redditch,2023-03-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.81
776535,Sycamore Farm - Redditch,2023-03-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,55.26
776535,Sycamore Farm - Redditch,2023-03-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,123.5
776535,Sycamore Farm - Redditch,2023-03-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
776535,Sycamore Farm - Redditch,2023-03-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
776535,Sycamore Farm - Redditch,2023-03-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
776535,Sycamore Farm - Redditch,2023-03-05T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
