Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-05T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-03-05T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-03-05T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.15
776535,Sycamore Farm - Redditch,2023-03-05T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.98
776535,Sycamore Farm - Redditch,2023-03-05T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.49
776535,Sycamore Farm - Redditch,2023-03-05T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-03-05T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-03-05T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-03-05T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.8
776535,Sycamore Farm - Redditch,2023-03-05T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-03-05T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-03-05T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776535,Sycamore Farm - Redditch,2023-03-05T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
776535,Sycamore Farm - Redditch,2023-03-05T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.43
776535,Sycamore Farm - Redditch,2023-03-05T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.1
776535,Sycamore Farm - Redditch,2023-03-05T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-03-05T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-03-05T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-03-05T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.7
776535,Sycamore Farm - Redditch,2023-03-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-03-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
776535,Sycamore Farm - Redditch,2023-03-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
776535,Sycamore Farm - Redditch,2023-03-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
776535,Sycamore Farm - Redditch,2023-03-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-03-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
776535,Sycamore Farm - Redditch,2023-03-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-03-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.96
776535,Sycamore Farm - Redditch,2023-03-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.4
776535,Sycamore Farm - Redditch,2023-03-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,50.59
776535,Sycamore Farm - Redditch,2023-03-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,121.9
776535,Sycamore Farm - Redditch,2023-03-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
776535,Sycamore Farm - Redditch,2023-03-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
776535,Sycamore Farm - Redditch,2023-03-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
776535,Sycamore Farm - Redditch,2023-03-05T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
776535,Sycamore Farm - Redditch,2023-03-05T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-03-05T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-03-05T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.17
776535,Sycamore Farm - Redditch,2023-03-05T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.84
776535,Sycamore Farm - Redditch,2023-03-05T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.26
776535,Sycamore Farm - Redditch,2023-03-05T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-03-05T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-03-05T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
776535,Sycamore Farm - Redditch,2023-03-05T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.3
776535,Sycamore Farm - Redditch,2023-03-05T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-03-05T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-03-05T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776535,Sycamore Farm - Redditch,2023-03-05T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.47
776535,Sycamore Farm - Redditch,2023-03-05T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.01
776535,Sycamore Farm - Redditch,2023-03-05T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.36
776535,Sycamore Farm - Redditch,2023-03-05T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-03-05T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-03-05T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-03-05T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
776535,Sycamore Farm - Redditch,2023-03-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-03-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
776535,Sycamore Farm - Redditch,2023-03-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
776535,Sycamore Farm - Redditch,2023-03-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-03-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
776535,Sycamore Farm - Redditch,2023-03-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-03-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
776535,Sycamore Farm - Redditch,2023-03-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-03-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.65
776535,Sycamore Farm - Redditch,2023-03-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.86
776535,Sycamore Farm - Redditch,2023-03-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,52.62
776535,Sycamore Farm - Redditch,2023-03-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,122.5
776535,Sycamore Farm - Redditch,2023-03-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
776535,Sycamore Farm - Redditch,2023-03-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
776535,Sycamore Farm - Redditch,2023-03-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
776535,Sycamore Farm - Redditch,2023-03-05T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
776535,Sycamore Farm - Redditch,2023-03-05T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-03-05T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-03-05T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.93
776535,Sycamore Farm - Redditch,2023-03-05T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.26
776535,Sycamore Farm - Redditch,2023-03-05T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.33
776535,Sycamore Farm - Redditch,2023-03-05T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-03-05T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.5
776535,Sycamore Farm - Redditch,2023-03-05T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-03-05T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.4
776535,Sycamore Farm - Redditch,2023-03-05T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-05T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-03-05T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-03-05T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.55
776535,Sycamore Farm - Redditch,2023-03-05T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.11
776535,Sycamore Farm - Redditch,2023-03-05T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.53
776535,Sycamore Farm - Redditch,2023-03-05T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-03-05T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-03-05T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-03-05T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.3
776535,Sycamore Farm - Redditch,2023-03-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-03-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
776535,Sycamore Farm - Redditch,2023-03-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-03-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
776535,Sycamore Farm - Redditch,2023-03-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-03-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
776535,Sycamore Farm - Redditch,2023-03-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-03-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
776535,Sycamore Farm - Redditch,2023-03-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-03-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.48
776535,Sycamore Farm - Redditch,2023-03-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.36
776535,Sycamore Farm - Redditch,2023-03-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,47.86
776535,Sycamore Farm - Redditch,2023-03-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,107.5
776535,Sycamore Farm - Redditch,2023-03-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
776535,Sycamore Farm - Redditch,2023-03-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
776535,Sycamore Farm - Redditch,2023-03-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
776535,Sycamore Farm - Redditch,2023-03-05T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.26
776535,Sycamore Farm - Redditch,2023-03-05T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-03-05T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-03-05T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.34
776535,Sycamore Farm - Redditch,2023-03-05T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
776535,Sycamore Farm - Redditch,2023-03-05T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.41
776535,Sycamore Farm - Redditch,2023-03-05T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,82.6
776535,Sycamore Farm - Redditch,2023-03-05T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
776535,Sycamore Farm - Redditch,2023-03-05T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-03-05T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.8
776535,Sycamore Farm - Redditch,2023-03-05T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-03-05T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-03-05T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-03-05T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.3
776535,Sycamore Farm - Redditch,2023-03-05T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.49
776535,Sycamore Farm - Redditch,2023-03-05T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.55
776535,Sycamore Farm - Redditch,2023-03-05T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-03-05T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-03-05T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.7
776535,Sycamore Farm - Redditch,2023-03-05T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-03-05T15:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-03-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
776535,Sycamore Farm - Redditch,2023-03-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-03-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
776535,Sycamore Farm - Redditch,2023-03-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-03-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
776535,Sycamore Farm - Redditch,2023-03-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
776535,Sycamore Farm - Redditch,2023-03-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-03-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-03-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.64
776535,Sycamore Farm - Redditch,2023-03-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.46
776535,Sycamore Farm - Redditch,2023-03-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,45.96
776535,Sycamore Farm - Redditch,2023-03-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
776535,Sycamore Farm - Redditch,2023-03-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
776535,Sycamore Farm - Redditch,2023-03-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
776535,Sycamore Farm - Redditch,2023-03-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
776535,Sycamore Farm - Redditch,2023-03-05T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
776535,Sycamore Farm - Redditch,2023-03-05T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-03-05T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-03-05T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.0
776535,Sycamore Farm - Redditch,2023-03-05T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.87
776535,Sycamore Farm - Redditch,2023-03-05T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.94
776535,Sycamore Farm - Redditch,2023-03-05T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
776535,Sycamore Farm - Redditch,2023-03-05T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
776535,Sycamore Farm - Redditch,2023-03-05T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-03-05T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.5
776535,Sycamore Farm - Redditch,2023-03-05T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-05T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-03-05T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-03-05T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.46
776535,Sycamore Farm - Redditch,2023-03-05T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.76
776535,Sycamore Farm - Redditch,2023-03-05T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.25
776535,Sycamore Farm - Redditch,2023-03-05T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-03-05T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-03-05T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
776535,Sycamore Farm - Redditch,2023-03-05T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.8
776535,Sycamore Farm - Redditch,2023-03-05T14:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-03-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
776535,Sycamore Farm - Redditch,2023-03-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-03-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
776535,Sycamore Farm - Redditch,2023-03-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-03-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
776535,Sycamore Farm - Redditch,2023-03-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-03-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-03-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-03-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.46
776535,Sycamore Farm - Redditch,2023-03-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.64
776535,Sycamore Farm - Redditch,2023-03-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,50.19
776535,Sycamore Farm - Redditch,2023-03-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,102.4
776535,Sycamore Farm - Redditch,2023-03-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
776535,Sycamore Farm - Redditch,2023-03-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
776535,Sycamore Farm - Redditch,2023-03-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
776535,Sycamore Farm - Redditch,2023-03-05T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
776535,Sycamore Farm - Redditch,2023-03-05T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-03-05T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776535,Sycamore Farm - Redditch,2023-03-05T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.74
776535,Sycamore Farm - Redditch,2023-03-05T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.95
776535,Sycamore Farm - Redditch,2023-03-05T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.47
776535,Sycamore Farm - Redditch,2023-03-05T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-03-05T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
776535,Sycamore Farm - Redditch,2023-03-05T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
776535,Sycamore Farm - Redditch,2023-03-05T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.6
776535,Sycamore Farm - Redditch,2023-03-05T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-03-05T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-03-05T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-03-05T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.21
776535,Sycamore Farm - Redditch,2023-03-05T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.47
776535,Sycamore Farm - Redditch,2023-03-05T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.42
776535,Sycamore Farm - Redditch,2023-03-05T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-03-05T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
776535,Sycamore Farm - Redditch,2023-03-05T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
776535,Sycamore Farm - Redditch,2023-03-05T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.7
776535,Sycamore Farm - Redditch,2023-03-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-03-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
776535,Sycamore Farm - Redditch,2023-03-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-03-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
776535,Sycamore Farm - Redditch,2023-03-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-03-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
776535,Sycamore Farm - Redditch,2023-03-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-03-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
776535,Sycamore Farm - Redditch,2023-03-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-03-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,36.95
776535,Sycamore Farm - Redditch,2023-03-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.42
776535,Sycamore Farm - Redditch,2023-03-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,50.89
776535,Sycamore Farm - Redditch,2023-03-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
776535,Sycamore Farm - Redditch,2023-03-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
776535,Sycamore Farm - Redditch,2023-03-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
776535,Sycamore Farm - Redditch,2023-03-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
776535,Sycamore Farm - Redditch,2023-03-05T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
776535,Sycamore Farm - Redditch,2023-03-05T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-03-05T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-03-05T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.7
776535,Sycamore Farm - Redditch,2023-03-05T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.15
776535,Sycamore Farm - Redditch,2023-03-05T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.07
776535,Sycamore Farm - Redditch,2023-03-05T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-03-05T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-03-05T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
776535,Sycamore Farm - Redditch,2023-03-05T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.1
776535,Sycamore Farm - Redditch,2023-03-05T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-03-05T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-05T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-03-05T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.95
776535,Sycamore Farm - Redditch,2023-03-05T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.08
776535,Sycamore Farm - Redditch,2023-03-05T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.44
776535,Sycamore Farm - Redditch,2023-03-05T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-03-05T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-03-05T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-03-05T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
776535,Sycamore Farm - Redditch,2023-03-05T14:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-03-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
776535,Sycamore Farm - Redditch,2023-03-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-03-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
776535,Sycamore Farm - Redditch,2023-03-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
776535,Sycamore Farm - Redditch,2023-03-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-03-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-03-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-03-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.65
776535,Sycamore Farm - Redditch,2023-03-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.24
776535,Sycamore Farm - Redditch,2023-03-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,48.51
776535,Sycamore Farm - Redditch,2023-03-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,105.5
776535,Sycamore Farm - Redditch,2023-03-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
776535,Sycamore Farm - Redditch,2023-03-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
776535,Sycamore Farm - Redditch,2023-03-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
776535,Sycamore Farm - Redditch,2023-03-05T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
776535,Sycamore Farm - Redditch,2023-03-05T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-03-05T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-03-05T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.67
776535,Sycamore Farm - Redditch,2023-03-05T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
776535,Sycamore Farm - Redditch,2023-03-05T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.78
776535,Sycamore Farm - Redditch,2023-03-05T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.8
776535,Sycamore Farm - Redditch,2023-03-05T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-03-05T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-03-05T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.4
776535,Sycamore Farm - Redditch,2023-03-05T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-03-05T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-03-05T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-03-05T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.17
776535,Sycamore Farm - Redditch,2023-03-05T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.31
776535,Sycamore Farm - Redditch,2023-03-05T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.31
776535,Sycamore Farm - Redditch,2023-03-05T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-03-05T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
776535,Sycamore Farm - Redditch,2023-03-05T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-03-05T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
776535,Sycamore Farm - Redditch,2023-03-05T14:20:00.000+00:00,transformer,,Temperature,C,14.5
776535,Sycamore Farm - Redditch,2023-03-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-03-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
776535,Sycamore Farm - Redditch,2023-03-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-03-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
776535,Sycamore Farm - Redditch,2023-03-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
776535,Sycamore Farm - Redditch,2023-03-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
776535,Sycamore Farm - Redditch,2023-03-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-03-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.84
776535,Sycamore Farm - Redditch,2023-03-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.56
776535,Sycamore Farm - Redditch,2023-03-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,51.09
776535,Sycamore Farm - Redditch,2023-03-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,120.9
776535,Sycamore Farm - Redditch,2023-03-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
776535,Sycamore Farm - Redditch,2023-03-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
776535,Sycamore Farm - Redditch,2023-03-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
776535,Sycamore Farm - Redditch,2023-03-05T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776535,Sycamore Farm - Redditch,2023-03-05T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-03-05T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-03-05T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.44
776535,Sycamore Farm - Redditch,2023-03-05T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
776535,Sycamore Farm - Redditch,2023-03-05T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.09
776535,Sycamore Farm - Redditch,2023-03-05T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,85.5
776535,Sycamore Farm - Redditch,2023-03-05T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
776535,Sycamore Farm - Redditch,2023-03-05T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-03-05T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.7
776535,Sycamore Farm - Redditch,2023-03-05T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-03-05T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-03-05T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-03-05T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.28
776535,Sycamore Farm - Redditch,2023-03-05T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
776535,Sycamore Farm - Redditch,2023-03-05T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.59
776535,Sycamore Farm - Redditch,2023-03-05T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-03-05T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-03-05T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-03-05T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.7
776535,Sycamore Farm - Redditch,2023-03-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776535,Sycamore Farm - Redditch,2023-03-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
776535,Sycamore Farm - Redditch,2023-03-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-03-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
776535,Sycamore Farm - Redditch,2023-03-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
776535,Sycamore Farm - Redditch,2023-03-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-03-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
776535,Sycamore Farm - Redditch,2023-03-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-03-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.73
776535,Sycamore Farm - Redditch,2023-03-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.19
776535,Sycamore Farm - Redditch,2023-03-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,52.68
776535,Sycamore Farm - Redditch,2023-03-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,144.6
776535,Sycamore Farm - Redditch,2023-03-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
776535,Sycamore Farm - Redditch,2023-03-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
776535,Sycamore Farm - Redditch,2023-03-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
776535,Sycamore Farm - Redditch,2023-03-05T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776535,Sycamore Farm - Redditch,2023-03-05T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-03-05T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-05T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.56
776535,Sycamore Farm - Redditch,2023-03-05T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
776535,Sycamore Farm - Redditch,2023-03-05T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.47
776535,Sycamore Farm - Redditch,2023-03-05T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.6
776535,Sycamore Farm - Redditch,2023-03-05T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
776535,Sycamore Farm - Redditch,2023-03-05T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-03-05T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.3
776535,Sycamore Farm - Redditch,2023-03-05T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-03-05T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-03-05T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-03-05T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.19
776535,Sycamore Farm - Redditch,2023-03-05T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
776535,Sycamore Farm - Redditch,2023-03-05T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.74
776535,Sycamore Farm - Redditch,2023-03-05T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.1
776535,Sycamore Farm - Redditch,2023-03-05T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-03-05T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-03-05T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.4
776535,Sycamore Farm - Redditch,2023-03-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-03-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
776535,Sycamore Farm - Redditch,2023-03-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-03-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
776535,Sycamore Farm - Redditch,2023-03-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
776535,Sycamore Farm - Redditch,2023-03-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-03-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
776535,Sycamore Farm - Redditch,2023-03-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
776535,Sycamore Farm - Redditch,2023-03-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.75
776535,Sycamore Farm - Redditch,2023-03-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.57
776535,Sycamore Farm - Redditch,2023-03-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,56.21
776535,Sycamore Farm - Redditch,2023-03-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,146.5
776535,Sycamore Farm - Redditch,2023-03-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
776535,Sycamore Farm - Redditch,2023-03-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
776535,Sycamore Farm - Redditch,2023-03-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
776535,Sycamore Farm - Redditch,2023-03-05T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776535,Sycamore Farm - Redditch,2023-03-05T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-03-05T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-05T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.0
776535,Sycamore Farm - Redditch,2023-03-05T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.98
776535,Sycamore Farm - Redditch,2023-03-05T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.27
776535,Sycamore Farm - Redditch,2023-03-05T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-03-05T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.5
776535,Sycamore Farm - Redditch,2023-03-05T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-03-05T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.4
776535,Sycamore Farm - Redditch,2023-03-05T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-03-05T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-03-05T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-03-05T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.36
776535,Sycamore Farm - Redditch,2023-03-05T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
776535,Sycamore Farm - Redditch,2023-03-05T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.21
776535,Sycamore Farm - Redditch,2023-03-05T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-03-05T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-03-05T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-03-05T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
776535,Sycamore Farm - Redditch,2023-03-05T13:50:00.000+00:00,transformer,,Temperature,C,14.7
776535,Sycamore Farm - Redditch,2023-03-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776535,Sycamore Farm - Redditch,2023-03-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
776535,Sycamore Farm - Redditch,2023-03-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-03-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
776535,Sycamore Farm - Redditch,2023-03-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
776535,Sycamore Farm - Redditch,2023-03-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
776535,Sycamore Farm - Redditch,2023-03-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776535,Sycamore Farm - Redditch,2023-03-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
776535,Sycamore Farm - Redditch,2023-03-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.36
776535,Sycamore Farm - Redditch,2023-03-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.38
776535,Sycamore Farm - Redditch,2023-03-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,45.49
776535,Sycamore Farm - Redditch,2023-03-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,107.1
776535,Sycamore Farm - Redditch,2023-03-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
776535,Sycamore Farm - Redditch,2023-03-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
776535,Sycamore Farm - Redditch,2023-03-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
776535,Sycamore Farm - Redditch,2023-03-05T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776535,Sycamore Farm - Redditch,2023-03-05T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-03-05T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-05T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.53
776535,Sycamore Farm - Redditch,2023-03-05T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.73
776535,Sycamore Farm - Redditch,2023-03-05T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.93
776535,Sycamore Farm - Redditch,2023-03-05T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-03-05T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-03-05T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
776535,Sycamore Farm - Redditch,2023-03-05T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.9
776535,Sycamore Farm - Redditch,2023-03-05T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-03-05T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-03-05T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-03-05T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.94
776535,Sycamore Farm - Redditch,2023-03-05T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.08
776535,Sycamore Farm - Redditch,2023-03-05T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.21
776535,Sycamore Farm - Redditch,2023-03-05T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-03-05T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
776535,Sycamore Farm - Redditch,2023-03-05T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-03-05T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
776535,Sycamore Farm - Redditch,2023-03-05T13:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-03-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
776535,Sycamore Farm - Redditch,2023-03-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
776535,Sycamore Farm - Redditch,2023-03-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
776535,Sycamore Farm - Redditch,2023-03-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-03-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
776535,Sycamore Farm - Redditch,2023-03-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-03-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,35.46
776535,Sycamore Farm - Redditch,2023-03-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.82
776535,Sycamore Farm - Redditch,2023-03-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,45.14
776535,Sycamore Farm - Redditch,2023-03-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
776535,Sycamore Farm - Redditch,2023-03-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
776535,Sycamore Farm - Redditch,2023-03-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
776535,Sycamore Farm - Redditch,2023-03-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
776535,Sycamore Farm - Redditch,2023-03-05T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
776535,Sycamore Farm - Redditch,2023-03-05T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-03-05T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-03-05T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.65
776535,Sycamore Farm - Redditch,2023-03-05T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.24
776535,Sycamore Farm - Redditch,2023-03-05T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.69
776535,Sycamore Farm - Redditch,2023-03-05T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-03-05T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
776535,Sycamore Farm - Redditch,2023-03-05T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-03-05T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.4
776535,Sycamore Farm - Redditch,2023-03-05T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-03-05T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-03-05T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-03-05T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.65
776535,Sycamore Farm - Redditch,2023-03-05T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.22
776535,Sycamore Farm - Redditch,2023-03-05T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.06
776535,Sycamore Farm - Redditch,2023-03-05T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-03-05T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
776535,Sycamore Farm - Redditch,2023-03-05T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-03-05T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-03-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-03-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
776535,Sycamore Farm - Redditch,2023-03-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-03-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
776535,Sycamore Farm - Redditch,2023-03-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
776535,Sycamore Farm - Redditch,2023-03-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-03-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-03-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-03-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.3
776535,Sycamore Farm - Redditch,2023-03-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.46
776535,Sycamore Farm - Redditch,2023-03-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,44.74
776535,Sycamore Farm - Redditch,2023-03-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
776535,Sycamore Farm - Redditch,2023-03-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
776535,Sycamore Farm - Redditch,2023-03-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
776535,Sycamore Farm - Redditch,2023-03-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
776535,Sycamore Farm - Redditch,2023-03-05T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
776535,Sycamore Farm - Redditch,2023-03-05T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-03-05T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-03-05T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.99
776535,Sycamore Farm - Redditch,2023-03-05T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
776535,Sycamore Farm - Redditch,2023-03-05T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.74
776535,Sycamore Farm - Redditch,2023-03-05T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-03-05T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
776535,Sycamore Farm - Redditch,2023-03-05T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
776535,Sycamore Farm - Redditch,2023-03-05T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.9
776535,Sycamore Farm - Redditch,2023-03-05T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-03-05T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-03-05T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-03-05T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.39
776535,Sycamore Farm - Redditch,2023-03-05T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
776535,Sycamore Farm - Redditch,2023-03-05T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.58
