Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-05T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-03-05T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-03-05T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-03-05T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.1
776535,Sycamore Farm - Redditch,2023-03-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776535,Sycamore Farm - Redditch,2023-03-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
776535,Sycamore Farm - Redditch,2023-03-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-03-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
776535,Sycamore Farm - Redditch,2023-03-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
776535,Sycamore Farm - Redditch,2023-03-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
776535,Sycamore Farm - Redditch,2023-03-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
776535,Sycamore Farm - Redditch,2023-03-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,36.38
776535,Sycamore Farm - Redditch,2023-03-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.68
776535,Sycamore Farm - Redditch,2023-03-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,43.32
776535,Sycamore Farm - Redditch,2023-03-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,102.2
776535,Sycamore Farm - Redditch,2023-03-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
776535,Sycamore Farm - Redditch,2023-03-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
776535,Sycamore Farm - Redditch,2023-03-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
776535,Sycamore Farm - Redditch,2023-03-05T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
776535,Sycamore Farm - Redditch,2023-03-05T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-03-05T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-03-05T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.28
776535,Sycamore Farm - Redditch,2023-03-05T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
776535,Sycamore Farm - Redditch,2023-03-05T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.99
776535,Sycamore Farm - Redditch,2023-03-05T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-03-05T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
776535,Sycamore Farm - Redditch,2023-03-05T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-03-05T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.4
776535,Sycamore Farm - Redditch,2023-03-05T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-03-05T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-03-05T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-03-05T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.53
776535,Sycamore Farm - Redditch,2023-03-05T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
776535,Sycamore Farm - Redditch,2023-03-05T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.36
776535,Sycamore Farm - Redditch,2023-03-05T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-03-05T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-03-05T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-03-05T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-03-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-03-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
776535,Sycamore Farm - Redditch,2023-03-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-03-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
776535,Sycamore Farm - Redditch,2023-03-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
776535,Sycamore Farm - Redditch,2023-03-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-03-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
776535,Sycamore Farm - Redditch,2023-03-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-03-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.81
776535,Sycamore Farm - Redditch,2023-03-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.16
776535,Sycamore Farm - Redditch,2023-03-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,39.35
776535,Sycamore Farm - Redditch,2023-03-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,108.4
776535,Sycamore Farm - Redditch,2023-03-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
776535,Sycamore Farm - Redditch,2023-03-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
776535,Sycamore Farm - Redditch,2023-03-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
776535,Sycamore Farm - Redditch,2023-03-05T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
776535,Sycamore Farm - Redditch,2023-03-05T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-03-05T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-03-05T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.93
776535,Sycamore Farm - Redditch,2023-03-05T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
776535,Sycamore Farm - Redditch,2023-03-05T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.1
776535,Sycamore Farm - Redditch,2023-03-05T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
776535,Sycamore Farm - Redditch,2023-03-05T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
776535,Sycamore Farm - Redditch,2023-03-05T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-03-05T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.9
776535,Sycamore Farm - Redditch,2023-03-05T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-05T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-03-05T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-03-05T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
776535,Sycamore Farm - Redditch,2023-03-05T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.33
776535,Sycamore Farm - Redditch,2023-03-05T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.18
776535,Sycamore Farm - Redditch,2023-03-05T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-03-05T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
776535,Sycamore Farm - Redditch,2023-03-05T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-03-05T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-03-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-03-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
776535,Sycamore Farm - Redditch,2023-03-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-03-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
776535,Sycamore Farm - Redditch,2023-03-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
776535,Sycamore Farm - Redditch,2023-03-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-03-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
776535,Sycamore Farm - Redditch,2023-03-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-03-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,40.92
776535,Sycamore Farm - Redditch,2023-03-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.69
776535,Sycamore Farm - Redditch,2023-03-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,43.27
776535,Sycamore Farm - Redditch,2023-03-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,108.9
776535,Sycamore Farm - Redditch,2023-03-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
776535,Sycamore Farm - Redditch,2023-03-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
776535,Sycamore Farm - Redditch,2023-03-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
776535,Sycamore Farm - Redditch,2023-03-05T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
776535,Sycamore Farm - Redditch,2023-03-05T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-03-05T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776535,Sycamore Farm - Redditch,2023-03-05T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.86
776535,Sycamore Farm - Redditch,2023-03-05T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.76
776535,Sycamore Farm - Redditch,2023-03-05T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.73
776535,Sycamore Farm - Redditch,2023-03-05T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-03-05T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
776535,Sycamore Farm - Redditch,2023-03-05T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-03-05T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.8
776535,Sycamore Farm - Redditch,2023-03-05T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-03-05T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-03-05T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-03-05T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.22
776535,Sycamore Farm - Redditch,2023-03-05T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
776535,Sycamore Farm - Redditch,2023-03-05T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.93
776535,Sycamore Farm - Redditch,2023-03-05T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-03-05T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
776535,Sycamore Farm - Redditch,2023-03-05T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-03-05T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-03-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-03-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
776535,Sycamore Farm - Redditch,2023-03-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-03-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
776535,Sycamore Farm - Redditch,2023-03-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-03-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
776535,Sycamore Farm - Redditch,2023-03-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776535,Sycamore Farm - Redditch,2023-03-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
776535,Sycamore Farm - Redditch,2023-03-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-03-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,39.09
776535,Sycamore Farm - Redditch,2023-03-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
776535,Sycamore Farm - Redditch,2023-03-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,44.65
776535,Sycamore Farm - Redditch,2023-03-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,98.8
776535,Sycamore Farm - Redditch,2023-03-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
776535,Sycamore Farm - Redditch,2023-03-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
776535,Sycamore Farm - Redditch,2023-03-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
776535,Sycamore Farm - Redditch,2023-03-05T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
776535,Sycamore Farm - Redditch,2023-03-05T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-03-05T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-03-05T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.27
776535,Sycamore Farm - Redditch,2023-03-05T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.58
776535,Sycamore Farm - Redditch,2023-03-05T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.6
776535,Sycamore Farm - Redditch,2023-03-05T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
776535,Sycamore Farm - Redditch,2023-03-05T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.4
776535,Sycamore Farm - Redditch,2023-03-05T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-03-05T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.0
776535,Sycamore Farm - Redditch,2023-03-05T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-03-05T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-03-05T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-03-05T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.29
776535,Sycamore Farm - Redditch,2023-03-05T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
776535,Sycamore Farm - Redditch,2023-03-05T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.91
776535,Sycamore Farm - Redditch,2023-03-05T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-03-05T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
776535,Sycamore Farm - Redditch,2023-03-05T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-03-05T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-03-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-03-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
776535,Sycamore Farm - Redditch,2023-03-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-03-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
776535,Sycamore Farm - Redditch,2023-03-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
776535,Sycamore Farm - Redditch,2023-03-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776535,Sycamore Farm - Redditch,2023-03-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-03-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-03-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,46.56
776535,Sycamore Farm - Redditch,2023-03-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.85
776535,Sycamore Farm - Redditch,2023-03-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,42.51
776535,Sycamore Farm - Redditch,2023-03-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,114.2
776535,Sycamore Farm - Redditch,2023-03-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
776535,Sycamore Farm - Redditch,2023-03-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
776535,Sycamore Farm - Redditch,2023-03-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
776535,Sycamore Farm - Redditch,2023-03-05T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
776535,Sycamore Farm - Redditch,2023-03-05T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-03-05T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-03-05T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.41
776535,Sycamore Farm - Redditch,2023-03-05T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.42
776535,Sycamore Farm - Redditch,2023-03-05T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.21
776535,Sycamore Farm - Redditch,2023-03-05T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.9
776535,Sycamore Farm - Redditch,2023-03-05T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.0
776535,Sycamore Farm - Redditch,2023-03-05T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-03-05T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.9
776535,Sycamore Farm - Redditch,2023-03-05T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-03-05T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-05T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-03-05T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.56
776535,Sycamore Farm - Redditch,2023-03-05T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
776535,Sycamore Farm - Redditch,2023-03-05T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.5
776535,Sycamore Farm - Redditch,2023-03-05T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-03-05T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-03-05T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-03-05T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-03-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776535,Sycamore Farm - Redditch,2023-03-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
776535,Sycamore Farm - Redditch,2023-03-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-03-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
776535,Sycamore Farm - Redditch,2023-03-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-03-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
776535,Sycamore Farm - Redditch,2023-03-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776535,Sycamore Farm - Redditch,2023-03-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
776535,Sycamore Farm - Redditch,2023-03-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-03-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,42.97
776535,Sycamore Farm - Redditch,2023-03-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.74
776535,Sycamore Farm - Redditch,2023-03-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,40.71
776535,Sycamore Farm - Redditch,2023-03-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,116.3
776535,Sycamore Farm - Redditch,2023-03-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
776535,Sycamore Farm - Redditch,2023-03-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
776535,Sycamore Farm - Redditch,2023-03-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
776535,Sycamore Farm - Redditch,2023-03-05T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776535,Sycamore Farm - Redditch,2023-03-05T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-03-05T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-03-05T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.85
776535,Sycamore Farm - Redditch,2023-03-05T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.85
776535,Sycamore Farm - Redditch,2023-03-05T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.15
776535,Sycamore Farm - Redditch,2023-03-05T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-03-05T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
776535,Sycamore Farm - Redditch,2023-03-05T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-03-05T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.9
776535,Sycamore Farm - Redditch,2023-03-05T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-03-05T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-05T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-03-05T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.55
776535,Sycamore Farm - Redditch,2023-03-05T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
776535,Sycamore Farm - Redditch,2023-03-05T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.69
776535,Sycamore Farm - Redditch,2023-03-05T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-03-05T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-03-05T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-03-05T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
776535,Sycamore Farm - Redditch,2023-03-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776535,Sycamore Farm - Redditch,2023-03-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
776535,Sycamore Farm - Redditch,2023-03-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-03-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
776535,Sycamore Farm - Redditch,2023-03-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
776535,Sycamore Farm - Redditch,2023-03-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-03-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
776535,Sycamore Farm - Redditch,2023-03-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-03-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.4
776535,Sycamore Farm - Redditch,2023-03-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.36
776535,Sycamore Farm - Redditch,2023-03-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.84
776535,Sycamore Farm - Redditch,2023-03-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
776535,Sycamore Farm - Redditch,2023-03-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
776535,Sycamore Farm - Redditch,2023-03-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
776535,Sycamore Farm - Redditch,2023-03-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
776535,Sycamore Farm - Redditch,2023-03-05T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776535,Sycamore Farm - Redditch,2023-03-05T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-03-05T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-03-05T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.34
776535,Sycamore Farm - Redditch,2023-03-05T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.88
776535,Sycamore Farm - Redditch,2023-03-05T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.29
776535,Sycamore Farm - Redditch,2023-03-05T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-03-05T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
776535,Sycamore Farm - Redditch,2023-03-05T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
776535,Sycamore Farm - Redditch,2023-03-05T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
776535,Sycamore Farm - Redditch,2023-03-05T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-03-05T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-05T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-03-05T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.44
776535,Sycamore Farm - Redditch,2023-03-05T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
776535,Sycamore Farm - Redditch,2023-03-05T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.37
776535,Sycamore Farm - Redditch,2023-03-05T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-03-05T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-03-05T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-03-05T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.3
776535,Sycamore Farm - Redditch,2023-03-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776535,Sycamore Farm - Redditch,2023-03-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
776535,Sycamore Farm - Redditch,2023-03-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
776535,Sycamore Farm - Redditch,2023-03-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
776535,Sycamore Farm - Redditch,2023-03-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-03-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-03-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
776535,Sycamore Farm - Redditch,2023-03-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.77
776535,Sycamore Farm - Redditch,2023-03-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.74
776535,Sycamore Farm - Redditch,2023-03-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,37.66
776535,Sycamore Farm - Redditch,2023-03-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
776535,Sycamore Farm - Redditch,2023-03-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
776535,Sycamore Farm - Redditch,2023-03-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
776535,Sycamore Farm - Redditch,2023-03-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
776535,Sycamore Farm - Redditch,2023-03-05T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776535,Sycamore Farm - Redditch,2023-03-05T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-05T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-03-05T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.84
776535,Sycamore Farm - Redditch,2023-03-05T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.47
776535,Sycamore Farm - Redditch,2023-03-05T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.86
776535,Sycamore Farm - Redditch,2023-03-05T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-03-05T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.0
776535,Sycamore Farm - Redditch,2023-03-05T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-03-05T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
776535,Sycamore Farm - Redditch,2023-03-05T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776535,Sycamore Farm - Redditch,2023-03-05T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-03-05T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-03-05T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.46
776535,Sycamore Farm - Redditch,2023-03-05T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
776535,Sycamore Farm - Redditch,2023-03-05T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.82
776535,Sycamore Farm - Redditch,2023-03-05T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-03-05T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-03-05T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-03-05T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-03-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776535,Sycamore Farm - Redditch,2023-03-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
776535,Sycamore Farm - Redditch,2023-03-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-03-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
776535,Sycamore Farm - Redditch,2023-03-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
776535,Sycamore Farm - Redditch,2023-03-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776535,Sycamore Farm - Redditch,2023-03-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
776535,Sycamore Farm - Redditch,2023-03-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
776535,Sycamore Farm - Redditch,2023-03-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.3
776535,Sycamore Farm - Redditch,2023-03-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.36
776535,Sycamore Farm - Redditch,2023-03-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.68
776535,Sycamore Farm - Redditch,2023-03-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
776535,Sycamore Farm - Redditch,2023-03-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
776535,Sycamore Farm - Redditch,2023-03-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
776535,Sycamore Farm - Redditch,2023-03-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
776535,Sycamore Farm - Redditch,2023-03-05T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776535,Sycamore Farm - Redditch,2023-03-05T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-03-05T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-05T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.76
776535,Sycamore Farm - Redditch,2023-03-05T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.86
776535,Sycamore Farm - Redditch,2023-03-05T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.41
776535,Sycamore Farm - Redditch,2023-03-05T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-03-05T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-03-05T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-03-05T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
776535,Sycamore Farm - Redditch,2023-03-05T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-03-05T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-05T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-03-05T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.26
776535,Sycamore Farm - Redditch,2023-03-05T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
776535,Sycamore Farm - Redditch,2023-03-05T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
776535,Sycamore Farm - Redditch,2023-03-05T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-03-05T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-03-05T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-03-05T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-03-05T11:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776535,Sycamore Farm - Redditch,2023-03-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
776535,Sycamore Farm - Redditch,2023-03-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-03-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
776535,Sycamore Farm - Redditch,2023-03-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
776535,Sycamore Farm - Redditch,2023-03-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-03-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
776535,Sycamore Farm - Redditch,2023-03-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-03-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.02
776535,Sycamore Farm - Redditch,2023-03-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.16
776535,Sycamore Farm - Redditch,2023-03-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.48
776535,Sycamore Farm - Redditch,2023-03-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-03-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
776535,Sycamore Farm - Redditch,2023-03-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
776535,Sycamore Farm - Redditch,2023-03-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
776535,Sycamore Farm - Redditch,2023-03-05T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
776535,Sycamore Farm - Redditch,2023-03-05T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-03-05T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-03-05T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.83
776535,Sycamore Farm - Redditch,2023-03-05T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.43
776535,Sycamore Farm - Redditch,2023-03-05T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.97
776535,Sycamore Farm - Redditch,2023-03-05T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-03-05T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
776535,Sycamore Farm - Redditch,2023-03-05T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-03-05T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.7
776535,Sycamore Farm - Redditch,2023-03-05T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-03-05T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-05T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776535,Sycamore Farm - Redditch,2023-03-05T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
776535,Sycamore Farm - Redditch,2023-03-05T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.52
776535,Sycamore Farm - Redditch,2023-03-05T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.67
776535,Sycamore Farm - Redditch,2023-03-05T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-03-05T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-03-05T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
776535,Sycamore Farm - Redditch,2023-03-05T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-03-05T11:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-03-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
776535,Sycamore Farm - Redditch,2023-03-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-03-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
776535,Sycamore Farm - Redditch,2023-03-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
776535,Sycamore Farm - Redditch,2023-03-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776535,Sycamore Farm - Redditch,2023-03-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-03-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-03-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.9
776535,Sycamore Farm - Redditch,2023-03-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.95
776535,Sycamore Farm - Redditch,2023-03-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.64
776535,Sycamore Farm - Redditch,2023-03-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
776535,Sycamore Farm - Redditch,2023-03-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
776535,Sycamore Farm - Redditch,2023-03-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
776535,Sycamore Farm - Redditch,2023-03-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
776535,Sycamore Farm - Redditch,2023-03-05T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776535,Sycamore Farm - Redditch,2023-03-05T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-05T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-03-05T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.43
776535,Sycamore Farm - Redditch,2023-03-05T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.6
776535,Sycamore Farm - Redditch,2023-03-05T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.98
776535,Sycamore Farm - Redditch,2023-03-05T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.7
776535,Sycamore Farm - Redditch,2023-03-05T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.8
776535,Sycamore Farm - Redditch,2023-03-05T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.5
776535,Sycamore Farm - Redditch,2023-03-05T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
776535,Sycamore Farm - Redditch,2023-03-05T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776535,Sycamore Farm - Redditch,2023-03-05T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-03-05T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776535,Sycamore Farm - Redditch,2023-03-05T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.07
776535,Sycamore Farm - Redditch,2023-03-05T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.54
776535,Sycamore Farm - Redditch,2023-03-05T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.01
776535,Sycamore Farm - Redditch,2023-03-05T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-03-05T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-03-05T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
776535,Sycamore Farm - Redditch,2023-03-05T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-03-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-03-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
776535,Sycamore Farm - Redditch,2023-03-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-03-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
776535,Sycamore Farm - Redditch,2023-03-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
776535,Sycamore Farm - Redditch,2023-03-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776535,Sycamore Farm - Redditch,2023-03-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
776535,Sycamore Farm - Redditch,2023-03-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-03-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,40.5
776535,Sycamore Farm - Redditch,2023-03-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.14
776535,Sycamore Farm - Redditch,2023-03-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.99
776535,Sycamore Farm - Redditch,2023-03-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
776535,Sycamore Farm - Redditch,2023-03-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
776535,Sycamore Farm - Redditch,2023-03-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
776535,Sycamore Farm - Redditch,2023-03-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
776535,Sycamore Farm - Redditch,2023-03-05T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776535,Sycamore Farm - Redditch,2023-03-05T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-03-05T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-03-05T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.17
776535,Sycamore Farm - Redditch,2023-03-05T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.28
776535,Sycamore Farm - Redditch,2023-03-05T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.94
776535,Sycamore Farm - Redditch,2023-03-05T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-03-05T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
776535,Sycamore Farm - Redditch,2023-03-05T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.4
776535,Sycamore Farm - Redditch,2023-03-05T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.5
776535,Sycamore Farm - Redditch,2023-03-05T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-03-05T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-03-05T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-03-05T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.48
776535,Sycamore Farm - Redditch,2023-03-05T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.64
776535,Sycamore Farm - Redditch,2023-03-05T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.82
776535,Sycamore Farm - Redditch,2023-03-05T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-03-05T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-03-05T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-03-05T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
776535,Sycamore Farm - Redditch,2023-03-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-03-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
776535,Sycamore Farm - Redditch,2023-03-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-03-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
776535,Sycamore Farm - Redditch,2023-03-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
776535,Sycamore Farm - Redditch,2023-03-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-03-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
776535,Sycamore Farm - Redditch,2023-03-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-03-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.65
776535,Sycamore Farm - Redditch,2023-03-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,39.92
776535,Sycamore Farm - Redditch,2023-03-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,39.75
776535,Sycamore Farm - Redditch,2023-03-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-03-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
776535,Sycamore Farm - Redditch,2023-03-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
776535,Sycamore Farm - Redditch,2023-03-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
776535,Sycamore Farm - Redditch,2023-03-05T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776535,Sycamore Farm - Redditch,2023-03-05T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-03-05T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-05T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.29
776535,Sycamore Farm - Redditch,2023-03-05T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.4
776535,Sycamore Farm - Redditch,2023-03-05T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.93
776535,Sycamore Farm - Redditch,2023-03-05T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-03-05T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.7
776535,Sycamore Farm - Redditch,2023-03-05T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
776535,Sycamore Farm - Redditch,2023-03-05T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
776535,Sycamore Farm - Redditch,2023-03-05T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-03-05T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-03-05T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-03-05T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
776535,Sycamore Farm - Redditch,2023-03-05T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.61
776535,Sycamore Farm - Redditch,2023-03-05T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.81
776535,Sycamore Farm - Redditch,2023-03-05T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-03-05T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-03-05T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-03-05T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
776535,Sycamore Farm - Redditch,2023-03-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-03-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
776535,Sycamore Farm - Redditch,2023-03-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-03-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
776535,Sycamore Farm - Redditch,2023-03-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
776535,Sycamore Farm - Redditch,2023-03-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
776535,Sycamore Farm - Redditch,2023-03-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
776535,Sycamore Farm - Redditch,2023-03-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-03-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.81
776535,Sycamore Farm - Redditch,2023-03-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.02
776535,Sycamore Farm - Redditch,2023-03-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.74
776535,Sycamore Farm - Redditch,2023-03-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
776535,Sycamore Farm - Redditch,2023-03-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
776535,Sycamore Farm - Redditch,2023-03-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
