Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
776535,Sycamore Farm - Redditch,2023-03-05T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776535,Sycamore Farm - Redditch,2023-03-05T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-03-05T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-03-05T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.55
776535,Sycamore Farm - Redditch,2023-03-05T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.32
776535,Sycamore Farm - Redditch,2023-03-05T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.48
776535,Sycamore Farm - Redditch,2023-03-05T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-03-05T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-03-05T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.1
776535,Sycamore Farm - Redditch,2023-03-05T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.2
776535,Sycamore Farm - Redditch,2023-03-05T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-03-05T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-03-05T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776535,Sycamore Farm - Redditch,2023-03-05T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
776535,Sycamore Farm - Redditch,2023-03-05T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.84
776535,Sycamore Farm - Redditch,2023-03-05T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.36
776535,Sycamore Farm - Redditch,2023-03-05T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-03-05T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-03-05T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-03-05T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
776535,Sycamore Farm - Redditch,2023-03-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-03-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
776535,Sycamore Farm - Redditch,2023-03-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-03-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
776535,Sycamore Farm - Redditch,2023-03-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
776535,Sycamore Farm - Redditch,2023-03-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-03-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
776535,Sycamore Farm - Redditch,2023-03-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-03-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.31
776535,Sycamore Farm - Redditch,2023-03-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.16
776535,Sycamore Farm - Redditch,2023-03-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,38.84
776535,Sycamore Farm - Redditch,2023-03-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,101.7
776535,Sycamore Farm - Redditch,2023-03-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
776535,Sycamore Farm - Redditch,2023-03-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
776535,Sycamore Farm - Redditch,2023-03-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
776535,Sycamore Farm - Redditch,2023-03-05T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776535,Sycamore Farm - Redditch,2023-03-05T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-03-05T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-03-05T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.76
776535,Sycamore Farm - Redditch,2023-03-05T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.57
776535,Sycamore Farm - Redditch,2023-03-05T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.68
776535,Sycamore Farm - Redditch,2023-03-05T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-03-05T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-03-05T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
776535,Sycamore Farm - Redditch,2023-03-05T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.6
776535,Sycamore Farm - Redditch,2023-03-05T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-03-05T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-05T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776535,Sycamore Farm - Redditch,2023-03-05T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
776535,Sycamore Farm - Redditch,2023-03-05T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.1
776535,Sycamore Farm - Redditch,2023-03-05T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.93
776535,Sycamore Farm - Redditch,2023-03-05T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-03-05T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-03-05T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-03-05T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-03-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-03-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
776535,Sycamore Farm - Redditch,2023-03-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-03-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
776535,Sycamore Farm - Redditch,2023-03-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
776535,Sycamore Farm - Redditch,2023-03-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-03-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
776535,Sycamore Farm - Redditch,2023-03-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-03-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.72
776535,Sycamore Farm - Redditch,2023-03-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.66
776535,Sycamore Farm - Redditch,2023-03-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.61
776535,Sycamore Farm - Redditch,2023-03-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
776535,Sycamore Farm - Redditch,2023-03-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
776535,Sycamore Farm - Redditch,2023-03-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
776535,Sycamore Farm - Redditch,2023-03-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
776535,Sycamore Farm - Redditch,2023-03-05T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776535,Sycamore Farm - Redditch,2023-03-05T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-03-05T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-03-05T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.51
776535,Sycamore Farm - Redditch,2023-03-05T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.05
776535,Sycamore Farm - Redditch,2023-03-05T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.23
776535,Sycamore Farm - Redditch,2023-03-05T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-03-05T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
776535,Sycamore Farm - Redditch,2023-03-05T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-03-05T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.1
776535,Sycamore Farm - Redditch,2023-03-05T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-03-05T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-03-05T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-03-05T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
776535,Sycamore Farm - Redditch,2023-03-05T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.48
776535,Sycamore Farm - Redditch,2023-03-05T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.79
776535,Sycamore Farm - Redditch,2023-03-05T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-03-05T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-03-05T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-03-05T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-03-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-03-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
776535,Sycamore Farm - Redditch,2023-03-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-03-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
776535,Sycamore Farm - Redditch,2023-03-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
776535,Sycamore Farm - Redditch,2023-03-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-03-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-03-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-03-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.28
776535,Sycamore Farm - Redditch,2023-03-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.53
776535,Sycamore Farm - Redditch,2023-03-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,34.01
776535,Sycamore Farm - Redditch,2023-03-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-03-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
776535,Sycamore Farm - Redditch,2023-03-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
776535,Sycamore Farm - Redditch,2023-03-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
776535,Sycamore Farm - Redditch,2023-03-05T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
776535,Sycamore Farm - Redditch,2023-03-05T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-05T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-03-05T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.67
776535,Sycamore Farm - Redditch,2023-03-05T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.02
776535,Sycamore Farm - Redditch,2023-03-05T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.04
776535,Sycamore Farm - Redditch,2023-03-05T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.8
776535,Sycamore Farm - Redditch,2023-03-05T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
776535,Sycamore Farm - Redditch,2023-03-05T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-03-05T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.0
776535,Sycamore Farm - Redditch,2023-03-05T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-03-05T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-03-05T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-03-05T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
776535,Sycamore Farm - Redditch,2023-03-05T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
776535,Sycamore Farm - Redditch,2023-03-05T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.3
776535,Sycamore Farm - Redditch,2023-03-05T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-03-05T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-03-05T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-03-05T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-03-05T10:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-03-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
776535,Sycamore Farm - Redditch,2023-03-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-03-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
776535,Sycamore Farm - Redditch,2023-03-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-03-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
776535,Sycamore Farm - Redditch,2023-03-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-03-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
776535,Sycamore Farm - Redditch,2023-03-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-03-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.14
776535,Sycamore Farm - Redditch,2023-03-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.11
776535,Sycamore Farm - Redditch,2023-03-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,43.34
776535,Sycamore Farm - Redditch,2023-03-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,101.9
776535,Sycamore Farm - Redditch,2023-03-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
776535,Sycamore Farm - Redditch,2023-03-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
776535,Sycamore Farm - Redditch,2023-03-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
776535,Sycamore Farm - Redditch,2023-03-05T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776535,Sycamore Farm - Redditch,2023-03-05T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-03-05T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-03-05T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.2
776535,Sycamore Farm - Redditch,2023-03-05T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.41
776535,Sycamore Farm - Redditch,2023-03-05T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.62
776535,Sycamore Farm - Redditch,2023-03-05T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-03-05T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
776535,Sycamore Farm - Redditch,2023-03-05T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
776535,Sycamore Farm - Redditch,2023-03-05T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.1
776535,Sycamore Farm - Redditch,2023-03-05T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-03-05T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-03-05T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-03-05T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
776535,Sycamore Farm - Redditch,2023-03-05T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
776535,Sycamore Farm - Redditch,2023-03-05T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.21
776535,Sycamore Farm - Redditch,2023-03-05T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-03-05T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-03-05T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-03-05T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-03-05T10:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-03-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
776535,Sycamore Farm - Redditch,2023-03-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-03-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
776535,Sycamore Farm - Redditch,2023-03-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-03-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
776535,Sycamore Farm - Redditch,2023-03-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
776535,Sycamore Farm - Redditch,2023-03-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-03-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.06
776535,Sycamore Farm - Redditch,2023-03-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.66
776535,Sycamore Farm - Redditch,2023-03-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,39.83
776535,Sycamore Farm - Redditch,2023-03-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
776535,Sycamore Farm - Redditch,2023-03-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
776535,Sycamore Farm - Redditch,2023-03-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
776535,Sycamore Farm - Redditch,2023-03-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
776535,Sycamore Farm - Redditch,2023-03-05T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776535,Sycamore Farm - Redditch,2023-03-05T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-05T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-03-05T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.26
776535,Sycamore Farm - Redditch,2023-03-05T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.19
776535,Sycamore Farm - Redditch,2023-03-05T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.74
776535,Sycamore Farm - Redditch,2023-03-05T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-03-05T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-03-05T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.5
776535,Sycamore Farm - Redditch,2023-03-05T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.2
776535,Sycamore Farm - Redditch,2023-03-05T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-03-05T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-05T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776535,Sycamore Farm - Redditch,2023-03-05T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
776535,Sycamore Farm - Redditch,2023-03-05T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
776535,Sycamore Farm - Redditch,2023-03-05T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.63
776535,Sycamore Farm - Redditch,2023-03-05T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-03-05T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-03-05T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-03-05T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
776535,Sycamore Farm - Redditch,2023-03-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-03-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
776535,Sycamore Farm - Redditch,2023-03-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
776535,Sycamore Farm - Redditch,2023-03-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-03-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
776535,Sycamore Farm - Redditch,2023-03-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-03-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
776535,Sycamore Farm - Redditch,2023-03-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-03-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.61
776535,Sycamore Farm - Redditch,2023-03-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,37.69
776535,Sycamore Farm - Redditch,2023-03-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,47.37
776535,Sycamore Farm - Redditch,2023-03-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,110.6
776535,Sycamore Farm - Redditch,2023-03-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
776535,Sycamore Farm - Redditch,2023-03-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
776535,Sycamore Farm - Redditch,2023-03-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
776535,Sycamore Farm - Redditch,2023-03-05T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
776535,Sycamore Farm - Redditch,2023-03-05T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-03-05T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-03-05T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.29
776535,Sycamore Farm - Redditch,2023-03-05T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.36
776535,Sycamore Farm - Redditch,2023-03-05T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.07
776535,Sycamore Farm - Redditch,2023-03-05T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-03-05T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.0
776535,Sycamore Farm - Redditch,2023-03-05T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
776535,Sycamore Farm - Redditch,2023-03-05T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.8
776535,Sycamore Farm - Redditch,2023-03-05T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-05T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-03-05T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776535,Sycamore Farm - Redditch,2023-03-05T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
776535,Sycamore Farm - Redditch,2023-03-05T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
776535,Sycamore Farm - Redditch,2023-03-05T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.12
776535,Sycamore Farm - Redditch,2023-03-05T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-03-05T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-03-05T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-03-05T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
776535,Sycamore Farm - Redditch,2023-03-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-03-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
776535,Sycamore Farm - Redditch,2023-03-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
776535,Sycamore Farm - Redditch,2023-03-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
776535,Sycamore Farm - Redditch,2023-03-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-03-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-03-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-03-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.44
776535,Sycamore Farm - Redditch,2023-03-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.37
776535,Sycamore Farm - Redditch,2023-03-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,50.19
776535,Sycamore Farm - Redditch,2023-03-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,107.7
776535,Sycamore Farm - Redditch,2023-03-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
776535,Sycamore Farm - Redditch,2023-03-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
776535,Sycamore Farm - Redditch,2023-03-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
776535,Sycamore Farm - Redditch,2023-03-05T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776535,Sycamore Farm - Redditch,2023-03-05T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-03-05T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-05T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.5
776535,Sycamore Farm - Redditch,2023-03-05T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.45
776535,Sycamore Farm - Redditch,2023-03-05T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.47
776535,Sycamore Farm - Redditch,2023-03-05T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-03-05T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.2
776535,Sycamore Farm - Redditch,2023-03-05T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-03-05T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.4
776535,Sycamore Farm - Redditch,2023-03-05T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-03-05T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-03-05T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776535,Sycamore Farm - Redditch,2023-03-05T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.93
776535,Sycamore Farm - Redditch,2023-03-05T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
776535,Sycamore Farm - Redditch,2023-03-05T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.73
776535,Sycamore Farm - Redditch,2023-03-05T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-03-05T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-03-05T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-03-05T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
776535,Sycamore Farm - Redditch,2023-03-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-03-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
776535,Sycamore Farm - Redditch,2023-03-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
776535,Sycamore Farm - Redditch,2023-03-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-03-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
776535,Sycamore Farm - Redditch,2023-03-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-03-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
776535,Sycamore Farm - Redditch,2023-03-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-03-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.42
776535,Sycamore Farm - Redditch,2023-03-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.94
776535,Sycamore Farm - Redditch,2023-03-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,45.2
776535,Sycamore Farm - Redditch,2023-03-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
776535,Sycamore Farm - Redditch,2023-03-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
776535,Sycamore Farm - Redditch,2023-03-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
776535,Sycamore Farm - Redditch,2023-03-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
776535,Sycamore Farm - Redditch,2023-03-05T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776535,Sycamore Farm - Redditch,2023-03-05T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-03-05T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-03-05T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.85
776535,Sycamore Farm - Redditch,2023-03-05T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
776535,Sycamore Farm - Redditch,2023-03-05T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.86
776535,Sycamore Farm - Redditch,2023-03-05T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-03-05T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
776535,Sycamore Farm - Redditch,2023-03-05T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-03-05T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.1
776535,Sycamore Farm - Redditch,2023-03-05T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-03-05T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-03-05T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776535,Sycamore Farm - Redditch,2023-03-05T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.62
776535,Sycamore Farm - Redditch,2023-03-05T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.72
776535,Sycamore Farm - Redditch,2023-03-05T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.93
776535,Sycamore Farm - Redditch,2023-03-05T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-03-05T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-03-05T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-03-05T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
776535,Sycamore Farm - Redditch,2023-03-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-03-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
776535,Sycamore Farm - Redditch,2023-03-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-03-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
776535,Sycamore Farm - Redditch,2023-03-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-03-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
776535,Sycamore Farm - Redditch,2023-03-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-03-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
776535,Sycamore Farm - Redditch,2023-03-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-03-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.46
776535,Sycamore Farm - Redditch,2023-03-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.48
776535,Sycamore Farm - Redditch,2023-03-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,40.78
776535,Sycamore Farm - Redditch,2023-03-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
776535,Sycamore Farm - Redditch,2023-03-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
776535,Sycamore Farm - Redditch,2023-03-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
776535,Sycamore Farm - Redditch,2023-03-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
776535,Sycamore Farm - Redditch,2023-03-05T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776535,Sycamore Farm - Redditch,2023-03-05T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-03-05T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-03-05T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.02
776535,Sycamore Farm - Redditch,2023-03-05T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.02
776535,Sycamore Farm - Redditch,2023-03-05T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.19
776535,Sycamore Farm - Redditch,2023-03-05T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-03-05T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-03-05T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-03-05T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.1
776535,Sycamore Farm - Redditch,2023-03-05T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-03-05T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-03-05T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-03-05T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.51
776535,Sycamore Farm - Redditch,2023-03-05T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
776535,Sycamore Farm - Redditch,2023-03-05T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.68
776535,Sycamore Farm - Redditch,2023-03-05T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-03-05T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
776535,Sycamore Farm - Redditch,2023-03-05T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-03-05T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-03-05T09:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-03-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
776535,Sycamore Farm - Redditch,2023-03-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
776535,Sycamore Farm - Redditch,2023-03-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-03-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
776535,Sycamore Farm - Redditch,2023-03-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
776535,Sycamore Farm - Redditch,2023-03-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-03-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.54
776535,Sycamore Farm - Redditch,2023-03-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.98
776535,Sycamore Farm - Redditch,2023-03-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,38.86
776535,Sycamore Farm - Redditch,2023-03-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
776535,Sycamore Farm - Redditch,2023-03-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
776535,Sycamore Farm - Redditch,2023-03-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
776535,Sycamore Farm - Redditch,2023-03-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
776535,Sycamore Farm - Redditch,2023-03-05T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776535,Sycamore Farm - Redditch,2023-03-05T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-03-05T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-05T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.61
776535,Sycamore Farm - Redditch,2023-03-05T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.9
776535,Sycamore Farm - Redditch,2023-03-05T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.46
776535,Sycamore Farm - Redditch,2023-03-05T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-03-05T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-03-05T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-03-05T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
776535,Sycamore Farm - Redditch,2023-03-05T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-03-05T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-03-05T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-03-05T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.1
776535,Sycamore Farm - Redditch,2023-03-05T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.48
776535,Sycamore Farm - Redditch,2023-03-05T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.66
776535,Sycamore Farm - Redditch,2023-03-05T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-03-05T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-03-05T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-03-05T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
776535,Sycamore Farm - Redditch,2023-03-05T09:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-03-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
776535,Sycamore Farm - Redditch,2023-03-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-03-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
776535,Sycamore Farm - Redditch,2023-03-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-03-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
776535,Sycamore Farm - Redditch,2023-03-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-03-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-03-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
776535,Sycamore Farm - Redditch,2023-03-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.71
776535,Sycamore Farm - Redditch,2023-03-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.38
776535,Sycamore Farm - Redditch,2023-03-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.11
776535,Sycamore Farm - Redditch,2023-03-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
776535,Sycamore Farm - Redditch,2023-03-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
776535,Sycamore Farm - Redditch,2023-03-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
776535,Sycamore Farm - Redditch,2023-03-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
776535,Sycamore Farm - Redditch,2023-03-05T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776535,Sycamore Farm - Redditch,2023-03-05T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-03-05T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-03-05T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.37
776535,Sycamore Farm - Redditch,2023-03-05T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.41
776535,Sycamore Farm - Redditch,2023-03-05T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.48
776535,Sycamore Farm - Redditch,2023-03-05T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-03-05T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
776535,Sycamore Farm - Redditch,2023-03-05T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
776535,Sycamore Farm - Redditch,2023-03-05T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
776535,Sycamore Farm - Redditch,2023-03-05T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-03-05T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-03-05T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-03-05T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
776535,Sycamore Farm - Redditch,2023-03-05T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
776535,Sycamore Farm - Redditch,2023-03-05T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.56
776535,Sycamore Farm - Redditch,2023-03-05T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-03-05T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-03-05T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-03-05T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-03-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-03-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
776535,Sycamore Farm - Redditch,2023-03-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
776535,Sycamore Farm - Redditch,2023-03-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-03-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
776535,Sycamore Farm - Redditch,2023-03-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-03-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-03-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
776535,Sycamore Farm - Redditch,2023-03-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.41
776535,Sycamore Farm - Redditch,2023-03-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.94
776535,Sycamore Farm - Redditch,2023-03-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.04
776535,Sycamore Farm - Redditch,2023-03-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
776535,Sycamore Farm - Redditch,2023-03-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
776535,Sycamore Farm - Redditch,2023-03-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
776535,Sycamore Farm - Redditch,2023-03-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
776535,Sycamore Farm - Redditch,2023-03-05T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-03-05T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-03-05T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-03-05T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.4
776535,Sycamore Farm - Redditch,2023-03-05T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.06
776535,Sycamore Farm - Redditch,2023-03-05T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.15
776535,Sycamore Farm - Redditch,2023-03-05T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-03-05T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-03-05T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
776535,Sycamore Farm - Redditch,2023-03-05T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
776535,Sycamore Farm - Redditch,2023-03-05T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-03-05T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-03-05T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-03-05T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.75
776535,Sycamore Farm - Redditch,2023-03-05T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
776535,Sycamore Farm - Redditch,2023-03-05T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
776535,Sycamore Farm - Redditch,2023-03-05T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-03-05T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-03-05T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-03-05T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-03-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-03-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
776535,Sycamore Farm - Redditch,2023-03-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
776535,Sycamore Farm - Redditch,2023-03-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-03-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
776535,Sycamore Farm - Redditch,2023-03-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-03-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
776535,Sycamore Farm - Redditch,2023-03-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
776535,Sycamore Farm - Redditch,2023-03-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.16
776535,Sycamore Farm - Redditch,2023-03-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.01
776535,Sycamore Farm - Redditch,2023-03-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.62
776535,Sycamore Farm - Redditch,2023-03-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-03-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
776535,Sycamore Farm - Redditch,2023-03-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
776535,Sycamore Farm - Redditch,2023-03-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
776535,Sycamore Farm - Redditch,2023-03-05T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-03-05T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-03-05T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-03-05T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.86
776535,Sycamore Farm - Redditch,2023-03-05T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
776535,Sycamore Farm - Redditch,2023-03-05T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.98
776535,Sycamore Farm - Redditch,2023-03-05T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-03-05T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-03-05T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-03-05T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
776535,Sycamore Farm - Redditch,2023-03-05T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-03-05T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-05T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-03-05T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.36
776535,Sycamore Farm - Redditch,2023-03-05T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
776535,Sycamore Farm - Redditch,2023-03-05T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
