Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-03-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
776535,Sycamore Farm - Redditch,2023-03-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
776535,Sycamore Farm - Redditch,2023-03-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.37
776535,Sycamore Farm - Redditch,2023-03-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.75
776535,Sycamore Farm - Redditch,2023-03-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.56
776535,Sycamore Farm - Redditch,2023-03-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
776535,Sycamore Farm - Redditch,2023-03-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
776535,Sycamore Farm - Redditch,2023-03-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-03-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
776535,Sycamore Farm - Redditch,2023-03-06T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-03-06T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-03-06T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-03-06T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.31
776535,Sycamore Farm - Redditch,2023-03-06T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
776535,Sycamore Farm - Redditch,2023-03-06T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
776535,Sycamore Farm - Redditch,2023-03-06T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-03-06T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-03-06T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-03-06T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-03-06T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-06T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-06T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-03-06T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
776535,Sycamore Farm - Redditch,2023-03-06T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
776535,Sycamore Farm - Redditch,2023-03-06T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.95
776535,Sycamore Farm - Redditch,2023-03-06T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-03-06T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-03-06T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-03-06T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-03-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-03-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
776535,Sycamore Farm - Redditch,2023-03-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
776535,Sycamore Farm - Redditch,2023-03-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-03-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
776535,Sycamore Farm - Redditch,2023-03-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
776535,Sycamore Farm - Redditch,2023-03-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-03-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
776535,Sycamore Farm - Redditch,2023-03-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.89
776535,Sycamore Farm - Redditch,2023-03-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.06
776535,Sycamore Farm - Redditch,2023-03-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.2
776535,Sycamore Farm - Redditch,2023-03-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-03-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
776535,Sycamore Farm - Redditch,2023-03-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-03-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
776535,Sycamore Farm - Redditch,2023-03-06T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-03-06T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-03-06T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-03-06T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.16
776535,Sycamore Farm - Redditch,2023-03-06T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
776535,Sycamore Farm - Redditch,2023-03-06T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.36
776535,Sycamore Farm - Redditch,2023-03-06T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-03-06T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-03-06T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-03-06T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-03-06T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-03-06T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-06T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-03-06T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
776535,Sycamore Farm - Redditch,2023-03-06T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
776535,Sycamore Farm - Redditch,2023-03-06T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.11
776535,Sycamore Farm - Redditch,2023-03-06T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-03-06T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
776535,Sycamore Farm - Redditch,2023-03-06T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-03-06T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-03-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-03-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
776535,Sycamore Farm - Redditch,2023-03-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
776535,Sycamore Farm - Redditch,2023-03-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-03-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
776535,Sycamore Farm - Redditch,2023-03-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
776535,Sycamore Farm - Redditch,2023-03-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
776535,Sycamore Farm - Redditch,2023-03-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
776535,Sycamore Farm - Redditch,2023-03-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.84
776535,Sycamore Farm - Redditch,2023-03-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.41
776535,Sycamore Farm - Redditch,2023-03-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.48
776535,Sycamore Farm - Redditch,2023-03-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-03-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
776535,Sycamore Farm - Redditch,2023-03-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
776535,Sycamore Farm - Redditch,2023-03-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
776535,Sycamore Farm - Redditch,2023-03-06T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776535,Sycamore Farm - Redditch,2023-03-06T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-03-06T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
776535,Sycamore Farm - Redditch,2023-03-06T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.83
776535,Sycamore Farm - Redditch,2023-03-06T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
776535,Sycamore Farm - Redditch,2023-03-06T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
776535,Sycamore Farm - Redditch,2023-03-06T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-03-06T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-03-06T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-03-06T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
776535,Sycamore Farm - Redditch,2023-03-06T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-03-06T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-03-06T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-03-06T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
776535,Sycamore Farm - Redditch,2023-03-06T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.01
776535,Sycamore Farm - Redditch,2023-03-06T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.31
776535,Sycamore Farm - Redditch,2023-03-06T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-03-06T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
776535,Sycamore Farm - Redditch,2023-03-06T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-03-06T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-03-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-03-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
776535,Sycamore Farm - Redditch,2023-03-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
776535,Sycamore Farm - Redditch,2023-03-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-03-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
776535,Sycamore Farm - Redditch,2023-03-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-03-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
776535,Sycamore Farm - Redditch,2023-03-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
776535,Sycamore Farm - Redditch,2023-03-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.85
776535,Sycamore Farm - Redditch,2023-03-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.95
776535,Sycamore Farm - Redditch,2023-03-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.71
776535,Sycamore Farm - Redditch,2023-03-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-03-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
776535,Sycamore Farm - Redditch,2023-03-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
776535,Sycamore Farm - Redditch,2023-03-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
776535,Sycamore Farm - Redditch,2023-03-06T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-03-06T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-03-06T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-03-06T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.38
776535,Sycamore Farm - Redditch,2023-03-06T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
776535,Sycamore Farm - Redditch,2023-03-06T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.65
776535,Sycamore Farm - Redditch,2023-03-06T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-03-06T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
776535,Sycamore Farm - Redditch,2023-03-06T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-03-06T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-03-06T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-03-06T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-03-06T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-06T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
776535,Sycamore Farm - Redditch,2023-03-06T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
776535,Sycamore Farm - Redditch,2023-03-06T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.82
776535,Sycamore Farm - Redditch,2023-03-06T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-03-06T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
776535,Sycamore Farm - Redditch,2023-03-06T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-03-06T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-03-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-03-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
776535,Sycamore Farm - Redditch,2023-03-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
776535,Sycamore Farm - Redditch,2023-03-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-03-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
776535,Sycamore Farm - Redditch,2023-03-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-03-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
776535,Sycamore Farm - Redditch,2023-03-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
776535,Sycamore Farm - Redditch,2023-03-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.31
776535,Sycamore Farm - Redditch,2023-03-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.22
776535,Sycamore Farm - Redditch,2023-03-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.47
776535,Sycamore Farm - Redditch,2023-03-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-03-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
776535,Sycamore Farm - Redditch,2023-03-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
776535,Sycamore Farm - Redditch,2023-03-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
776535,Sycamore Farm - Redditch,2023-03-06T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-03-06T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-03-06T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-03-06T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.94
776535,Sycamore Farm - Redditch,2023-03-06T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.41
776535,Sycamore Farm - Redditch,2023-03-06T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.71
776535,Sycamore Farm - Redditch,2023-03-06T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-03-06T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
776535,Sycamore Farm - Redditch,2023-03-06T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-03-06T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
776535,Sycamore Farm - Redditch,2023-03-06T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-03-06T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-03-06T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-03-06T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
776535,Sycamore Farm - Redditch,2023-03-06T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
776535,Sycamore Farm - Redditch,2023-03-06T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.54
776535,Sycamore Farm - Redditch,2023-03-06T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-03-06T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-03-06T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-03-06T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
776535,Sycamore Farm - Redditch,2023-03-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-03-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
776535,Sycamore Farm - Redditch,2023-03-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-03-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
776535,Sycamore Farm - Redditch,2023-03-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-03-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
776535,Sycamore Farm - Redditch,2023-03-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
776535,Sycamore Farm - Redditch,2023-03-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
776535,Sycamore Farm - Redditch,2023-03-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
776535,Sycamore Farm - Redditch,2023-03-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.65
776535,Sycamore Farm - Redditch,2023-03-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.12
776535,Sycamore Farm - Redditch,2023-03-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.24
776535,Sycamore Farm - Redditch,2023-03-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
776535,Sycamore Farm - Redditch,2023-03-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
776535,Sycamore Farm - Redditch,2023-03-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
776535,Sycamore Farm - Redditch,2023-03-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
776535,Sycamore Farm - Redditch,2023-03-06T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776535,Sycamore Farm - Redditch,2023-03-06T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-03-06T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-03-06T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.04
776535,Sycamore Farm - Redditch,2023-03-06T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
776535,Sycamore Farm - Redditch,2023-03-06T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.7
776535,Sycamore Farm - Redditch,2023-03-06T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-03-06T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-03-06T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-03-06T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
776535,Sycamore Farm - Redditch,2023-03-06T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-03-06T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-06T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-03-06T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
776535,Sycamore Farm - Redditch,2023-03-06T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
776535,Sycamore Farm - Redditch,2023-03-06T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.24
776535,Sycamore Farm - Redditch,2023-03-06T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-03-06T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-03-06T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-03-06T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-03-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-03-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
776535,Sycamore Farm - Redditch,2023-03-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
776535,Sycamore Farm - Redditch,2023-03-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-03-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
776535,Sycamore Farm - Redditch,2023-03-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-03-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
776535,Sycamore Farm - Redditch,2023-03-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
776535,Sycamore Farm - Redditch,2023-03-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.53
776535,Sycamore Farm - Redditch,2023-03-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.23
776535,Sycamore Farm - Redditch,2023-03-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.95
776535,Sycamore Farm - Redditch,2023-03-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
776535,Sycamore Farm - Redditch,2023-03-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
776535,Sycamore Farm - Redditch,2023-03-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
776535,Sycamore Farm - Redditch,2023-03-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
776535,Sycamore Farm - Redditch,2023-03-06T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776535,Sycamore Farm - Redditch,2023-03-06T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-03-06T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-03-06T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.37
776535,Sycamore Farm - Redditch,2023-03-06T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.7
776535,Sycamore Farm - Redditch,2023-03-06T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.4
776535,Sycamore Farm - Redditch,2023-03-06T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-03-06T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-03-06T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-03-06T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
776535,Sycamore Farm - Redditch,2023-03-06T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-06T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-03-06T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-03-06T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
776535,Sycamore Farm - Redditch,2023-03-06T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.74
776535,Sycamore Farm - Redditch,2023-03-06T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.05
776535,Sycamore Farm - Redditch,2023-03-06T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-03-06T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776535,Sycamore Farm - Redditch,2023-03-06T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-03-06T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-03-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-03-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
776535,Sycamore Farm - Redditch,2023-03-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-03-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
776535,Sycamore Farm - Redditch,2023-03-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-03-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
776535,Sycamore Farm - Redditch,2023-03-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-03-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
776535,Sycamore Farm - Redditch,2023-03-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
776535,Sycamore Farm - Redditch,2023-03-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.64
776535,Sycamore Farm - Redditch,2023-03-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.44
776535,Sycamore Farm - Redditch,2023-03-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.45
776535,Sycamore Farm - Redditch,2023-03-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-03-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
776535,Sycamore Farm - Redditch,2023-03-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
776535,Sycamore Farm - Redditch,2023-03-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
776535,Sycamore Farm - Redditch,2023-03-06T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-03-06T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-03-06T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-03-06T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.83
776535,Sycamore Farm - Redditch,2023-03-06T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.32
776535,Sycamore Farm - Redditch,2023-03-06T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.47
776535,Sycamore Farm - Redditch,2023-03-06T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-03-06T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.7
776535,Sycamore Farm - Redditch,2023-03-06T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-03-06T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-03-06T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-03-06T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-03-06T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-03-06T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
776535,Sycamore Farm - Redditch,2023-03-06T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.7
776535,Sycamore Farm - Redditch,2023-03-06T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.82
776535,Sycamore Farm - Redditch,2023-03-06T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-03-06T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
776535,Sycamore Farm - Redditch,2023-03-06T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-03-06T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-03-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-03-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
776535,Sycamore Farm - Redditch,2023-03-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
776535,Sycamore Farm - Redditch,2023-03-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
776535,Sycamore Farm - Redditch,2023-03-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
776535,Sycamore Farm - Redditch,2023-03-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-03-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
776535,Sycamore Farm - Redditch,2023-03-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
776535,Sycamore Farm - Redditch,2023-03-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.12
776535,Sycamore Farm - Redditch,2023-03-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.02
776535,Sycamore Farm - Redditch,2023-03-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.29
776535,Sycamore Farm - Redditch,2023-03-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-03-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
776535,Sycamore Farm - Redditch,2023-03-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
776535,Sycamore Farm - Redditch,2023-03-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
776535,Sycamore Farm - Redditch,2023-03-06T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776535,Sycamore Farm - Redditch,2023-03-06T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-03-06T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-03-06T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.97
776535,Sycamore Farm - Redditch,2023-03-06T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.69
776535,Sycamore Farm - Redditch,2023-03-06T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.25
776535,Sycamore Farm - Redditch,2023-03-06T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-03-06T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
776535,Sycamore Farm - Redditch,2023-03-06T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
776535,Sycamore Farm - Redditch,2023-03-06T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
776535,Sycamore Farm - Redditch,2023-03-06T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-03-06T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-03-06T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-03-06T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
776535,Sycamore Farm - Redditch,2023-03-06T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
776535,Sycamore Farm - Redditch,2023-03-06T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.04
776535,Sycamore Farm - Redditch,2023-03-06T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-03-06T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
776535,Sycamore Farm - Redditch,2023-03-06T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-03-06T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
776535,Sycamore Farm - Redditch,2023-03-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-03-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
776535,Sycamore Farm - Redditch,2023-03-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
776535,Sycamore Farm - Redditch,2023-03-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-03-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
776535,Sycamore Farm - Redditch,2023-03-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-03-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
776535,Sycamore Farm - Redditch,2023-03-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
776535,Sycamore Farm - Redditch,2023-03-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.56
776535,Sycamore Farm - Redditch,2023-03-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.38
776535,Sycamore Farm - Redditch,2023-03-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.29
776535,Sycamore Farm - Redditch,2023-03-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
776535,Sycamore Farm - Redditch,2023-03-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
776535,Sycamore Farm - Redditch,2023-03-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
776535,Sycamore Farm - Redditch,2023-03-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
776535,Sycamore Farm - Redditch,2023-03-06T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776535,Sycamore Farm - Redditch,2023-03-06T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-03-06T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-03-06T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.87
776535,Sycamore Farm - Redditch,2023-03-06T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.87
776535,Sycamore Farm - Redditch,2023-03-06T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.15
776535,Sycamore Farm - Redditch,2023-03-06T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-03-06T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
776535,Sycamore Farm - Redditch,2023-03-06T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
776535,Sycamore Farm - Redditch,2023-03-06T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.4
776535,Sycamore Farm - Redditch,2023-03-06T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-03-06T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-03-06T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-03-06T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
776535,Sycamore Farm - Redditch,2023-03-06T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
776535,Sycamore Farm - Redditch,2023-03-06T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.38
776535,Sycamore Farm - Redditch,2023-03-06T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-03-06T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-03-06T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-03-06T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-03-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-03-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
776535,Sycamore Farm - Redditch,2023-03-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
776535,Sycamore Farm - Redditch,2023-03-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-03-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
776535,Sycamore Farm - Redditch,2023-03-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-03-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
776535,Sycamore Farm - Redditch,2023-03-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
776535,Sycamore Farm - Redditch,2023-03-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.25
776535,Sycamore Farm - Redditch,2023-03-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.96
776535,Sycamore Farm - Redditch,2023-03-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,41.53
776535,Sycamore Farm - Redditch,2023-03-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,96.9
776535,Sycamore Farm - Redditch,2023-03-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
776535,Sycamore Farm - Redditch,2023-03-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
776535,Sycamore Farm - Redditch,2023-03-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
776535,Sycamore Farm - Redditch,2023-03-06T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776535,Sycamore Farm - Redditch,2023-03-06T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-03-06T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-03-06T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.1
776535,Sycamore Farm - Redditch,2023-03-06T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.7
776535,Sycamore Farm - Redditch,2023-03-06T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.29
776535,Sycamore Farm - Redditch,2023-03-06T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,91.0
776535,Sycamore Farm - Redditch,2023-03-06T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.5
776535,Sycamore Farm - Redditch,2023-03-06T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-03-06T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.9
776535,Sycamore Farm - Redditch,2023-03-06T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-03-06T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-03-06T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-03-06T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
776535,Sycamore Farm - Redditch,2023-03-06T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.65
776535,Sycamore Farm - Redditch,2023-03-06T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.31
776535,Sycamore Farm - Redditch,2023-03-06T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-03-06T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-03-06T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-03-06T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-03-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-03-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
776535,Sycamore Farm - Redditch,2023-03-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-03-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
776535,Sycamore Farm - Redditch,2023-03-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-03-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
776535,Sycamore Farm - Redditch,2023-03-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
776535,Sycamore Farm - Redditch,2023-03-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
776535,Sycamore Farm - Redditch,2023-03-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
776535,Sycamore Farm - Redditch,2023-03-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,39.12
776535,Sycamore Farm - Redditch,2023-03-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.35
776535,Sycamore Farm - Redditch,2023-03-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.61
776535,Sycamore Farm - Redditch,2023-03-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,102.8
776535,Sycamore Farm - Redditch,2023-03-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
776535,Sycamore Farm - Redditch,2023-03-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
776535,Sycamore Farm - Redditch,2023-03-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
776535,Sycamore Farm - Redditch,2023-03-06T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-03-06T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-03-06T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-03-06T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.41
776535,Sycamore Farm - Redditch,2023-03-06T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.07
776535,Sycamore Farm - Redditch,2023-03-06T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.87
776535,Sycamore Farm - Redditch,2023-03-06T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-03-06T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.7
776535,Sycamore Farm - Redditch,2023-03-06T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-03-06T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
776535,Sycamore Farm - Redditch,2023-03-06T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-06T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-03-06T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-03-06T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
776535,Sycamore Farm - Redditch,2023-03-06T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.75
776535,Sycamore Farm - Redditch,2023-03-06T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.33
776535,Sycamore Farm - Redditch,2023-03-06T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-03-06T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
776535,Sycamore Farm - Redditch,2023-03-06T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-03-06T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-03-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-03-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
776535,Sycamore Farm - Redditch,2023-03-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
776535,Sycamore Farm - Redditch,2023-03-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-03-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
776535,Sycamore Farm - Redditch,2023-03-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
776535,Sycamore Farm - Redditch,2023-03-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
776535,Sycamore Farm - Redditch,2023-03-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
776535,Sycamore Farm - Redditch,2023-03-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.5
776535,Sycamore Farm - Redditch,2023-03-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.81
776535,Sycamore Farm - Redditch,2023-03-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.2
776535,Sycamore Farm - Redditch,2023-03-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
776535,Sycamore Farm - Redditch,2023-03-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
776535,Sycamore Farm - Redditch,2023-03-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
776535,Sycamore Farm - Redditch,2023-03-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
776535,Sycamore Farm - Redditch,2023-03-06T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776535,Sycamore Farm - Redditch,2023-03-06T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-03-06T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-03-06T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.77
776535,Sycamore Farm - Redditch,2023-03-06T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.34
776535,Sycamore Farm - Redditch,2023-03-06T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.71
776535,Sycamore Farm - Redditch,2023-03-06T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-03-06T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
776535,Sycamore Farm - Redditch,2023-03-06T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
776535,Sycamore Farm - Redditch,2023-03-06T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
776535,Sycamore Farm - Redditch,2023-03-06T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-03-06T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-03-06T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-03-06T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
776535,Sycamore Farm - Redditch,2023-03-06T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
776535,Sycamore Farm - Redditch,2023-03-06T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.84
776535,Sycamore Farm - Redditch,2023-03-06T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-03-06T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-03-06T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-03-06T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
776535,Sycamore Farm - Redditch,2023-03-06T21:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-03-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
776535,Sycamore Farm - Redditch,2023-03-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-03-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
776535,Sycamore Farm - Redditch,2023-03-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-03-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
776535,Sycamore Farm - Redditch,2023-03-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
776535,Sycamore Farm - Redditch,2023-03-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
776535,Sycamore Farm - Redditch,2023-03-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
776535,Sycamore Farm - Redditch,2023-03-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.05
776535,Sycamore Farm - Redditch,2023-03-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.09
776535,Sycamore Farm - Redditch,2023-03-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.55
776535,Sycamore Farm - Redditch,2023-03-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
776535,Sycamore Farm - Redditch,2023-03-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
776535,Sycamore Farm - Redditch,2023-03-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
776535,Sycamore Farm - Redditch,2023-03-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
776535,Sycamore Farm - Redditch,2023-03-06T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776535,Sycamore Farm - Redditch,2023-03-06T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-03-06T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-03-06T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.02
776535,Sycamore Farm - Redditch,2023-03-06T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.9
776535,Sycamore Farm - Redditch,2023-03-06T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.57
776535,Sycamore Farm - Redditch,2023-03-06T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-03-06T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.7
776535,Sycamore Farm - Redditch,2023-03-06T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
776535,Sycamore Farm - Redditch,2023-03-06T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
