Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-06T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-06T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-03-06T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-03-06T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.3
776535,Sycamore Farm - Redditch,2023-03-06T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.81
776535,Sycamore Farm - Redditch,2023-03-06T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
776535,Sycamore Farm - Redditch,2023-03-06T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-03-06T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-03-06T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-03-06T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
776535,Sycamore Farm - Redditch,2023-03-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-03-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
776535,Sycamore Farm - Redditch,2023-03-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
776535,Sycamore Farm - Redditch,2023-03-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-03-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
776535,Sycamore Farm - Redditch,2023-03-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-03-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
776535,Sycamore Farm - Redditch,2023-03-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
776535,Sycamore Farm - Redditch,2023-03-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.32
776535,Sycamore Farm - Redditch,2023-03-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.71
776535,Sycamore Farm - Redditch,2023-03-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.95
776535,Sycamore Farm - Redditch,2023-03-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-03-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
776535,Sycamore Farm - Redditch,2023-03-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
776535,Sycamore Farm - Redditch,2023-03-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
776535,Sycamore Farm - Redditch,2023-03-06T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776535,Sycamore Farm - Redditch,2023-03-06T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-03-06T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-03-06T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.3
776535,Sycamore Farm - Redditch,2023-03-06T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.02
776535,Sycamore Farm - Redditch,2023-03-06T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.87
776535,Sycamore Farm - Redditch,2023-03-06T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-03-06T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-03-06T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
776535,Sycamore Farm - Redditch,2023-03-06T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
776535,Sycamore Farm - Redditch,2023-03-06T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-03-06T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-03-06T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-03-06T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
776535,Sycamore Farm - Redditch,2023-03-06T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
776535,Sycamore Farm - Redditch,2023-03-06T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.06
776535,Sycamore Farm - Redditch,2023-03-06T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-03-06T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-03-06T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-03-06T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-03-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-03-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
776535,Sycamore Farm - Redditch,2023-03-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
776535,Sycamore Farm - Redditch,2023-03-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-03-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
776535,Sycamore Farm - Redditch,2023-03-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-03-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
776535,Sycamore Farm - Redditch,2023-03-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
776535,Sycamore Farm - Redditch,2023-03-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.08
776535,Sycamore Farm - Redditch,2023-03-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.02
776535,Sycamore Farm - Redditch,2023-03-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.93
776535,Sycamore Farm - Redditch,2023-03-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-03-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
776535,Sycamore Farm - Redditch,2023-03-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
776535,Sycamore Farm - Redditch,2023-03-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
776535,Sycamore Farm - Redditch,2023-03-06T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-03-06T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-03-06T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-03-06T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.47
776535,Sycamore Farm - Redditch,2023-03-06T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.87
776535,Sycamore Farm - Redditch,2023-03-06T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.96
776535,Sycamore Farm - Redditch,2023-03-06T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-03-06T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
776535,Sycamore Farm - Redditch,2023-03-06T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
776535,Sycamore Farm - Redditch,2023-03-06T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.4
776535,Sycamore Farm - Redditch,2023-03-06T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-03-06T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-06T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-03-06T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.43
776535,Sycamore Farm - Redditch,2023-03-06T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
776535,Sycamore Farm - Redditch,2023-03-06T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.29
776535,Sycamore Farm - Redditch,2023-03-06T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-03-06T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-03-06T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-03-06T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-03-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-03-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
776535,Sycamore Farm - Redditch,2023-03-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
776535,Sycamore Farm - Redditch,2023-03-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-03-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
776535,Sycamore Farm - Redditch,2023-03-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-03-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
776535,Sycamore Farm - Redditch,2023-03-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
776535,Sycamore Farm - Redditch,2023-03-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.9
776535,Sycamore Farm - Redditch,2023-03-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.02
776535,Sycamore Farm - Redditch,2023-03-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.25
776535,Sycamore Farm - Redditch,2023-03-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
776535,Sycamore Farm - Redditch,2023-03-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
776535,Sycamore Farm - Redditch,2023-03-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
776535,Sycamore Farm - Redditch,2023-03-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
776535,Sycamore Farm - Redditch,2023-03-06T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-03-06T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-03-06T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
776535,Sycamore Farm - Redditch,2023-03-06T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.94
776535,Sycamore Farm - Redditch,2023-03-06T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.89
776535,Sycamore Farm - Redditch,2023-03-06T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.48
776535,Sycamore Farm - Redditch,2023-03-06T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-03-06T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-03-06T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.5
776535,Sycamore Farm - Redditch,2023-03-06T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.8
776535,Sycamore Farm - Redditch,2023-03-06T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-03-06T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-06T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-03-06T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.94
776535,Sycamore Farm - Redditch,2023-03-06T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
776535,Sycamore Farm - Redditch,2023-03-06T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.73
776535,Sycamore Farm - Redditch,2023-03-06T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-03-06T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-03-06T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-03-06T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
776535,Sycamore Farm - Redditch,2023-03-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-03-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
776535,Sycamore Farm - Redditch,2023-03-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
776535,Sycamore Farm - Redditch,2023-03-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-03-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
776535,Sycamore Farm - Redditch,2023-03-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-03-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
776535,Sycamore Farm - Redditch,2023-03-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
776535,Sycamore Farm - Redditch,2023-03-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.88
776535,Sycamore Farm - Redditch,2023-03-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.49
776535,Sycamore Farm - Redditch,2023-03-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.21
776535,Sycamore Farm - Redditch,2023-03-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
776535,Sycamore Farm - Redditch,2023-03-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
776535,Sycamore Farm - Redditch,2023-03-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
776535,Sycamore Farm - Redditch,2023-03-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
776535,Sycamore Farm - Redditch,2023-03-06T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-03-06T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.29
776535,Sycamore Farm - Redditch,2023-03-06T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-03-06T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.89
776535,Sycamore Farm - Redditch,2023-03-06T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.61
776535,Sycamore Farm - Redditch,2023-03-06T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.02
776535,Sycamore Farm - Redditch,2023-03-06T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-03-06T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-03-06T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.4
776535,Sycamore Farm - Redditch,2023-03-06T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.0
776535,Sycamore Farm - Redditch,2023-03-06T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-03-06T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-06T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-03-06T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.58
776535,Sycamore Farm - Redditch,2023-03-06T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.13
776535,Sycamore Farm - Redditch,2023-03-06T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.8
776535,Sycamore Farm - Redditch,2023-03-06T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-03-06T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-03-06T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-03-06T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
776535,Sycamore Farm - Redditch,2023-03-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-03-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
776535,Sycamore Farm - Redditch,2023-03-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
776535,Sycamore Farm - Redditch,2023-03-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-03-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
776535,Sycamore Farm - Redditch,2023-03-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
776535,Sycamore Farm - Redditch,2023-03-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
776535,Sycamore Farm - Redditch,2023-03-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
776535,Sycamore Farm - Redditch,2023-03-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.47
776535,Sycamore Farm - Redditch,2023-03-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.74
776535,Sycamore Farm - Redditch,2023-03-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.81
776535,Sycamore Farm - Redditch,2023-03-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,106.6
776535,Sycamore Farm - Redditch,2023-03-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
776535,Sycamore Farm - Redditch,2023-03-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
776535,Sycamore Farm - Redditch,2023-03-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
776535,Sycamore Farm - Redditch,2023-03-06T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776535,Sycamore Farm - Redditch,2023-03-06T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-03-06T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
776535,Sycamore Farm - Redditch,2023-03-06T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.87
776535,Sycamore Farm - Redditch,2023-03-06T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.16
776535,Sycamore Farm - Redditch,2023-03-06T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.53
776535,Sycamore Farm - Redditch,2023-03-06T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-03-06T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-03-06T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.2
776535,Sycamore Farm - Redditch,2023-03-06T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.7
776535,Sycamore Farm - Redditch,2023-03-06T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-06T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-03-06T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-03-06T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.91
776535,Sycamore Farm - Redditch,2023-03-06T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
776535,Sycamore Farm - Redditch,2023-03-06T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.97
776535,Sycamore Farm - Redditch,2023-03-06T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-03-06T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-03-06T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-03-06T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
776535,Sycamore Farm - Redditch,2023-03-06T20:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-03-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
776535,Sycamore Farm - Redditch,2023-03-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
776535,Sycamore Farm - Redditch,2023-03-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-03-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
776535,Sycamore Farm - Redditch,2023-03-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-03-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
776535,Sycamore Farm - Redditch,2023-03-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
776535,Sycamore Farm - Redditch,2023-03-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.77
776535,Sycamore Farm - Redditch,2023-03-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.36
776535,Sycamore Farm - Redditch,2023-03-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,43.5
776535,Sycamore Farm - Redditch,2023-03-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,98.4
776535,Sycamore Farm - Redditch,2023-03-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
776535,Sycamore Farm - Redditch,2023-03-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
776535,Sycamore Farm - Redditch,2023-03-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
776535,Sycamore Farm - Redditch,2023-03-06T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776535,Sycamore Farm - Redditch,2023-03-06T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-03-06T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
776535,Sycamore Farm - Redditch,2023-03-06T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.16
776535,Sycamore Farm - Redditch,2023-03-06T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.4
776535,Sycamore Farm - Redditch,2023-03-06T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.15
776535,Sycamore Farm - Redditch,2023-03-06T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-03-06T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-03-06T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.4
776535,Sycamore Farm - Redditch,2023-03-06T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.3
776535,Sycamore Farm - Redditch,2023-03-06T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-06T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-03-06T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-03-06T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.87
776535,Sycamore Farm - Redditch,2023-03-06T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
776535,Sycamore Farm - Redditch,2023-03-06T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.71
776535,Sycamore Farm - Redditch,2023-03-06T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-03-06T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-03-06T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-03-06T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
776535,Sycamore Farm - Redditch,2023-03-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-03-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
776535,Sycamore Farm - Redditch,2023-03-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
776535,Sycamore Farm - Redditch,2023-03-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-03-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
776535,Sycamore Farm - Redditch,2023-03-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-03-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
776535,Sycamore Farm - Redditch,2023-03-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
776535,Sycamore Farm - Redditch,2023-03-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.02
776535,Sycamore Farm - Redditch,2023-03-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.91
776535,Sycamore Farm - Redditch,2023-03-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.85
776535,Sycamore Farm - Redditch,2023-03-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
776535,Sycamore Farm - Redditch,2023-03-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
776535,Sycamore Farm - Redditch,2023-03-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
776535,Sycamore Farm - Redditch,2023-03-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
776535,Sycamore Farm - Redditch,2023-03-06T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-03-06T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-03-06T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-03-06T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.68
776535,Sycamore Farm - Redditch,2023-03-06T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.06
776535,Sycamore Farm - Redditch,2023-03-06T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.61
776535,Sycamore Farm - Redditch,2023-03-06T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-03-06T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
776535,Sycamore Farm - Redditch,2023-03-06T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.0
776535,Sycamore Farm - Redditch,2023-03-06T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.5
776535,Sycamore Farm - Redditch,2023-03-06T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-03-06T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-06T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-03-06T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.31
776535,Sycamore Farm - Redditch,2023-03-06T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.92
776535,Sycamore Farm - Redditch,2023-03-06T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.99
776535,Sycamore Farm - Redditch,2023-03-06T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-03-06T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-03-06T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-03-06T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-03-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-03-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
776535,Sycamore Farm - Redditch,2023-03-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-03-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
776535,Sycamore Farm - Redditch,2023-03-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-03-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
776535,Sycamore Farm - Redditch,2023-03-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-03-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
776535,Sycamore Farm - Redditch,2023-03-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
776535,Sycamore Farm - Redditch,2023-03-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
776535,Sycamore Farm - Redditch,2023-03-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.97
776535,Sycamore Farm - Redditch,2023-03-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.6
776535,Sycamore Farm - Redditch,2023-03-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
776535,Sycamore Farm - Redditch,2023-03-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
776535,Sycamore Farm - Redditch,2023-03-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
776535,Sycamore Farm - Redditch,2023-03-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
776535,Sycamore Farm - Redditch,2023-03-06T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776535,Sycamore Farm - Redditch,2023-03-06T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.13
776535,Sycamore Farm - Redditch,2023-03-06T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
776535,Sycamore Farm - Redditch,2023-03-06T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
776535,Sycamore Farm - Redditch,2023-03-06T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.96
776535,Sycamore Farm - Redditch,2023-03-06T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.78
776535,Sycamore Farm - Redditch,2023-03-06T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,84.4
776535,Sycamore Farm - Redditch,2023-03-06T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-03-06T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.0
776535,Sycamore Farm - Redditch,2023-03-06T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.7
776535,Sycamore Farm - Redditch,2023-03-06T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-03-06T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-03-06T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-03-06T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
776535,Sycamore Farm - Redditch,2023-03-06T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
776535,Sycamore Farm - Redditch,2023-03-06T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.48
776535,Sycamore Farm - Redditch,2023-03-06T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-03-06T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-03-06T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-03-06T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-03-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-03-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
776535,Sycamore Farm - Redditch,2023-03-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-03-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
776535,Sycamore Farm - Redditch,2023-03-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-03-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
776535,Sycamore Farm - Redditch,2023-03-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-03-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
776535,Sycamore Farm - Redditch,2023-03-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
776535,Sycamore Farm - Redditch,2023-03-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.58
776535,Sycamore Farm - Redditch,2023-03-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,42.96
776535,Sycamore Farm - Redditch,2023-03-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.26
776535,Sycamore Farm - Redditch,2023-03-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,112.0
776535,Sycamore Farm - Redditch,2023-03-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
776535,Sycamore Farm - Redditch,2023-03-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
776535,Sycamore Farm - Redditch,2023-03-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
776535,Sycamore Farm - Redditch,2023-03-06T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-03-06T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-03-06T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
776535,Sycamore Farm - Redditch,2023-03-06T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.72
776535,Sycamore Farm - Redditch,2023-03-06T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.11
776535,Sycamore Farm - Redditch,2023-03-06T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.62
776535,Sycamore Farm - Redditch,2023-03-06T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-03-06T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.4
776535,Sycamore Farm - Redditch,2023-03-06T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.9
776535,Sycamore Farm - Redditch,2023-03-06T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
776535,Sycamore Farm - Redditch,2023-03-06T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-03-06T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-06T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-03-06T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.23
776535,Sycamore Farm - Redditch,2023-03-06T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.45
776535,Sycamore Farm - Redditch,2023-03-06T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.73
776535,Sycamore Farm - Redditch,2023-03-06T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-03-06T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-03-06T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
776535,Sycamore Farm - Redditch,2023-03-06T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-03-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-03-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
776535,Sycamore Farm - Redditch,2023-03-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-03-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
776535,Sycamore Farm - Redditch,2023-03-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-03-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
776535,Sycamore Farm - Redditch,2023-03-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
776535,Sycamore Farm - Redditch,2023-03-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
776535,Sycamore Farm - Redditch,2023-03-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
776535,Sycamore Farm - Redditch,2023-03-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.95
776535,Sycamore Farm - Redditch,2023-03-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.56
776535,Sycamore Farm - Redditch,2023-03-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.35
776535,Sycamore Farm - Redditch,2023-03-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
776535,Sycamore Farm - Redditch,2023-03-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
776535,Sycamore Farm - Redditch,2023-03-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
776535,Sycamore Farm - Redditch,2023-03-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
776535,Sycamore Farm - Redditch,2023-03-06T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-03-06T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-03-06T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
776535,Sycamore Farm - Redditch,2023-03-06T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.59
776535,Sycamore Farm - Redditch,2023-03-06T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.58
776535,Sycamore Farm - Redditch,2023-03-06T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.65
776535,Sycamore Farm - Redditch,2023-03-06T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-03-06T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
776535,Sycamore Farm - Redditch,2023-03-06T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.1
776535,Sycamore Farm - Redditch,2023-03-06T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
776535,Sycamore Farm - Redditch,2023-03-06T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-03-06T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-03-06T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-03-06T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
776535,Sycamore Farm - Redditch,2023-03-06T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.93
776535,Sycamore Farm - Redditch,2023-03-06T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.58
776535,Sycamore Farm - Redditch,2023-03-06T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-03-06T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-03-06T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-03-06T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
776535,Sycamore Farm - Redditch,2023-03-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-03-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
776535,Sycamore Farm - Redditch,2023-03-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-03-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
776535,Sycamore Farm - Redditch,2023-03-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-03-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
776535,Sycamore Farm - Redditch,2023-03-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
776535,Sycamore Farm - Redditch,2023-03-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-03-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
776535,Sycamore Farm - Redditch,2023-03-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.39
776535,Sycamore Farm - Redditch,2023-03-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.51
776535,Sycamore Farm - Redditch,2023-03-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.23
776535,Sycamore Farm - Redditch,2023-03-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,100.5
776535,Sycamore Farm - Redditch,2023-03-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
776535,Sycamore Farm - Redditch,2023-03-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
776535,Sycamore Farm - Redditch,2023-03-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
776535,Sycamore Farm - Redditch,2023-03-06T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-03-06T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-03-06T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
776535,Sycamore Farm - Redditch,2023-03-06T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.27
776535,Sycamore Farm - Redditch,2023-03-06T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.08
776535,Sycamore Farm - Redditch,2023-03-06T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.4
776535,Sycamore Farm - Redditch,2023-03-06T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-03-06T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
776535,Sycamore Farm - Redditch,2023-03-06T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.1
776535,Sycamore Farm - Redditch,2023-03-06T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.9
776535,Sycamore Farm - Redditch,2023-03-06T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-03-06T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-03-06T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-03-06T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.8
776535,Sycamore Farm - Redditch,2023-03-06T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.23
776535,Sycamore Farm - Redditch,2023-03-06T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.91
776535,Sycamore Farm - Redditch,2023-03-06T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-03-06T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-03-06T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
776535,Sycamore Farm - Redditch,2023-03-06T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
776535,Sycamore Farm - Redditch,2023-03-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-03-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
776535,Sycamore Farm - Redditch,2023-03-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-03-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
776535,Sycamore Farm - Redditch,2023-03-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-03-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
776535,Sycamore Farm - Redditch,2023-03-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
776535,Sycamore Farm - Redditch,2023-03-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
776535,Sycamore Farm - Redditch,2023-03-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
776535,Sycamore Farm - Redditch,2023-03-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.06
776535,Sycamore Farm - Redditch,2023-03-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.31
776535,Sycamore Farm - Redditch,2023-03-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.31
776535,Sycamore Farm - Redditch,2023-03-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
776535,Sycamore Farm - Redditch,2023-03-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
776535,Sycamore Farm - Redditch,2023-03-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
776535,Sycamore Farm - Redditch,2023-03-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
776535,Sycamore Farm - Redditch,2023-03-06T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776535,Sycamore Farm - Redditch,2023-03-06T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-03-06T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-03-06T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.9
776535,Sycamore Farm - Redditch,2023-03-06T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.75
776535,Sycamore Farm - Redditch,2023-03-06T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.01
776535,Sycamore Farm - Redditch,2023-03-06T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.9
776535,Sycamore Farm - Redditch,2023-03-06T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
776535,Sycamore Farm - Redditch,2023-03-06T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.6
776535,Sycamore Farm - Redditch,2023-03-06T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.6
776535,Sycamore Farm - Redditch,2023-03-06T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-03-06T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-03-06T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-03-06T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.5
776535,Sycamore Farm - Redditch,2023-03-06T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.91
776535,Sycamore Farm - Redditch,2023-03-06T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.53
776535,Sycamore Farm - Redditch,2023-03-06T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-03-06T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-03-06T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-03-06T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
776535,Sycamore Farm - Redditch,2023-03-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776535,Sycamore Farm - Redditch,2023-03-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
776535,Sycamore Farm - Redditch,2023-03-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-03-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
776535,Sycamore Farm - Redditch,2023-03-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-03-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
776535,Sycamore Farm - Redditch,2023-03-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-03-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
776535,Sycamore Farm - Redditch,2023-03-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
776535,Sycamore Farm - Redditch,2023-03-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.4
776535,Sycamore Farm - Redditch,2023-03-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.65
776535,Sycamore Farm - Redditch,2023-03-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.54
776535,Sycamore Farm - Redditch,2023-03-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,112.4
776535,Sycamore Farm - Redditch,2023-03-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
776535,Sycamore Farm - Redditch,2023-03-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
776535,Sycamore Farm - Redditch,2023-03-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
776535,Sycamore Farm - Redditch,2023-03-06T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776535,Sycamore Farm - Redditch,2023-03-06T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-03-06T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-03-06T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.37
776535,Sycamore Farm - Redditch,2023-03-06T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.64
776535,Sycamore Farm - Redditch,2023-03-06T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.07
776535,Sycamore Farm - Redditch,2023-03-06T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.4
776535,Sycamore Farm - Redditch,2023-03-06T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-03-06T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.0
776535,Sycamore Farm - Redditch,2023-03-06T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.8
776535,Sycamore Farm - Redditch,2023-03-06T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-03-06T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-03-06T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776535,Sycamore Farm - Redditch,2023-03-06T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.66
776535,Sycamore Farm - Redditch,2023-03-06T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.56
776535,Sycamore Farm - Redditch,2023-03-06T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.11
776535,Sycamore Farm - Redditch,2023-03-06T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
776535,Sycamore Farm - Redditch,2023-03-06T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-03-06T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.6
776535,Sycamore Farm - Redditch,2023-03-06T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
776535,Sycamore Farm - Redditch,2023-03-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-03-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
776535,Sycamore Farm - Redditch,2023-03-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-03-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
776535,Sycamore Farm - Redditch,2023-03-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-03-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
776535,Sycamore Farm - Redditch,2023-03-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
776535,Sycamore Farm - Redditch,2023-03-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
776535,Sycamore Farm - Redditch,2023-03-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.03
