Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.2
776535,Sycamore Farm - Redditch,2023-03-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.18
776535,Sycamore Farm - Redditch,2023-03-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,130.9
776535,Sycamore Farm - Redditch,2023-03-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
776535,Sycamore Farm - Redditch,2023-03-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
776535,Sycamore Farm - Redditch,2023-03-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
776535,Sycamore Farm - Redditch,2023-03-06T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-03-06T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-03-06T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-06T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.9
776535,Sycamore Farm - Redditch,2023-03-06T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.17
776535,Sycamore Farm - Redditch,2023-03-06T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.94
776535,Sycamore Farm - Redditch,2023-03-06T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-03-06T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-03-06T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
776535,Sycamore Farm - Redditch,2023-03-06T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.9
776535,Sycamore Farm - Redditch,2023-03-06T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-03-06T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-06T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776535,Sycamore Farm - Redditch,2023-03-06T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
776535,Sycamore Farm - Redditch,2023-03-06T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.04
776535,Sycamore Farm - Redditch,2023-03-06T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.58
776535,Sycamore Farm - Redditch,2023-03-06T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-03-06T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-03-06T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-03-06T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.4
776535,Sycamore Farm - Redditch,2023-03-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-03-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
776535,Sycamore Farm - Redditch,2023-03-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-03-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
776535,Sycamore Farm - Redditch,2023-03-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
776535,Sycamore Farm - Redditch,2023-03-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
776535,Sycamore Farm - Redditch,2023-03-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
776535,Sycamore Farm - Redditch,2023-03-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-03-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.97
776535,Sycamore Farm - Redditch,2023-03-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.21
776535,Sycamore Farm - Redditch,2023-03-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,53.52
776535,Sycamore Farm - Redditch,2023-03-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,138.2
776535,Sycamore Farm - Redditch,2023-03-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
776535,Sycamore Farm - Redditch,2023-03-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
776535,Sycamore Farm - Redditch,2023-03-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
776535,Sycamore Farm - Redditch,2023-03-06T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776535,Sycamore Farm - Redditch,2023-03-06T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-03-06T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-03-06T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.79
776535,Sycamore Farm - Redditch,2023-03-06T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.3
776535,Sycamore Farm - Redditch,2023-03-06T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.9
776535,Sycamore Farm - Redditch,2023-03-06T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,100.8
776535,Sycamore Farm - Redditch,2023-03-06T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-03-06T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.9
776535,Sycamore Farm - Redditch,2023-03-06T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,171.4
776535,Sycamore Farm - Redditch,2023-03-06T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-03-06T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-06T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-03-06T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
776535,Sycamore Farm - Redditch,2023-03-06T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.87
776535,Sycamore Farm - Redditch,2023-03-06T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.51
776535,Sycamore Farm - Redditch,2023-03-06T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
776535,Sycamore Farm - Redditch,2023-03-06T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-03-06T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-03-06T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.7
776535,Sycamore Farm - Redditch,2023-03-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776535,Sycamore Farm - Redditch,2023-03-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
776535,Sycamore Farm - Redditch,2023-03-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-03-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
776535,Sycamore Farm - Redditch,2023-03-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
776535,Sycamore Farm - Redditch,2023-03-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-03-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
776535,Sycamore Farm - Redditch,2023-03-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-03-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.63
776535,Sycamore Farm - Redditch,2023-03-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.17
776535,Sycamore Farm - Redditch,2023-03-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,67.42
776535,Sycamore Farm - Redditch,2023-03-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,178.0
776535,Sycamore Farm - Redditch,2023-03-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
776535,Sycamore Farm - Redditch,2023-03-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
776535,Sycamore Farm - Redditch,2023-03-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.2
776535,Sycamore Farm - Redditch,2023-03-06T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776535,Sycamore Farm - Redditch,2023-03-06T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-03-06T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-03-06T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.38
776535,Sycamore Farm - Redditch,2023-03-06T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.53
776535,Sycamore Farm - Redditch,2023-03-06T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.36
776535,Sycamore Farm - Redditch,2023-03-06T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.5
776535,Sycamore Farm - Redditch,2023-03-06T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
776535,Sycamore Farm - Redditch,2023-03-06T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.6
776535,Sycamore Farm - Redditch,2023-03-06T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.6
776535,Sycamore Farm - Redditch,2023-03-06T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-03-06T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-03-06T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776535,Sycamore Farm - Redditch,2023-03-06T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.06
776535,Sycamore Farm - Redditch,2023-03-06T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.52
776535,Sycamore Farm - Redditch,2023-03-06T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.9
776535,Sycamore Farm - Redditch,2023-03-06T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-03-06T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-03-06T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
776535,Sycamore Farm - Redditch,2023-03-06T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.2
776535,Sycamore Farm - Redditch,2023-03-06T18:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776535,Sycamore Farm - Redditch,2023-03-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
776535,Sycamore Farm - Redditch,2023-03-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-03-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
776535,Sycamore Farm - Redditch,2023-03-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-03-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
776535,Sycamore Farm - Redditch,2023-03-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-03-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
776535,Sycamore Farm - Redditch,2023-03-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-03-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.44
776535,Sycamore Farm - Redditch,2023-03-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,45.05
776535,Sycamore Farm - Redditch,2023-03-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,60.26
776535,Sycamore Farm - Redditch,2023-03-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,134.5
776535,Sycamore Farm - Redditch,2023-03-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
776535,Sycamore Farm - Redditch,2023-03-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
776535,Sycamore Farm - Redditch,2023-03-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
776535,Sycamore Farm - Redditch,2023-03-06T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776535,Sycamore Farm - Redditch,2023-03-06T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-03-06T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-03-06T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.31
776535,Sycamore Farm - Redditch,2023-03-06T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.5
776535,Sycamore Farm - Redditch,2023-03-06T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.34
776535,Sycamore Farm - Redditch,2023-03-06T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
776535,Sycamore Farm - Redditch,2023-03-06T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
776535,Sycamore Farm - Redditch,2023-03-06T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.8
776535,Sycamore Farm - Redditch,2023-03-06T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.8
776535,Sycamore Farm - Redditch,2023-03-06T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-03-06T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-03-06T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776535,Sycamore Farm - Redditch,2023-03-06T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.03
776535,Sycamore Farm - Redditch,2023-03-06T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.28
776535,Sycamore Farm - Redditch,2023-03-06T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.05
776535,Sycamore Farm - Redditch,2023-03-06T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-03-06T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-03-06T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-03-06T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.0
776535,Sycamore Farm - Redditch,2023-03-06T18:40:00.000+00:00,transformer,,Temperature,C,15.0
776535,Sycamore Farm - Redditch,2023-03-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-03-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
776535,Sycamore Farm - Redditch,2023-03-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-03-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
776535,Sycamore Farm - Redditch,2023-03-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-03-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
776535,Sycamore Farm - Redditch,2023-03-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-03-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
776535,Sycamore Farm - Redditch,2023-03-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-03-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.33
776535,Sycamore Farm - Redditch,2023-03-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.78
776535,Sycamore Farm - Redditch,2023-03-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,54.39
776535,Sycamore Farm - Redditch,2023-03-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,122.3
776535,Sycamore Farm - Redditch,2023-03-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
776535,Sycamore Farm - Redditch,2023-03-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
776535,Sycamore Farm - Redditch,2023-03-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
776535,Sycamore Farm - Redditch,2023-03-06T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776535,Sycamore Farm - Redditch,2023-03-06T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-03-06T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-03-06T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.37
776535,Sycamore Farm - Redditch,2023-03-06T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.05
776535,Sycamore Farm - Redditch,2023-03-06T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.08
776535,Sycamore Farm - Redditch,2023-03-06T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-03-06T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-03-06T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
776535,Sycamore Farm - Redditch,2023-03-06T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.9
776535,Sycamore Farm - Redditch,2023-03-06T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-03-06T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-03-06T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776535,Sycamore Farm - Redditch,2023-03-06T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.5
776535,Sycamore Farm - Redditch,2023-03-06T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.81
776535,Sycamore Farm - Redditch,2023-03-06T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.08
776535,Sycamore Farm - Redditch,2023-03-06T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-03-06T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-03-06T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
776535,Sycamore Farm - Redditch,2023-03-06T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
776535,Sycamore Farm - Redditch,2023-03-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-03-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
776535,Sycamore Farm - Redditch,2023-03-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-03-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
776535,Sycamore Farm - Redditch,2023-03-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-03-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
776535,Sycamore Farm - Redditch,2023-03-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-03-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
776535,Sycamore Farm - Redditch,2023-03-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
776535,Sycamore Farm - Redditch,2023-03-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.88
776535,Sycamore Farm - Redditch,2023-03-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.86
776535,Sycamore Farm - Redditch,2023-03-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,51.16
776535,Sycamore Farm - Redditch,2023-03-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,113.6
776535,Sycamore Farm - Redditch,2023-03-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
776535,Sycamore Farm - Redditch,2023-03-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
776535,Sycamore Farm - Redditch,2023-03-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
776535,Sycamore Farm - Redditch,2023-03-06T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
776535,Sycamore Farm - Redditch,2023-03-06T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-03-06T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-03-06T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.68
776535,Sycamore Farm - Redditch,2023-03-06T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.21
776535,Sycamore Farm - Redditch,2023-03-06T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.75
776535,Sycamore Farm - Redditch,2023-03-06T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.5
776535,Sycamore Farm - Redditch,2023-03-06T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
776535,Sycamore Farm - Redditch,2023-03-06T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.4
776535,Sycamore Farm - Redditch,2023-03-06T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.0
776535,Sycamore Farm - Redditch,2023-03-06T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-06T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-03-06T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776535,Sycamore Farm - Redditch,2023-03-06T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.55
776535,Sycamore Farm - Redditch,2023-03-06T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.94
776535,Sycamore Farm - Redditch,2023-03-06T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.57
776535,Sycamore Farm - Redditch,2023-03-06T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-03-06T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
776535,Sycamore Farm - Redditch,2023-03-06T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
776535,Sycamore Farm - Redditch,2023-03-06T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
776535,Sycamore Farm - Redditch,2023-03-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776535,Sycamore Farm - Redditch,2023-03-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
776535,Sycamore Farm - Redditch,2023-03-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-03-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
776535,Sycamore Farm - Redditch,2023-03-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-03-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
776535,Sycamore Farm - Redditch,2023-03-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-03-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
776535,Sycamore Farm - Redditch,2023-03-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
776535,Sycamore Farm - Redditch,2023-03-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.23
776535,Sycamore Farm - Redditch,2023-03-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.14
776535,Sycamore Farm - Redditch,2023-03-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,53.32
776535,Sycamore Farm - Redditch,2023-03-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,112.3
776535,Sycamore Farm - Redditch,2023-03-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
776535,Sycamore Farm - Redditch,2023-03-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
776535,Sycamore Farm - Redditch,2023-03-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
776535,Sycamore Farm - Redditch,2023-03-06T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
776535,Sycamore Farm - Redditch,2023-03-06T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-03-06T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-03-06T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.41
776535,Sycamore Farm - Redditch,2023-03-06T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.35
776535,Sycamore Farm - Redditch,2023-03-06T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.17
776535,Sycamore Farm - Redditch,2023-03-06T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.9
776535,Sycamore Farm - Redditch,2023-03-06T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
776535,Sycamore Farm - Redditch,2023-03-06T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.7
776535,Sycamore Farm - Redditch,2023-03-06T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,157.0
776535,Sycamore Farm - Redditch,2023-03-06T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-03-06T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-06T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776535,Sycamore Farm - Redditch,2023-03-06T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.64
776535,Sycamore Farm - Redditch,2023-03-06T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.08
776535,Sycamore Farm - Redditch,2023-03-06T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.75
776535,Sycamore Farm - Redditch,2023-03-06T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-03-06T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
776535,Sycamore Farm - Redditch,2023-03-06T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
776535,Sycamore Farm - Redditch,2023-03-06T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
776535,Sycamore Farm - Redditch,2023-03-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776535,Sycamore Farm - Redditch,2023-03-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
776535,Sycamore Farm - Redditch,2023-03-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-03-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
776535,Sycamore Farm - Redditch,2023-03-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-03-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
776535,Sycamore Farm - Redditch,2023-03-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-03-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
776535,Sycamore Farm - Redditch,2023-03-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
776535,Sycamore Farm - Redditch,2023-03-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.05
776535,Sycamore Farm - Redditch,2023-03-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,51.43
776535,Sycamore Farm - Redditch,2023-03-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.92
776535,Sycamore Farm - Redditch,2023-03-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,111.9
776535,Sycamore Farm - Redditch,2023-03-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
776535,Sycamore Farm - Redditch,2023-03-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
776535,Sycamore Farm - Redditch,2023-03-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
776535,Sycamore Farm - Redditch,2023-03-06T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776535,Sycamore Farm - Redditch,2023-03-06T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-03-06T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-03-06T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.39
776535,Sycamore Farm - Redditch,2023-03-06T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.4
776535,Sycamore Farm - Redditch,2023-03-06T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.68
776535,Sycamore Farm - Redditch,2023-03-06T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.8
776535,Sycamore Farm - Redditch,2023-03-06T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.1
776535,Sycamore Farm - Redditch,2023-03-06T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.7
776535,Sycamore Farm - Redditch,2023-03-06T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.4
776535,Sycamore Farm - Redditch,2023-03-06T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-03-06T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-06T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776535,Sycamore Farm - Redditch,2023-03-06T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.7
776535,Sycamore Farm - Redditch,2023-03-06T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.82
776535,Sycamore Farm - Redditch,2023-03-06T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.95
776535,Sycamore Farm - Redditch,2023-03-06T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-03-06T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
776535,Sycamore Farm - Redditch,2023-03-06T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.7
776535,Sycamore Farm - Redditch,2023-03-06T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
776535,Sycamore Farm - Redditch,2023-03-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776535,Sycamore Farm - Redditch,2023-03-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
776535,Sycamore Farm - Redditch,2023-03-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-03-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
776535,Sycamore Farm - Redditch,2023-03-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-03-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
776535,Sycamore Farm - Redditch,2023-03-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-03-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
776535,Sycamore Farm - Redditch,2023-03-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
776535,Sycamore Farm - Redditch,2023-03-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.1
776535,Sycamore Farm - Redditch,2023-03-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,58.22
776535,Sycamore Farm - Redditch,2023-03-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.63
776535,Sycamore Farm - Redditch,2023-03-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,109.9
776535,Sycamore Farm - Redditch,2023-03-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
776535,Sycamore Farm - Redditch,2023-03-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.4
776535,Sycamore Farm - Redditch,2023-03-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
776535,Sycamore Farm - Redditch,2023-03-06T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776535,Sycamore Farm - Redditch,2023-03-06T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-03-06T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-03-06T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.01
776535,Sycamore Farm - Redditch,2023-03-06T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.34
776535,Sycamore Farm - Redditch,2023-03-06T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.36
776535,Sycamore Farm - Redditch,2023-03-06T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-03-06T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
776535,Sycamore Farm - Redditch,2023-03-06T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.9
776535,Sycamore Farm - Redditch,2023-03-06T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.2
776535,Sycamore Farm - Redditch,2023-03-06T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-06T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-06T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776535,Sycamore Farm - Redditch,2023-03-06T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.96
776535,Sycamore Farm - Redditch,2023-03-06T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.06
776535,Sycamore Farm - Redditch,2023-03-06T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.27
776535,Sycamore Farm - Redditch,2023-03-06T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-03-06T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.9
776535,Sycamore Farm - Redditch,2023-03-06T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
776535,Sycamore Farm - Redditch,2023-03-06T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.8
776535,Sycamore Farm - Redditch,2023-03-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776535,Sycamore Farm - Redditch,2023-03-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
776535,Sycamore Farm - Redditch,2023-03-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-03-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
776535,Sycamore Farm - Redditch,2023-03-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
776535,Sycamore Farm - Redditch,2023-03-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-03-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
776535,Sycamore Farm - Redditch,2023-03-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
776535,Sycamore Farm - Redditch,2023-03-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.97
776535,Sycamore Farm - Redditch,2023-03-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,53.4
776535,Sycamore Farm - Redditch,2023-03-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.63
776535,Sycamore Farm - Redditch,2023-03-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,97.2
776535,Sycamore Farm - Redditch,2023-03-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
776535,Sycamore Farm - Redditch,2023-03-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
776535,Sycamore Farm - Redditch,2023-03-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
776535,Sycamore Farm - Redditch,2023-03-06T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776535,Sycamore Farm - Redditch,2023-03-06T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-03-06T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-03-06T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.31
776535,Sycamore Farm - Redditch,2023-03-06T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.86
776535,Sycamore Farm - Redditch,2023-03-06T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.37
776535,Sycamore Farm - Redditch,2023-03-06T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-03-06T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.2
776535,Sycamore Farm - Redditch,2023-03-06T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.2
776535,Sycamore Farm - Redditch,2023-03-06T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.8
776535,Sycamore Farm - Redditch,2023-03-06T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-03-06T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-03-06T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776535,Sycamore Farm - Redditch,2023-03-06T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.57
776535,Sycamore Farm - Redditch,2023-03-06T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.14
776535,Sycamore Farm - Redditch,2023-03-06T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.76
776535,Sycamore Farm - Redditch,2023-03-06T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-03-06T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.0
776535,Sycamore Farm - Redditch,2023-03-06T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.7
776535,Sycamore Farm - Redditch,2023-03-06T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.5
776535,Sycamore Farm - Redditch,2023-03-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-03-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
776535,Sycamore Farm - Redditch,2023-03-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-03-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
776535,Sycamore Farm - Redditch,2023-03-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-03-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
776535,Sycamore Farm - Redditch,2023-03-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-03-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
776535,Sycamore Farm - Redditch,2023-03-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
776535,Sycamore Farm - Redditch,2023-03-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.88
776535,Sycamore Farm - Redditch,2023-03-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,54.01
776535,Sycamore Farm - Redditch,2023-03-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,51.13
776535,Sycamore Farm - Redditch,2023-03-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
776535,Sycamore Farm - Redditch,2023-03-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
776535,Sycamore Farm - Redditch,2023-03-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
776535,Sycamore Farm - Redditch,2023-03-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
776535,Sycamore Farm - Redditch,2023-03-06T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776535,Sycamore Farm - Redditch,2023-03-06T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-06T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-03-06T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.78
776535,Sycamore Farm - Redditch,2023-03-06T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.94
776535,Sycamore Farm - Redditch,2023-03-06T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.65
776535,Sycamore Farm - Redditch,2023-03-06T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-03-06T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.7
776535,Sycamore Farm - Redditch,2023-03-06T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.6
776535,Sycamore Farm - Redditch,2023-03-06T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.8
776535,Sycamore Farm - Redditch,2023-03-06T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-03-06T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-03-06T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-03-06T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.92
776535,Sycamore Farm - Redditch,2023-03-06T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.08
776535,Sycamore Farm - Redditch,2023-03-06T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.33
776535,Sycamore Farm - Redditch,2023-03-06T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-03-06T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-03-06T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.0
776535,Sycamore Farm - Redditch,2023-03-06T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
776535,Sycamore Farm - Redditch,2023-03-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-03-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
776535,Sycamore Farm - Redditch,2023-03-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-03-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
776535,Sycamore Farm - Redditch,2023-03-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
776535,Sycamore Farm - Redditch,2023-03-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-03-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-03-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-03-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.7
776535,Sycamore Farm - Redditch,2023-03-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,49.03
776535,Sycamore Farm - Redditch,2023-03-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.98
776535,Sycamore Farm - Redditch,2023-03-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
776535,Sycamore Farm - Redditch,2023-03-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
776535,Sycamore Farm - Redditch,2023-03-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
776535,Sycamore Farm - Redditch,2023-03-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
776535,Sycamore Farm - Redditch,2023-03-06T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-03-06T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-03-06T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-03-06T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.69
776535,Sycamore Farm - Redditch,2023-03-06T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.94
776535,Sycamore Farm - Redditch,2023-03-06T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.78
776535,Sycamore Farm - Redditch,2023-03-06T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-03-06T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.6
776535,Sycamore Farm - Redditch,2023-03-06T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.3
776535,Sycamore Farm - Redditch,2023-03-06T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
776535,Sycamore Farm - Redditch,2023-03-06T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-03-06T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-03-06T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-03-06T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.19
776535,Sycamore Farm - Redditch,2023-03-06T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.0
776535,Sycamore Farm - Redditch,2023-03-06T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.15
776535,Sycamore Farm - Redditch,2023-03-06T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-03-06T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-03-06T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.0
776535,Sycamore Farm - Redditch,2023-03-06T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
776535,Sycamore Farm - Redditch,2023-03-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-03-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
776535,Sycamore Farm - Redditch,2023-03-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-03-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
776535,Sycamore Farm - Redditch,2023-03-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
776535,Sycamore Farm - Redditch,2023-03-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-03-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
776535,Sycamore Farm - Redditch,2023-03-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
776535,Sycamore Farm - Redditch,2023-03-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.88
776535,Sycamore Farm - Redditch,2023-03-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,48.94
776535,Sycamore Farm - Redditch,2023-03-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.92
776535,Sycamore Farm - Redditch,2023-03-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
776535,Sycamore Farm - Redditch,2023-03-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
776535,Sycamore Farm - Redditch,2023-03-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
776535,Sycamore Farm - Redditch,2023-03-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
776535,Sycamore Farm - Redditch,2023-03-06T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-03-06T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-03-06T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-03-06T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.06
776535,Sycamore Farm - Redditch,2023-03-06T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.99
776535,Sycamore Farm - Redditch,2023-03-06T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.98
776535,Sycamore Farm - Redditch,2023-03-06T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-03-06T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
776535,Sycamore Farm - Redditch,2023-03-06T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
776535,Sycamore Farm - Redditch,2023-03-06T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
776535,Sycamore Farm - Redditch,2023-03-06T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-03-06T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-03-06T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-03-06T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.43
776535,Sycamore Farm - Redditch,2023-03-06T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.09
776535,Sycamore Farm - Redditch,2023-03-06T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.76
776535,Sycamore Farm - Redditch,2023-03-06T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-03-06T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-03-06T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.5
776535,Sycamore Farm - Redditch,2023-03-06T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-03-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776535,Sycamore Farm - Redditch,2023-03-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
776535,Sycamore Farm - Redditch,2023-03-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-03-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
776535,Sycamore Farm - Redditch,2023-03-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-03-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
776535,Sycamore Farm - Redditch,2023-03-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-03-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
776535,Sycamore Farm - Redditch,2023-03-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
776535,Sycamore Farm - Redditch,2023-03-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.49
776535,Sycamore Farm - Redditch,2023-03-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.08
776535,Sycamore Farm - Redditch,2023-03-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.75
776535,Sycamore Farm - Redditch,2023-03-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
776535,Sycamore Farm - Redditch,2023-03-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
776535,Sycamore Farm - Redditch,2023-03-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
776535,Sycamore Farm - Redditch,2023-03-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
776535,Sycamore Farm - Redditch,2023-03-06T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776535,Sycamore Farm - Redditch,2023-03-06T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-03-06T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-03-06T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.64
776535,Sycamore Farm - Redditch,2023-03-06T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.67
776535,Sycamore Farm - Redditch,2023-03-06T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.5
776535,Sycamore Farm - Redditch,2023-03-06T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-03-06T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-03-06T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.5
776535,Sycamore Farm - Redditch,2023-03-06T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
776535,Sycamore Farm - Redditch,2023-03-06T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-03-06T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
