Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
776535,Sycamore Farm - Redditch,2023-03-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
776535,Sycamore Farm - Redditch,2023-03-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
776535,Sycamore Farm - Redditch,2023-03-06T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776535,Sycamore Farm - Redditch,2023-03-06T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-06T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-03-06T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
776535,Sycamore Farm - Redditch,2023-03-06T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
776535,Sycamore Farm - Redditch,2023-03-06T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
776535,Sycamore Farm - Redditch,2023-03-06T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-03-06T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-03-06T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-03-06T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-03-06T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-03-06T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-03-06T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-03-06T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
776535,Sycamore Farm - Redditch,2023-03-06T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
776535,Sycamore Farm - Redditch,2023-03-06T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.82
776535,Sycamore Farm - Redditch,2023-03-06T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-03-06T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-03-06T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-03-06T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-03-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776535,Sycamore Farm - Redditch,2023-03-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
776535,Sycamore Farm - Redditch,2023-03-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-03-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
776535,Sycamore Farm - Redditch,2023-03-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
776535,Sycamore Farm - Redditch,2023-03-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-03-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-03-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
776535,Sycamore Farm - Redditch,2023-03-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.59
776535,Sycamore Farm - Redditch,2023-03-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.32
776535,Sycamore Farm - Redditch,2023-03-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.48
776535,Sycamore Farm - Redditch,2023-03-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
776535,Sycamore Farm - Redditch,2023-03-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
776535,Sycamore Farm - Redditch,2023-03-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
776535,Sycamore Farm - Redditch,2023-03-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
776535,Sycamore Farm - Redditch,2023-03-06T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776535,Sycamore Farm - Redditch,2023-03-06T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-03-06T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-03-06T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
776535,Sycamore Farm - Redditch,2023-03-06T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
776535,Sycamore Farm - Redditch,2023-03-06T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.59
776535,Sycamore Farm - Redditch,2023-03-06T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-03-06T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-03-06T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-03-06T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-03-06T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-03-06T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-03-06T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-03-06T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
776535,Sycamore Farm - Redditch,2023-03-06T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
776535,Sycamore Farm - Redditch,2023-03-06T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.19
776535,Sycamore Farm - Redditch,2023-03-06T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-03-06T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-03-06T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-03-06T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-03-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776535,Sycamore Farm - Redditch,2023-03-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
776535,Sycamore Farm - Redditch,2023-03-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-03-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
776535,Sycamore Farm - Redditch,2023-03-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
776535,Sycamore Farm - Redditch,2023-03-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
776535,Sycamore Farm - Redditch,2023-03-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
776535,Sycamore Farm - Redditch,2023-03-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
776535,Sycamore Farm - Redditch,2023-03-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.81
776535,Sycamore Farm - Redditch,2023-03-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.18
776535,Sycamore Farm - Redditch,2023-03-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.78
776535,Sycamore Farm - Redditch,2023-03-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
776535,Sycamore Farm - Redditch,2023-03-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
776535,Sycamore Farm - Redditch,2023-03-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
776535,Sycamore Farm - Redditch,2023-03-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
776535,Sycamore Farm - Redditch,2023-03-06T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776535,Sycamore Farm - Redditch,2023-03-06T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-06T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-03-06T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
776535,Sycamore Farm - Redditch,2023-03-06T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
776535,Sycamore Farm - Redditch,2023-03-06T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.26
776535,Sycamore Farm - Redditch,2023-03-06T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-03-06T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-03-06T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-03-06T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
776535,Sycamore Farm - Redditch,2023-03-06T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-03-06T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-03-06T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-03-06T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
776535,Sycamore Farm - Redditch,2023-03-06T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
776535,Sycamore Farm - Redditch,2023-03-06T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
776535,Sycamore Farm - Redditch,2023-03-06T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-03-06T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-03-06T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-03-06T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-03-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776535,Sycamore Farm - Redditch,2023-03-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
776535,Sycamore Farm - Redditch,2023-03-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-03-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
776535,Sycamore Farm - Redditch,2023-03-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
776535,Sycamore Farm - Redditch,2023-03-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-03-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
776535,Sycamore Farm - Redditch,2023-03-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
776535,Sycamore Farm - Redditch,2023-03-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.81
776535,Sycamore Farm - Redditch,2023-03-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.01
776535,Sycamore Farm - Redditch,2023-03-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.18
776535,Sycamore Farm - Redditch,2023-03-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
776535,Sycamore Farm - Redditch,2023-03-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-03-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
776535,Sycamore Farm - Redditch,2023-03-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
776535,Sycamore Farm - Redditch,2023-03-06T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776535,Sycamore Farm - Redditch,2023-03-06T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-03-06T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-03-06T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
776535,Sycamore Farm - Redditch,2023-03-06T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.27
776535,Sycamore Farm - Redditch,2023-03-06T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.24
776535,Sycamore Farm - Redditch,2023-03-06T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-03-06T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-03-06T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
776535,Sycamore Farm - Redditch,2023-03-06T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
776535,Sycamore Farm - Redditch,2023-03-06T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-06T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-03-06T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-03-06T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
776535,Sycamore Farm - Redditch,2023-03-06T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
776535,Sycamore Farm - Redditch,2023-03-06T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.55
776535,Sycamore Farm - Redditch,2023-03-06T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-03-06T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-03-06T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-03-06T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-03-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776535,Sycamore Farm - Redditch,2023-03-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
776535,Sycamore Farm - Redditch,2023-03-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-03-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
776535,Sycamore Farm - Redditch,2023-03-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-03-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
776535,Sycamore Farm - Redditch,2023-03-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-03-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
776535,Sycamore Farm - Redditch,2023-03-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-03-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.47
776535,Sycamore Farm - Redditch,2023-03-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.04
776535,Sycamore Farm - Redditch,2023-03-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.79
776535,Sycamore Farm - Redditch,2023-03-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
776535,Sycamore Farm - Redditch,2023-03-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
776535,Sycamore Farm - Redditch,2023-03-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
776535,Sycamore Farm - Redditch,2023-03-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
776535,Sycamore Farm - Redditch,2023-03-06T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776535,Sycamore Farm - Redditch,2023-03-06T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-03-06T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-03-06T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.14
776535,Sycamore Farm - Redditch,2023-03-06T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.06
776535,Sycamore Farm - Redditch,2023-03-06T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.61
776535,Sycamore Farm - Redditch,2023-03-06T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-03-06T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-03-06T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-03-06T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
776535,Sycamore Farm - Redditch,2023-03-06T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-03-06T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-06T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-03-06T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.33
776535,Sycamore Farm - Redditch,2023-03-06T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
776535,Sycamore Farm - Redditch,2023-03-06T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.55
776535,Sycamore Farm - Redditch,2023-03-06T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-03-06T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-03-06T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-03-06T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
776535,Sycamore Farm - Redditch,2023-03-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776535,Sycamore Farm - Redditch,2023-03-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
776535,Sycamore Farm - Redditch,2023-03-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-03-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
776535,Sycamore Farm - Redditch,2023-03-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
776535,Sycamore Farm - Redditch,2023-03-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-03-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
776535,Sycamore Farm - Redditch,2023-03-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-03-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.47
776535,Sycamore Farm - Redditch,2023-03-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.69
776535,Sycamore Farm - Redditch,2023-03-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.16
776535,Sycamore Farm - Redditch,2023-03-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,90.3
776535,Sycamore Farm - Redditch,2023-03-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
776535,Sycamore Farm - Redditch,2023-03-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
776535,Sycamore Farm - Redditch,2023-03-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
776535,Sycamore Farm - Redditch,2023-03-06T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776535,Sycamore Farm - Redditch,2023-03-06T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-06T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-03-06T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.42
776535,Sycamore Farm - Redditch,2023-03-06T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.39
776535,Sycamore Farm - Redditch,2023-03-06T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.45
776535,Sycamore Farm - Redditch,2023-03-06T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-03-06T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-03-06T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
776535,Sycamore Farm - Redditch,2023-03-06T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
776535,Sycamore Farm - Redditch,2023-03-06T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-03-06T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-06T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-03-06T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
776535,Sycamore Farm - Redditch,2023-03-06T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
776535,Sycamore Farm - Redditch,2023-03-06T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.77
776535,Sycamore Farm - Redditch,2023-03-06T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-03-06T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-03-06T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-03-06T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-03-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776535,Sycamore Farm - Redditch,2023-03-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
776535,Sycamore Farm - Redditch,2023-03-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-03-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
776535,Sycamore Farm - Redditch,2023-03-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-03-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
776535,Sycamore Farm - Redditch,2023-03-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-03-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-03-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-03-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.77
776535,Sycamore Farm - Redditch,2023-03-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.95
776535,Sycamore Farm - Redditch,2023-03-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.23
776535,Sycamore Farm - Redditch,2023-03-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
776535,Sycamore Farm - Redditch,2023-03-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-03-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
776535,Sycamore Farm - Redditch,2023-03-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
776535,Sycamore Farm - Redditch,2023-03-06T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776535,Sycamore Farm - Redditch,2023-03-06T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-03-06T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-03-06T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.17
776535,Sycamore Farm - Redditch,2023-03-06T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.88
776535,Sycamore Farm - Redditch,2023-03-06T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.6
776535,Sycamore Farm - Redditch,2023-03-06T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-03-06T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-03-06T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-03-06T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
776535,Sycamore Farm - Redditch,2023-03-06T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-03-06T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-06T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-03-06T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
776535,Sycamore Farm - Redditch,2023-03-06T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
776535,Sycamore Farm - Redditch,2023-03-06T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.72
776535,Sycamore Farm - Redditch,2023-03-06T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-03-06T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-03-06T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-03-06T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-03-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776535,Sycamore Farm - Redditch,2023-03-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
776535,Sycamore Farm - Redditch,2023-03-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-03-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
776535,Sycamore Farm - Redditch,2023-03-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
776535,Sycamore Farm - Redditch,2023-03-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-03-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
776535,Sycamore Farm - Redditch,2023-03-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-03-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.4
776535,Sycamore Farm - Redditch,2023-03-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.71
776535,Sycamore Farm - Redditch,2023-03-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.33
776535,Sycamore Farm - Redditch,2023-03-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
776535,Sycamore Farm - Redditch,2023-03-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
776535,Sycamore Farm - Redditch,2023-03-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
776535,Sycamore Farm - Redditch,2023-03-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
776535,Sycamore Farm - Redditch,2023-03-06T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-03-06T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-03-06T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-03-06T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
776535,Sycamore Farm - Redditch,2023-03-06T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.36
776535,Sycamore Farm - Redditch,2023-03-06T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.76
776535,Sycamore Farm - Redditch,2023-03-06T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-03-06T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-03-06T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
776535,Sycamore Farm - Redditch,2023-03-06T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-03-06T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-03-06T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-03-06T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776535,Sycamore Farm - Redditch,2023-03-06T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
776535,Sycamore Farm - Redditch,2023-03-06T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
776535,Sycamore Farm - Redditch,2023-03-06T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.72
776535,Sycamore Farm - Redditch,2023-03-06T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-03-06T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
776535,Sycamore Farm - Redditch,2023-03-06T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-03-06T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-03-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776535,Sycamore Farm - Redditch,2023-03-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
776535,Sycamore Farm - Redditch,2023-03-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-03-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
776535,Sycamore Farm - Redditch,2023-03-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
776535,Sycamore Farm - Redditch,2023-03-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
776535,Sycamore Farm - Redditch,2023-03-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-03-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
776535,Sycamore Farm - Redditch,2023-03-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.13
776535,Sycamore Farm - Redditch,2023-03-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.72
776535,Sycamore Farm - Redditch,2023-03-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.48
776535,Sycamore Farm - Redditch,2023-03-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
776535,Sycamore Farm - Redditch,2023-03-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
776535,Sycamore Farm - Redditch,2023-03-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
776535,Sycamore Farm - Redditch,2023-03-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
776535,Sycamore Farm - Redditch,2023-03-06T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-03-06T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-03-06T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-03-06T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
776535,Sycamore Farm - Redditch,2023-03-06T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.91
776535,Sycamore Farm - Redditch,2023-03-06T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.82
776535,Sycamore Farm - Redditch,2023-03-06T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-03-06T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-03-06T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-03-06T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
776535,Sycamore Farm - Redditch,2023-03-06T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-06T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-03-06T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776535,Sycamore Farm - Redditch,2023-03-06T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
776535,Sycamore Farm - Redditch,2023-03-06T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.76
776535,Sycamore Farm - Redditch,2023-03-06T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
776535,Sycamore Farm - Redditch,2023-03-06T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-03-06T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-03-06T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-03-06T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-03-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776535,Sycamore Farm - Redditch,2023-03-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
776535,Sycamore Farm - Redditch,2023-03-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-03-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
776535,Sycamore Farm - Redditch,2023-03-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
776535,Sycamore Farm - Redditch,2023-03-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-03-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-03-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
776535,Sycamore Farm - Redditch,2023-03-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.23
776535,Sycamore Farm - Redditch,2023-03-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.66
776535,Sycamore Farm - Redditch,2023-03-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.01
776535,Sycamore Farm - Redditch,2023-03-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
776535,Sycamore Farm - Redditch,2023-03-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-03-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
776535,Sycamore Farm - Redditch,2023-03-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
776535,Sycamore Farm - Redditch,2023-03-06T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-03-06T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-06T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-03-06T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
776535,Sycamore Farm - Redditch,2023-03-06T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
776535,Sycamore Farm - Redditch,2023-03-06T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.8
776535,Sycamore Farm - Redditch,2023-03-06T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-03-06T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-03-06T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-03-06T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-03-06T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-03-06T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-03-06T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776535,Sycamore Farm - Redditch,2023-03-06T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
776535,Sycamore Farm - Redditch,2023-03-06T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
776535,Sycamore Farm - Redditch,2023-03-06T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.77
776535,Sycamore Farm - Redditch,2023-03-06T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-03-06T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-03-06T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-03-06T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-03-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776535,Sycamore Farm - Redditch,2023-03-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
776535,Sycamore Farm - Redditch,2023-03-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-03-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
776535,Sycamore Farm - Redditch,2023-03-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-03-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
776535,Sycamore Farm - Redditch,2023-03-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
776535,Sycamore Farm - Redditch,2023-03-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
776535,Sycamore Farm - Redditch,2023-03-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
776535,Sycamore Farm - Redditch,2023-03-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.34
776535,Sycamore Farm - Redditch,2023-03-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.42
776535,Sycamore Farm - Redditch,2023-03-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.57
776535,Sycamore Farm - Redditch,2023-03-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
776535,Sycamore Farm - Redditch,2023-03-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
776535,Sycamore Farm - Redditch,2023-03-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
776535,Sycamore Farm - Redditch,2023-03-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
776535,Sycamore Farm - Redditch,2023-03-06T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-03-06T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-03-06T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-03-06T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.18
776535,Sycamore Farm - Redditch,2023-03-06T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.98
776535,Sycamore Farm - Redditch,2023-03-06T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.89
776535,Sycamore Farm - Redditch,2023-03-06T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-03-06T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-03-06T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-03-06T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-03-06T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-03-06T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-03-06T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-03-06T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
776535,Sycamore Farm - Redditch,2023-03-06T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
776535,Sycamore Farm - Redditch,2023-03-06T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.47
776535,Sycamore Farm - Redditch,2023-03-06T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-03-06T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-03-06T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-03-06T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-03-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776535,Sycamore Farm - Redditch,2023-03-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
776535,Sycamore Farm - Redditch,2023-03-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-03-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
776535,Sycamore Farm - Redditch,2023-03-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
776535,Sycamore Farm - Redditch,2023-03-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
776535,Sycamore Farm - Redditch,2023-03-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
776535,Sycamore Farm - Redditch,2023-03-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
776535,Sycamore Farm - Redditch,2023-03-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.75
776535,Sycamore Farm - Redditch,2023-03-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.97
776535,Sycamore Farm - Redditch,2023-03-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.36
776535,Sycamore Farm - Redditch,2023-03-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
776535,Sycamore Farm - Redditch,2023-03-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-03-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
776535,Sycamore Farm - Redditch,2023-03-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
776535,Sycamore Farm - Redditch,2023-03-06T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-03-06T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-03-06T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-03-06T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
776535,Sycamore Farm - Redditch,2023-03-06T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.12
776535,Sycamore Farm - Redditch,2023-03-06T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.28
776535,Sycamore Farm - Redditch,2023-03-06T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-03-06T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-03-06T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-03-06T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-03-06T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-03-06T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-06T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-03-06T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.87
776535,Sycamore Farm - Redditch,2023-03-06T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.26
776535,Sycamore Farm - Redditch,2023-03-06T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.79
776535,Sycamore Farm - Redditch,2023-03-06T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-03-06T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-03-06T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-03-06T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-03-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776535,Sycamore Farm - Redditch,2023-03-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
776535,Sycamore Farm - Redditch,2023-03-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-03-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
776535,Sycamore Farm - Redditch,2023-03-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
776535,Sycamore Farm - Redditch,2023-03-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
776535,Sycamore Farm - Redditch,2023-03-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
776535,Sycamore Farm - Redditch,2023-03-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776535,Sycamore Farm - Redditch,2023-03-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.7
776535,Sycamore Farm - Redditch,2023-03-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.38
776535,Sycamore Farm - Redditch,2023-03-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.06
776535,Sycamore Farm - Redditch,2023-03-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-03-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
776535,Sycamore Farm - Redditch,2023-03-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
776535,Sycamore Farm - Redditch,2023-03-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
776535,Sycamore Farm - Redditch,2023-03-06T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-03-06T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-03-06T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-03-06T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
776535,Sycamore Farm - Redditch,2023-03-06T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
776535,Sycamore Farm - Redditch,2023-03-06T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.43
776535,Sycamore Farm - Redditch,2023-03-06T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-03-06T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-03-06T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-03-06T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-03-06T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-03-06T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-06T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-03-06T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
776535,Sycamore Farm - Redditch,2023-03-06T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
776535,Sycamore Farm - Redditch,2023-03-06T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.63
776535,Sycamore Farm - Redditch,2023-03-06T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-03-06T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-03-06T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-03-06T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-03-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776535,Sycamore Farm - Redditch,2023-03-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
776535,Sycamore Farm - Redditch,2023-03-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-03-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
776535,Sycamore Farm - Redditch,2023-03-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-03-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
776535,Sycamore Farm - Redditch,2023-03-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-03-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-03-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776535,Sycamore Farm - Redditch,2023-03-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.17
776535,Sycamore Farm - Redditch,2023-03-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.19
776535,Sycamore Farm - Redditch,2023-03-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.06
776535,Sycamore Farm - Redditch,2023-03-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-03-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-03-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
776535,Sycamore Farm - Redditch,2023-03-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
776535,Sycamore Farm - Redditch,2023-03-06T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776535,Sycamore Farm - Redditch,2023-03-06T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-03-06T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-03-06T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
776535,Sycamore Farm - Redditch,2023-03-06T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.64
776535,Sycamore Farm - Redditch,2023-03-06T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.41
776535,Sycamore Farm - Redditch,2023-03-06T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-03-06T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-03-06T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-03-06T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
776535,Sycamore Farm - Redditch,2023-03-06T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-03-06T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-03-06T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-03-06T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
776535,Sycamore Farm - Redditch,2023-03-06T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
776535,Sycamore Farm - Redditch,2023-03-06T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.75
776535,Sycamore Farm - Redditch,2023-03-06T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-03-06T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
