Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-06T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-03-06T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-03-06T12:30:00.000+00:00,transformer,,Temperature,C,15.7
776535,Sycamore Farm - Redditch,2023-03-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776535,Sycamore Farm - Redditch,2023-03-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
776535,Sycamore Farm - Redditch,2023-03-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-03-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
776535,Sycamore Farm - Redditch,2023-03-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
776535,Sycamore Farm - Redditch,2023-03-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-03-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
776535,Sycamore Farm - Redditch,2023-03-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
776535,Sycamore Farm - Redditch,2023-03-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.1
776535,Sycamore Farm - Redditch,2023-03-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.13
776535,Sycamore Farm - Redditch,2023-03-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.15
776535,Sycamore Farm - Redditch,2023-03-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
776535,Sycamore Farm - Redditch,2023-03-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
776535,Sycamore Farm - Redditch,2023-03-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
776535,Sycamore Farm - Redditch,2023-03-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
776535,Sycamore Farm - Redditch,2023-03-06T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776535,Sycamore Farm - Redditch,2023-03-06T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-03-06T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-03-06T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
776535,Sycamore Farm - Redditch,2023-03-06T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.09
776535,Sycamore Farm - Redditch,2023-03-06T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.59
776535,Sycamore Farm - Redditch,2023-03-06T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-03-06T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-03-06T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-03-06T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
776535,Sycamore Farm - Redditch,2023-03-06T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-03-06T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-03-06T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-03-06T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
776535,Sycamore Farm - Redditch,2023-03-06T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
776535,Sycamore Farm - Redditch,2023-03-06T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.48
776535,Sycamore Farm - Redditch,2023-03-06T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-03-06T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-03-06T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-03-06T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-03-06T12:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776535,Sycamore Farm - Redditch,2023-03-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
776535,Sycamore Farm - Redditch,2023-03-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-03-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
776535,Sycamore Farm - Redditch,2023-03-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
776535,Sycamore Farm - Redditch,2023-03-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-03-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
776535,Sycamore Farm - Redditch,2023-03-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
776535,Sycamore Farm - Redditch,2023-03-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.99
776535,Sycamore Farm - Redditch,2023-03-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.76
776535,Sycamore Farm - Redditch,2023-03-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.07
776535,Sycamore Farm - Redditch,2023-03-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
776535,Sycamore Farm - Redditch,2023-03-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-03-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
776535,Sycamore Farm - Redditch,2023-03-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
776535,Sycamore Farm - Redditch,2023-03-06T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776535,Sycamore Farm - Redditch,2023-03-06T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-03-06T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-03-06T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
776535,Sycamore Farm - Redditch,2023-03-06T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.21
776535,Sycamore Farm - Redditch,2023-03-06T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
776535,Sycamore Farm - Redditch,2023-03-06T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-03-06T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-03-06T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
776535,Sycamore Farm - Redditch,2023-03-06T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
776535,Sycamore Farm - Redditch,2023-03-06T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-03-06T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-03-06T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-03-06T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
776535,Sycamore Farm - Redditch,2023-03-06T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
776535,Sycamore Farm - Redditch,2023-03-06T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.01
776535,Sycamore Farm - Redditch,2023-03-06T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-03-06T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776535,Sycamore Farm - Redditch,2023-03-06T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-03-06T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-03-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776535,Sycamore Farm - Redditch,2023-03-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
776535,Sycamore Farm - Redditch,2023-03-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-03-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
776535,Sycamore Farm - Redditch,2023-03-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-03-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
776535,Sycamore Farm - Redditch,2023-03-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
776535,Sycamore Farm - Redditch,2023-03-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-03-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.78
776535,Sycamore Farm - Redditch,2023-03-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.33
776535,Sycamore Farm - Redditch,2023-03-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.69
776535,Sycamore Farm - Redditch,2023-03-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
776535,Sycamore Farm - Redditch,2023-03-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-03-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
776535,Sycamore Farm - Redditch,2023-03-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
776535,Sycamore Farm - Redditch,2023-03-06T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776535,Sycamore Farm - Redditch,2023-03-06T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776535,Sycamore Farm - Redditch,2023-03-06T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-03-06T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
776535,Sycamore Farm - Redditch,2023-03-06T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.07
776535,Sycamore Farm - Redditch,2023-03-06T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.96
776535,Sycamore Farm - Redditch,2023-03-06T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-03-06T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-03-06T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-03-06T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
776535,Sycamore Farm - Redditch,2023-03-06T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-03-06T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-03-06T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-03-06T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
776535,Sycamore Farm - Redditch,2023-03-06T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
776535,Sycamore Farm - Redditch,2023-03-06T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
776535,Sycamore Farm - Redditch,2023-03-06T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-03-06T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
776535,Sycamore Farm - Redditch,2023-03-06T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-03-06T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-03-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776535,Sycamore Farm - Redditch,2023-03-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
776535,Sycamore Farm - Redditch,2023-03-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-03-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
776535,Sycamore Farm - Redditch,2023-03-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-03-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
776535,Sycamore Farm - Redditch,2023-03-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-03-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
776535,Sycamore Farm - Redditch,2023-03-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
776535,Sycamore Farm - Redditch,2023-03-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.88
776535,Sycamore Farm - Redditch,2023-03-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.85
776535,Sycamore Farm - Redditch,2023-03-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.93
776535,Sycamore Farm - Redditch,2023-03-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
776535,Sycamore Farm - Redditch,2023-03-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-03-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
776535,Sycamore Farm - Redditch,2023-03-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
776535,Sycamore Farm - Redditch,2023-03-06T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-03-06T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-03-06T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-03-06T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
776535,Sycamore Farm - Redditch,2023-03-06T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.45
776535,Sycamore Farm - Redditch,2023-03-06T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
776535,Sycamore Farm - Redditch,2023-03-06T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-03-06T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-03-06T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-03-06T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-03-06T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-03-06T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-06T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-03-06T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
776535,Sycamore Farm - Redditch,2023-03-06T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
776535,Sycamore Farm - Redditch,2023-03-06T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.35
776535,Sycamore Farm - Redditch,2023-03-06T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-03-06T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-03-06T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-03-06T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-03-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776535,Sycamore Farm - Redditch,2023-03-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
776535,Sycamore Farm - Redditch,2023-03-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-03-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
776535,Sycamore Farm - Redditch,2023-03-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-03-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
776535,Sycamore Farm - Redditch,2023-03-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-03-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
776535,Sycamore Farm - Redditch,2023-03-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
776535,Sycamore Farm - Redditch,2023-03-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.78
776535,Sycamore Farm - Redditch,2023-03-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.61
776535,Sycamore Farm - Redditch,2023-03-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.91
776535,Sycamore Farm - Redditch,2023-03-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-03-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
776535,Sycamore Farm - Redditch,2023-03-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
776535,Sycamore Farm - Redditch,2023-03-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
776535,Sycamore Farm - Redditch,2023-03-06T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-03-06T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-03-06T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-03-06T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
776535,Sycamore Farm - Redditch,2023-03-06T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.31
776535,Sycamore Farm - Redditch,2023-03-06T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.2
776535,Sycamore Farm - Redditch,2023-03-06T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-03-06T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-03-06T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-03-06T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-03-06T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-03-06T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-03-06T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-03-06T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
776535,Sycamore Farm - Redditch,2023-03-06T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
776535,Sycamore Farm - Redditch,2023-03-06T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.91
776535,Sycamore Farm - Redditch,2023-03-06T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-03-06T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-03-06T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-03-06T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-03-06T11:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776535,Sycamore Farm - Redditch,2023-03-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
776535,Sycamore Farm - Redditch,2023-03-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-03-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
776535,Sycamore Farm - Redditch,2023-03-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-03-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
776535,Sycamore Farm - Redditch,2023-03-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-03-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-03-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
776535,Sycamore Farm - Redditch,2023-03-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.97
776535,Sycamore Farm - Redditch,2023-03-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
776535,Sycamore Farm - Redditch,2023-03-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.11
776535,Sycamore Farm - Redditch,2023-03-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
776535,Sycamore Farm - Redditch,2023-03-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-03-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
776535,Sycamore Farm - Redditch,2023-03-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
776535,Sycamore Farm - Redditch,2023-03-06T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-03-06T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-03-06T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-03-06T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.77
776535,Sycamore Farm - Redditch,2023-03-06T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
776535,Sycamore Farm - Redditch,2023-03-06T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
776535,Sycamore Farm - Redditch,2023-03-06T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-03-06T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-03-06T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-03-06T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-03-06T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776535,Sycamore Farm - Redditch,2023-03-06T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-03-06T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-03-06T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.55
776535,Sycamore Farm - Redditch,2023-03-06T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
776535,Sycamore Farm - Redditch,2023-03-06T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.34
776535,Sycamore Farm - Redditch,2023-03-06T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-03-06T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-03-06T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-03-06T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-03-06T11:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776535,Sycamore Farm - Redditch,2023-03-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
776535,Sycamore Farm - Redditch,2023-03-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-03-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
776535,Sycamore Farm - Redditch,2023-03-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-03-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
776535,Sycamore Farm - Redditch,2023-03-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-03-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-03-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-03-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.32
776535,Sycamore Farm - Redditch,2023-03-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.93
776535,Sycamore Farm - Redditch,2023-03-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.71
776535,Sycamore Farm - Redditch,2023-03-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-03-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
776535,Sycamore Farm - Redditch,2023-03-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
776535,Sycamore Farm - Redditch,2023-03-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
776535,Sycamore Farm - Redditch,2023-03-06T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-03-06T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-03-06T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-03-06T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
776535,Sycamore Farm - Redditch,2023-03-06T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
776535,Sycamore Farm - Redditch,2023-03-06T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
776535,Sycamore Farm - Redditch,2023-03-06T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-03-06T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-03-06T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-03-06T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-03-06T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776535,Sycamore Farm - Redditch,2023-03-06T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-03-06T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-03-06T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
776535,Sycamore Farm - Redditch,2023-03-06T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
776535,Sycamore Farm - Redditch,2023-03-06T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
776535,Sycamore Farm - Redditch,2023-03-06T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-03-06T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-03-06T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-03-06T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-03-06T11:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776535,Sycamore Farm - Redditch,2023-03-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
776535,Sycamore Farm - Redditch,2023-03-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-03-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
776535,Sycamore Farm - Redditch,2023-03-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
776535,Sycamore Farm - Redditch,2023-03-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-03-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-03-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
776535,Sycamore Farm - Redditch,2023-03-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.1
776535,Sycamore Farm - Redditch,2023-03-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.37
776535,Sycamore Farm - Redditch,2023-03-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.28
776535,Sycamore Farm - Redditch,2023-03-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-03-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
776535,Sycamore Farm - Redditch,2023-03-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
776535,Sycamore Farm - Redditch,2023-03-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
776535,Sycamore Farm - Redditch,2023-03-06T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-06T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-03-06T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-03-06T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
776535,Sycamore Farm - Redditch,2023-03-06T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
776535,Sycamore Farm - Redditch,2023-03-06T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
776535,Sycamore Farm - Redditch,2023-03-06T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-03-06T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-03-06T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-03-06T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-03-06T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-03-06T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-03-06T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-03-06T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
776535,Sycamore Farm - Redditch,2023-03-06T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
776535,Sycamore Farm - Redditch,2023-03-06T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.15
776535,Sycamore Farm - Redditch,2023-03-06T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-03-06T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-03-06T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-03-06T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-03-06T11:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776535,Sycamore Farm - Redditch,2023-03-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
776535,Sycamore Farm - Redditch,2023-03-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-03-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
776535,Sycamore Farm - Redditch,2023-03-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
776535,Sycamore Farm - Redditch,2023-03-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-03-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
776535,Sycamore Farm - Redditch,2023-03-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-03-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.96
776535,Sycamore Farm - Redditch,2023-03-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.76
776535,Sycamore Farm - Redditch,2023-03-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.23
776535,Sycamore Farm - Redditch,2023-03-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-03-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-03-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
776535,Sycamore Farm - Redditch,2023-03-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
776535,Sycamore Farm - Redditch,2023-03-06T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-03-06T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-03-06T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-06T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
776535,Sycamore Farm - Redditch,2023-03-06T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
776535,Sycamore Farm - Redditch,2023-03-06T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
776535,Sycamore Farm - Redditch,2023-03-06T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-03-06T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-03-06T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-03-06T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-03-06T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-03-06T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-03-06T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776535,Sycamore Farm - Redditch,2023-03-06T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.69
776535,Sycamore Farm - Redditch,2023-03-06T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
776535,Sycamore Farm - Redditch,2023-03-06T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.68
776535,Sycamore Farm - Redditch,2023-03-06T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-03-06T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-03-06T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-03-06T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
776535,Sycamore Farm - Redditch,2023-03-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776535,Sycamore Farm - Redditch,2023-03-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
776535,Sycamore Farm - Redditch,2023-03-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
776535,Sycamore Farm - Redditch,2023-03-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
776535,Sycamore Farm - Redditch,2023-03-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
776535,Sycamore Farm - Redditch,2023-03-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
776535,Sycamore Farm - Redditch,2023-03-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-03-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.21
776535,Sycamore Farm - Redditch,2023-03-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.24
776535,Sycamore Farm - Redditch,2023-03-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.22
776535,Sycamore Farm - Redditch,2023-03-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-03-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
776535,Sycamore Farm - Redditch,2023-03-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
776535,Sycamore Farm - Redditch,2023-03-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
776535,Sycamore Farm - Redditch,2023-03-06T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-03-06T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-03-06T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-03-06T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
776535,Sycamore Farm - Redditch,2023-03-06T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.54
776535,Sycamore Farm - Redditch,2023-03-06T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.15
776535,Sycamore Farm - Redditch,2023-03-06T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-03-06T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
776535,Sycamore Farm - Redditch,2023-03-06T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-03-06T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-03-06T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-03-06T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-06T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776535,Sycamore Farm - Redditch,2023-03-06T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
776535,Sycamore Farm - Redditch,2023-03-06T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
776535,Sycamore Farm - Redditch,2023-03-06T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.37
776535,Sycamore Farm - Redditch,2023-03-06T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-03-06T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-03-06T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-03-06T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-03-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776535,Sycamore Farm - Redditch,2023-03-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
776535,Sycamore Farm - Redditch,2023-03-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-03-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
776535,Sycamore Farm - Redditch,2023-03-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
776535,Sycamore Farm - Redditch,2023-03-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-03-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
776535,Sycamore Farm - Redditch,2023-03-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-03-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.03
776535,Sycamore Farm - Redditch,2023-03-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.77
776535,Sycamore Farm - Redditch,2023-03-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.52
776535,Sycamore Farm - Redditch,2023-03-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
776535,Sycamore Farm - Redditch,2023-03-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-03-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
776535,Sycamore Farm - Redditch,2023-03-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
776535,Sycamore Farm - Redditch,2023-03-06T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-03-06T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-03-06T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-03-06T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
776535,Sycamore Farm - Redditch,2023-03-06T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.28
776535,Sycamore Farm - Redditch,2023-03-06T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
776535,Sycamore Farm - Redditch,2023-03-06T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-03-06T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-03-06T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-03-06T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-03-06T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-03-06T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-03-06T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776535,Sycamore Farm - Redditch,2023-03-06T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
776535,Sycamore Farm - Redditch,2023-03-06T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
776535,Sycamore Farm - Redditch,2023-03-06T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.6
776535,Sycamore Farm - Redditch,2023-03-06T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-03-06T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
776535,Sycamore Farm - Redditch,2023-03-06T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-03-06T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-03-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776535,Sycamore Farm - Redditch,2023-03-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
776535,Sycamore Farm - Redditch,2023-03-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-03-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
776535,Sycamore Farm - Redditch,2023-03-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-03-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
776535,Sycamore Farm - Redditch,2023-03-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
776535,Sycamore Farm - Redditch,2023-03-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-03-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-03-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.67
776535,Sycamore Farm - Redditch,2023-03-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.14
776535,Sycamore Farm - Redditch,2023-03-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.21
776535,Sycamore Farm - Redditch,2023-03-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
776535,Sycamore Farm - Redditch,2023-03-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-03-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
776535,Sycamore Farm - Redditch,2023-03-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
776535,Sycamore Farm - Redditch,2023-03-06T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-03-06T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-03-06T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-03-06T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
776535,Sycamore Farm - Redditch,2023-03-06T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.06
776535,Sycamore Farm - Redditch,2023-03-06T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
776535,Sycamore Farm - Redditch,2023-03-06T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-03-06T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-03-06T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-03-06T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-03-06T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-03-06T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-03-06T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776535,Sycamore Farm - Redditch,2023-03-06T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
776535,Sycamore Farm - Redditch,2023-03-06T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.55
776535,Sycamore Farm - Redditch,2023-03-06T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.07
776535,Sycamore Farm - Redditch,2023-03-06T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-03-06T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
776535,Sycamore Farm - Redditch,2023-03-06T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-03-06T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.3
776535,Sycamore Farm - Redditch,2023-03-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776535,Sycamore Farm - Redditch,2023-03-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
776535,Sycamore Farm - Redditch,2023-03-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-03-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
776535,Sycamore Farm - Redditch,2023-03-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-03-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
776535,Sycamore Farm - Redditch,2023-03-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-03-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-03-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-03-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.01
776535,Sycamore Farm - Redditch,2023-03-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.61
776535,Sycamore Farm - Redditch,2023-03-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.04
776535,Sycamore Farm - Redditch,2023-03-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
776535,Sycamore Farm - Redditch,2023-03-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-03-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
776535,Sycamore Farm - Redditch,2023-03-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
776535,Sycamore Farm - Redditch,2023-03-06T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-03-06T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-03-06T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-03-06T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.01
776535,Sycamore Farm - Redditch,2023-03-06T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
776535,Sycamore Farm - Redditch,2023-03-06T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
776535,Sycamore Farm - Redditch,2023-03-06T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-03-06T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-03-06T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-03-06T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-03-06T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
776535,Sycamore Farm - Redditch,2023-03-06T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-03-06T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776535,Sycamore Farm - Redditch,2023-03-06T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
776535,Sycamore Farm - Redditch,2023-03-06T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.3
776535,Sycamore Farm - Redditch,2023-03-06T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.15
776535,Sycamore Farm - Redditch,2023-03-06T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-03-06T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
776535,Sycamore Farm - Redditch,2023-03-06T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-03-06T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-03-06T10:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776535,Sycamore Farm - Redditch,2023-03-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
776535,Sycamore Farm - Redditch,2023-03-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-03-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
776535,Sycamore Farm - Redditch,2023-03-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-03-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
776535,Sycamore Farm - Redditch,2023-03-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-03-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-03-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-03-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.11
776535,Sycamore Farm - Redditch,2023-03-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.85
776535,Sycamore Farm - Redditch,2023-03-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.42
776535,Sycamore Farm - Redditch,2023-03-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
