Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-03-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
776535,Sycamore Farm - Redditch,2023-03-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
776535,Sycamore Farm - Redditch,2023-03-06T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-03-06T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-06T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-03-06T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.41
776535,Sycamore Farm - Redditch,2023-03-06T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
776535,Sycamore Farm - Redditch,2023-03-06T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
776535,Sycamore Farm - Redditch,2023-03-06T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-03-06T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-03-06T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-03-06T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-03-06T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-03-06T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-06T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
776535,Sycamore Farm - Redditch,2023-03-06T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
776535,Sycamore Farm - Redditch,2023-03-06T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
776535,Sycamore Farm - Redditch,2023-03-06T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.24
776535,Sycamore Farm - Redditch,2023-03-06T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-03-06T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-03-06T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-03-06T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-03-06T10:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776535,Sycamore Farm - Redditch,2023-03-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
776535,Sycamore Farm - Redditch,2023-03-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-03-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
776535,Sycamore Farm - Redditch,2023-03-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-03-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
776535,Sycamore Farm - Redditch,2023-03-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-03-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
776535,Sycamore Farm - Redditch,2023-03-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-03-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.08
776535,Sycamore Farm - Redditch,2023-03-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.16
776535,Sycamore Farm - Redditch,2023-03-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.01
776535,Sycamore Farm - Redditch,2023-03-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-03-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
776535,Sycamore Farm - Redditch,2023-03-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
776535,Sycamore Farm - Redditch,2023-03-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
776535,Sycamore Farm - Redditch,2023-03-06T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-03-06T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-03-06T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-03-06T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
776535,Sycamore Farm - Redditch,2023-03-06T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
776535,Sycamore Farm - Redditch,2023-03-06T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
776535,Sycamore Farm - Redditch,2023-03-06T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-03-06T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-03-06T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-03-06T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-03-06T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776535,Sycamore Farm - Redditch,2023-03-06T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-03-06T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776535,Sycamore Farm - Redditch,2023-03-06T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
776535,Sycamore Farm - Redditch,2023-03-06T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.79
776535,Sycamore Farm - Redditch,2023-03-06T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.8
776535,Sycamore Farm - Redditch,2023-03-06T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-03-06T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776535,Sycamore Farm - Redditch,2023-03-06T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-03-06T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-03-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776535,Sycamore Farm - Redditch,2023-03-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
776535,Sycamore Farm - Redditch,2023-03-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-03-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
776535,Sycamore Farm - Redditch,2023-03-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-03-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
776535,Sycamore Farm - Redditch,2023-03-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-03-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
776535,Sycamore Farm - Redditch,2023-03-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-03-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.59
776535,Sycamore Farm - Redditch,2023-03-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.67
776535,Sycamore Farm - Redditch,2023-03-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.13
776535,Sycamore Farm - Redditch,2023-03-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-03-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-03-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
776535,Sycamore Farm - Redditch,2023-03-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
776535,Sycamore Farm - Redditch,2023-03-06T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-06T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-03-06T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-03-06T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
776535,Sycamore Farm - Redditch,2023-03-06T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
776535,Sycamore Farm - Redditch,2023-03-06T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
776535,Sycamore Farm - Redditch,2023-03-06T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-03-06T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-03-06T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-03-06T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-03-06T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-03-06T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-06T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776535,Sycamore Farm - Redditch,2023-03-06T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
776535,Sycamore Farm - Redditch,2023-03-06T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
776535,Sycamore Farm - Redditch,2023-03-06T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.09
776535,Sycamore Farm - Redditch,2023-03-06T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-03-06T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
776535,Sycamore Farm - Redditch,2023-03-06T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-03-06T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-03-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776535,Sycamore Farm - Redditch,2023-03-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
776535,Sycamore Farm - Redditch,2023-03-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-03-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
776535,Sycamore Farm - Redditch,2023-03-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-03-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
776535,Sycamore Farm - Redditch,2023-03-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-03-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
776535,Sycamore Farm - Redditch,2023-03-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-03-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.12
776535,Sycamore Farm - Redditch,2023-03-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.36
776535,Sycamore Farm - Redditch,2023-03-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.96
776535,Sycamore Farm - Redditch,2023-03-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
776535,Sycamore Farm - Redditch,2023-03-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-03-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
776535,Sycamore Farm - Redditch,2023-03-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
776535,Sycamore Farm - Redditch,2023-03-06T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-03-06T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-06T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-03-06T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
776535,Sycamore Farm - Redditch,2023-03-06T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
776535,Sycamore Farm - Redditch,2023-03-06T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
776535,Sycamore Farm - Redditch,2023-03-06T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-03-06T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-03-06T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-03-06T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-03-06T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-03-06T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-06T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776535,Sycamore Farm - Redditch,2023-03-06T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
776535,Sycamore Farm - Redditch,2023-03-06T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.54
776535,Sycamore Farm - Redditch,2023-03-06T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.79
776535,Sycamore Farm - Redditch,2023-03-06T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-03-06T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
776535,Sycamore Farm - Redditch,2023-03-06T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-03-06T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
776535,Sycamore Farm - Redditch,2023-03-06T09:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-03-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
776535,Sycamore Farm - Redditch,2023-03-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-03-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
776535,Sycamore Farm - Redditch,2023-03-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
776535,Sycamore Farm - Redditch,2023-03-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
776535,Sycamore Farm - Redditch,2023-03-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
776535,Sycamore Farm - Redditch,2023-03-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-03-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.23
776535,Sycamore Farm - Redditch,2023-03-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.83
776535,Sycamore Farm - Redditch,2023-03-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.05
776535,Sycamore Farm - Redditch,2023-03-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
776535,Sycamore Farm - Redditch,2023-03-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-03-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
776535,Sycamore Farm - Redditch,2023-03-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
776535,Sycamore Farm - Redditch,2023-03-06T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-03-06T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-03-06T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-03-06T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
776535,Sycamore Farm - Redditch,2023-03-06T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.49
776535,Sycamore Farm - Redditch,2023-03-06T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
776535,Sycamore Farm - Redditch,2023-03-06T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-03-06T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-03-06T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
776535,Sycamore Farm - Redditch,2023-03-06T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-03-06T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-06T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-06T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776535,Sycamore Farm - Redditch,2023-03-06T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
776535,Sycamore Farm - Redditch,2023-03-06T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
776535,Sycamore Farm - Redditch,2023-03-06T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
776535,Sycamore Farm - Redditch,2023-03-06T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-03-06T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
776535,Sycamore Farm - Redditch,2023-03-06T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-03-06T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-03-06T09:30:00.000+00:00,transformer,,Temperature,C,14.0
776535,Sycamore Farm - Redditch,2023-03-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776535,Sycamore Farm - Redditch,2023-03-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
776535,Sycamore Farm - Redditch,2023-03-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-03-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
776535,Sycamore Farm - Redditch,2023-03-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-03-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
776535,Sycamore Farm - Redditch,2023-03-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-03-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
776535,Sycamore Farm - Redditch,2023-03-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-03-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.49
776535,Sycamore Farm - Redditch,2023-03-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.7
776535,Sycamore Farm - Redditch,2023-03-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.67
776535,Sycamore Farm - Redditch,2023-03-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-03-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
776535,Sycamore Farm - Redditch,2023-03-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
776535,Sycamore Farm - Redditch,2023-03-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
776535,Sycamore Farm - Redditch,2023-03-06T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-03-06T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-03-06T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-06T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.93
776535,Sycamore Farm - Redditch,2023-03-06T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.63
776535,Sycamore Farm - Redditch,2023-03-06T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
776535,Sycamore Farm - Redditch,2023-03-06T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-03-06T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-03-06T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-03-06T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-03-06T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-03-06T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-03-06T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776535,Sycamore Farm - Redditch,2023-03-06T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
776535,Sycamore Farm - Redditch,2023-03-06T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
776535,Sycamore Farm - Redditch,2023-03-06T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.29
776535,Sycamore Farm - Redditch,2023-03-06T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-03-06T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
776535,Sycamore Farm - Redditch,2023-03-06T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-03-06T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-03-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776535,Sycamore Farm - Redditch,2023-03-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
776535,Sycamore Farm - Redditch,2023-03-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-03-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
776535,Sycamore Farm - Redditch,2023-03-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-03-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
776535,Sycamore Farm - Redditch,2023-03-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
776535,Sycamore Farm - Redditch,2023-03-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
776535,Sycamore Farm - Redditch,2023-03-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-03-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.06
776535,Sycamore Farm - Redditch,2023-03-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.08
776535,Sycamore Farm - Redditch,2023-03-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.19
776535,Sycamore Farm - Redditch,2023-03-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
776535,Sycamore Farm - Redditch,2023-03-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
776535,Sycamore Farm - Redditch,2023-03-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
776535,Sycamore Farm - Redditch,2023-03-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
776535,Sycamore Farm - Redditch,2023-03-06T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-03-06T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-03-06T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-06T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
776535,Sycamore Farm - Redditch,2023-03-06T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.46
776535,Sycamore Farm - Redditch,2023-03-06T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
776535,Sycamore Farm - Redditch,2023-03-06T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-03-06T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-03-06T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-03-06T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
776535,Sycamore Farm - Redditch,2023-03-06T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-03-06T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-03-06T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776535,Sycamore Farm - Redditch,2023-03-06T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
776535,Sycamore Farm - Redditch,2023-03-06T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
776535,Sycamore Farm - Redditch,2023-03-06T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.64
776535,Sycamore Farm - Redditch,2023-03-06T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-03-06T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
776535,Sycamore Farm - Redditch,2023-03-06T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-03-06T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-03-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776535,Sycamore Farm - Redditch,2023-03-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
776535,Sycamore Farm - Redditch,2023-03-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-03-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
776535,Sycamore Farm - Redditch,2023-03-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-03-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
776535,Sycamore Farm - Redditch,2023-03-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
776535,Sycamore Farm - Redditch,2023-03-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-03-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-03-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.83
776535,Sycamore Farm - Redditch,2023-03-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.99
776535,Sycamore Farm - Redditch,2023-03-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.59
776535,Sycamore Farm - Redditch,2023-03-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-03-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-03-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
776535,Sycamore Farm - Redditch,2023-03-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
776535,Sycamore Farm - Redditch,2023-03-06T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-03-06T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-03-06T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-03-06T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
776535,Sycamore Farm - Redditch,2023-03-06T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.84
776535,Sycamore Farm - Redditch,2023-03-06T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
776535,Sycamore Farm - Redditch,2023-03-06T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-03-06T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-03-06T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
776535,Sycamore Farm - Redditch,2023-03-06T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-03-06T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-03-06T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-06T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776535,Sycamore Farm - Redditch,2023-03-06T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
776535,Sycamore Farm - Redditch,2023-03-06T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
776535,Sycamore Farm - Redditch,2023-03-06T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.88
776535,Sycamore Farm - Redditch,2023-03-06T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-03-06T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776535,Sycamore Farm - Redditch,2023-03-06T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-03-06T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
776535,Sycamore Farm - Redditch,2023-03-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776535,Sycamore Farm - Redditch,2023-03-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
776535,Sycamore Farm - Redditch,2023-03-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-03-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
776535,Sycamore Farm - Redditch,2023-03-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-03-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
776535,Sycamore Farm - Redditch,2023-03-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-03-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-03-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-03-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.19
776535,Sycamore Farm - Redditch,2023-03-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.77
776535,Sycamore Farm - Redditch,2023-03-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.4
776535,Sycamore Farm - Redditch,2023-03-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
776535,Sycamore Farm - Redditch,2023-03-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-03-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
776535,Sycamore Farm - Redditch,2023-03-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
776535,Sycamore Farm - Redditch,2023-03-06T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-03-06T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-03-06T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-03-06T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
776535,Sycamore Farm - Redditch,2023-03-06T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.93
776535,Sycamore Farm - Redditch,2023-03-06T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
776535,Sycamore Farm - Redditch,2023-03-06T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-03-06T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-03-06T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-03-06T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-03-06T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-03-06T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-03-06T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-03-06T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
776535,Sycamore Farm - Redditch,2023-03-06T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
776535,Sycamore Farm - Redditch,2023-03-06T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.13
776535,Sycamore Farm - Redditch,2023-03-06T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-03-06T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776535,Sycamore Farm - Redditch,2023-03-06T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-03-06T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-03-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776535,Sycamore Farm - Redditch,2023-03-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
776535,Sycamore Farm - Redditch,2023-03-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-03-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
776535,Sycamore Farm - Redditch,2023-03-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
776535,Sycamore Farm - Redditch,2023-03-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
776535,Sycamore Farm - Redditch,2023-03-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776535,Sycamore Farm - Redditch,2023-03-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
776535,Sycamore Farm - Redditch,2023-03-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.82
776535,Sycamore Farm - Redditch,2023-03-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.72
776535,Sycamore Farm - Redditch,2023-03-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.6
776535,Sycamore Farm - Redditch,2023-03-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
776535,Sycamore Farm - Redditch,2023-03-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-03-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
776535,Sycamore Farm - Redditch,2023-03-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
776535,Sycamore Farm - Redditch,2023-03-06T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-03-06T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-03-06T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-03-06T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
776535,Sycamore Farm - Redditch,2023-03-06T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
776535,Sycamore Farm - Redditch,2023-03-06T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
776535,Sycamore Farm - Redditch,2023-03-06T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-03-06T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-03-06T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-03-06T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-03-06T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-03-06T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-03-06T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-03-06T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
776535,Sycamore Farm - Redditch,2023-03-06T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.71
776535,Sycamore Farm - Redditch,2023-03-06T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
776535,Sycamore Farm - Redditch,2023-03-06T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-03-06T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
776535,Sycamore Farm - Redditch,2023-03-06T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-03-06T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-03-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776535,Sycamore Farm - Redditch,2023-03-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
776535,Sycamore Farm - Redditch,2023-03-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-03-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
776535,Sycamore Farm - Redditch,2023-03-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-03-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
776535,Sycamore Farm - Redditch,2023-03-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-03-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
776535,Sycamore Farm - Redditch,2023-03-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
776535,Sycamore Farm - Redditch,2023-03-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.97
776535,Sycamore Farm - Redditch,2023-03-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.33
776535,Sycamore Farm - Redditch,2023-03-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.63
776535,Sycamore Farm - Redditch,2023-03-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
776535,Sycamore Farm - Redditch,2023-03-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-03-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
776535,Sycamore Farm - Redditch,2023-03-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
776535,Sycamore Farm - Redditch,2023-03-06T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-03-06T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-03-06T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-03-06T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.82
776535,Sycamore Farm - Redditch,2023-03-06T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.67
776535,Sycamore Farm - Redditch,2023-03-06T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
776535,Sycamore Farm - Redditch,2023-03-06T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-03-06T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-03-06T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-03-06T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-03-06T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-03-06T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-03-06T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776535,Sycamore Farm - Redditch,2023-03-06T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
776535,Sycamore Farm - Redditch,2023-03-06T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
776535,Sycamore Farm - Redditch,2023-03-06T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
776535,Sycamore Farm - Redditch,2023-03-06T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-03-06T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776535,Sycamore Farm - Redditch,2023-03-06T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-03-06T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-03-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776535,Sycamore Farm - Redditch,2023-03-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
776535,Sycamore Farm - Redditch,2023-03-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-03-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
776535,Sycamore Farm - Redditch,2023-03-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-03-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
776535,Sycamore Farm - Redditch,2023-03-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-03-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
776535,Sycamore Farm - Redditch,2023-03-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-03-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.66
776535,Sycamore Farm - Redditch,2023-03-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.29
776535,Sycamore Farm - Redditch,2023-03-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.47
776535,Sycamore Farm - Redditch,2023-03-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
776535,Sycamore Farm - Redditch,2023-03-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
776535,Sycamore Farm - Redditch,2023-03-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
776535,Sycamore Farm - Redditch,2023-03-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
776535,Sycamore Farm - Redditch,2023-03-06T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-03-06T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-03-06T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-06T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
776535,Sycamore Farm - Redditch,2023-03-06T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.94
776535,Sycamore Farm - Redditch,2023-03-06T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
776535,Sycamore Farm - Redditch,2023-03-06T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-03-06T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-03-06T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
776535,Sycamore Farm - Redditch,2023-03-06T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-03-06T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-03-06T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-06T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
776535,Sycamore Farm - Redditch,2023-03-06T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
776535,Sycamore Farm - Redditch,2023-03-06T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.3
776535,Sycamore Farm - Redditch,2023-03-06T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.45
776535,Sycamore Farm - Redditch,2023-03-06T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-03-06T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
776535,Sycamore Farm - Redditch,2023-03-06T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-03-06T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-03-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776535,Sycamore Farm - Redditch,2023-03-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
776535,Sycamore Farm - Redditch,2023-03-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-03-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
776535,Sycamore Farm - Redditch,2023-03-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-03-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
776535,Sycamore Farm - Redditch,2023-03-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
776535,Sycamore Farm - Redditch,2023-03-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776535,Sycamore Farm - Redditch,2023-03-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-03-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.86
776535,Sycamore Farm - Redditch,2023-03-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.25
776535,Sycamore Farm - Redditch,2023-03-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.58
776535,Sycamore Farm - Redditch,2023-03-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
776535,Sycamore Farm - Redditch,2023-03-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-03-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
776535,Sycamore Farm - Redditch,2023-03-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
776535,Sycamore Farm - Redditch,2023-03-06T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-03-06T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-03-06T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-03-06T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
776535,Sycamore Farm - Redditch,2023-03-06T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.75
776535,Sycamore Farm - Redditch,2023-03-06T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.04
776535,Sycamore Farm - Redditch,2023-03-06T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-03-06T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-03-06T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.2
776535,Sycamore Farm - Redditch,2023-03-06T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-03-06T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-06T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-03-06T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776535,Sycamore Farm - Redditch,2023-03-06T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
776535,Sycamore Farm - Redditch,2023-03-06T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
776535,Sycamore Farm - Redditch,2023-03-06T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.56
776535,Sycamore Farm - Redditch,2023-03-06T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-03-06T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-03-06T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-03-06T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-03-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-03-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
776535,Sycamore Farm - Redditch,2023-03-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-03-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
776535,Sycamore Farm - Redditch,2023-03-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-03-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
776535,Sycamore Farm - Redditch,2023-03-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-03-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
776535,Sycamore Farm - Redditch,2023-03-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-03-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.82
776535,Sycamore Farm - Redditch,2023-03-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.37
776535,Sycamore Farm - Redditch,2023-03-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.6
776535,Sycamore Farm - Redditch,2023-03-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
776535,Sycamore Farm - Redditch,2023-03-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
776535,Sycamore Farm - Redditch,2023-03-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
776535,Sycamore Farm - Redditch,2023-03-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
776535,Sycamore Farm - Redditch,2023-03-06T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-03-06T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-03-06T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-03-06T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.82
776535,Sycamore Farm - Redditch,2023-03-06T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.53
776535,Sycamore Farm - Redditch,2023-03-06T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
776535,Sycamore Farm - Redditch,2023-03-06T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.6
776535,Sycamore Farm - Redditch,2023-03-06T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-03-06T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.3
776535,Sycamore Farm - Redditch,2023-03-06T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-03-06T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-03-06T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-03-06T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
776535,Sycamore Farm - Redditch,2023-03-06T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.61
776535,Sycamore Farm - Redditch,2023-03-06T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.31
