Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-06T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
776535,Sycamore Farm - Redditch,2023-03-06T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-03-06T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-03-06T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.9
776535,Sycamore Farm - Redditch,2023-03-06T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-03-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776535,Sycamore Farm - Redditch,2023-03-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
776535,Sycamore Farm - Redditch,2023-03-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-03-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
776535,Sycamore Farm - Redditch,2023-03-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-03-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
776535,Sycamore Farm - Redditch,2023-03-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-03-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-03-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-03-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.43
776535,Sycamore Farm - Redditch,2023-03-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,43.84
776535,Sycamore Farm - Redditch,2023-03-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.48
776535,Sycamore Farm - Redditch,2023-03-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,124.6
776535,Sycamore Farm - Redditch,2023-03-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
776535,Sycamore Farm - Redditch,2023-03-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
776535,Sycamore Farm - Redditch,2023-03-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
776535,Sycamore Farm - Redditch,2023-03-06T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-03-06T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-03-06T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-03-06T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.96
776535,Sycamore Farm - Redditch,2023-03-06T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.15
776535,Sycamore Farm - Redditch,2023-03-06T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.44
776535,Sycamore Farm - Redditch,2023-03-06T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
776535,Sycamore Farm - Redditch,2023-03-06T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-03-06T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.0
776535,Sycamore Farm - Redditch,2023-03-06T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-03-06T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-03-06T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-03-06T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776535,Sycamore Farm - Redditch,2023-03-06T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
776535,Sycamore Farm - Redditch,2023-03-06T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.45
776535,Sycamore Farm - Redditch,2023-03-06T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
776535,Sycamore Farm - Redditch,2023-03-06T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-03-06T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-03-06T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
776535,Sycamore Farm - Redditch,2023-03-06T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-03-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776535,Sycamore Farm - Redditch,2023-03-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
776535,Sycamore Farm - Redditch,2023-03-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-03-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
776535,Sycamore Farm - Redditch,2023-03-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
776535,Sycamore Farm - Redditch,2023-03-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-03-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-03-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-03-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.89
776535,Sycamore Farm - Redditch,2023-03-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,42.6
776535,Sycamore Farm - Redditch,2023-03-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.38
776535,Sycamore Farm - Redditch,2023-03-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,103.8
776535,Sycamore Farm - Redditch,2023-03-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
776535,Sycamore Farm - Redditch,2023-03-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
776535,Sycamore Farm - Redditch,2023-03-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
776535,Sycamore Farm - Redditch,2023-03-06T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-03-06T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-03-06T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-03-06T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.02
776535,Sycamore Farm - Redditch,2023-03-06T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.32
776535,Sycamore Farm - Redditch,2023-03-06T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.61
776535,Sycamore Farm - Redditch,2023-03-06T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-03-06T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
776535,Sycamore Farm - Redditch,2023-03-06T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.2
776535,Sycamore Farm - Redditch,2023-03-06T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-03-06T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776535,Sycamore Farm - Redditch,2023-03-06T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-03-06T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
776535,Sycamore Farm - Redditch,2023-03-06T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
776535,Sycamore Farm - Redditch,2023-03-06T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.94
776535,Sycamore Farm - Redditch,2023-03-06T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
776535,Sycamore Farm - Redditch,2023-03-06T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
776535,Sycamore Farm - Redditch,2023-03-06T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-03-06T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.4
776535,Sycamore Farm - Redditch,2023-03-06T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-03-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-03-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
776535,Sycamore Farm - Redditch,2023-03-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-03-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
776535,Sycamore Farm - Redditch,2023-03-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
776535,Sycamore Farm - Redditch,2023-03-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-03-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
776535,Sycamore Farm - Redditch,2023-03-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-03-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.95
776535,Sycamore Farm - Redditch,2023-03-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,49.26
776535,Sycamore Farm - Redditch,2023-03-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.51
776535,Sycamore Farm - Redditch,2023-03-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,113.6
776535,Sycamore Farm - Redditch,2023-03-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
776535,Sycamore Farm - Redditch,2023-03-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
776535,Sycamore Farm - Redditch,2023-03-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
776535,Sycamore Farm - Redditch,2023-03-06T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-03-06T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-03-06T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-03-06T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.8
776535,Sycamore Farm - Redditch,2023-03-06T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.76
776535,Sycamore Farm - Redditch,2023-03-06T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.14
776535,Sycamore Farm - Redditch,2023-03-06T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-03-06T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-03-06T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
776535,Sycamore Farm - Redditch,2023-03-06T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
776535,Sycamore Farm - Redditch,2023-03-06T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-03-06T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-03-06T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776535,Sycamore Farm - Redditch,2023-03-06T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
776535,Sycamore Farm - Redditch,2023-03-06T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.31
776535,Sycamore Farm - Redditch,2023-03-06T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.76
776535,Sycamore Farm - Redditch,2023-03-06T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-03-06T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-03-06T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-03-06T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
776535,Sycamore Farm - Redditch,2023-03-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-03-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
776535,Sycamore Farm - Redditch,2023-03-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-03-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
776535,Sycamore Farm - Redditch,2023-03-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
776535,Sycamore Farm - Redditch,2023-03-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-03-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-03-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-03-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.66
776535,Sycamore Farm - Redditch,2023-03-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.07
776535,Sycamore Farm - Redditch,2023-03-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.9
776535,Sycamore Farm - Redditch,2023-03-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
776535,Sycamore Farm - Redditch,2023-03-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
776535,Sycamore Farm - Redditch,2023-03-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
776535,Sycamore Farm - Redditch,2023-03-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
776535,Sycamore Farm - Redditch,2023-03-06T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776535,Sycamore Farm - Redditch,2023-03-06T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-03-06T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-03-06T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.11
776535,Sycamore Farm - Redditch,2023-03-06T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.43
776535,Sycamore Farm - Redditch,2023-03-06T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.89
776535,Sycamore Farm - Redditch,2023-03-06T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-03-06T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
776535,Sycamore Farm - Redditch,2023-03-06T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.1
776535,Sycamore Farm - Redditch,2023-03-06T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.3
776535,Sycamore Farm - Redditch,2023-03-06T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-03-06T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-06T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776535,Sycamore Farm - Redditch,2023-03-06T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
776535,Sycamore Farm - Redditch,2023-03-06T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.74
776535,Sycamore Farm - Redditch,2023-03-06T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.11
776535,Sycamore Farm - Redditch,2023-03-06T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-03-06T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-03-06T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-03-06T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-03-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-03-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
776535,Sycamore Farm - Redditch,2023-03-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-03-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
776535,Sycamore Farm - Redditch,2023-03-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
776535,Sycamore Farm - Redditch,2023-03-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-03-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-03-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
776535,Sycamore Farm - Redditch,2023-03-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.4
776535,Sycamore Farm - Redditch,2023-03-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.17
776535,Sycamore Farm - Redditch,2023-03-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
776535,Sycamore Farm - Redditch,2023-03-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
776535,Sycamore Farm - Redditch,2023-03-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
776535,Sycamore Farm - Redditch,2023-03-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
776535,Sycamore Farm - Redditch,2023-03-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
776535,Sycamore Farm - Redditch,2023-03-06T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-03-06T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-03-06T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-03-06T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.71
776535,Sycamore Farm - Redditch,2023-03-06T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
776535,Sycamore Farm - Redditch,2023-03-06T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.12
776535,Sycamore Farm - Redditch,2023-03-06T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-03-06T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.7
776535,Sycamore Farm - Redditch,2023-03-06T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-03-06T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
776535,Sycamore Farm - Redditch,2023-03-06T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-03-06T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-03-06T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776535,Sycamore Farm - Redditch,2023-03-06T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.51
776535,Sycamore Farm - Redditch,2023-03-06T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.2
776535,Sycamore Farm - Redditch,2023-03-06T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.66
776535,Sycamore Farm - Redditch,2023-03-06T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.9
776535,Sycamore Farm - Redditch,2023-03-06T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-03-06T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.7
776535,Sycamore Farm - Redditch,2023-03-06T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.3
776535,Sycamore Farm - Redditch,2023-03-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-03-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
776535,Sycamore Farm - Redditch,2023-03-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-03-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
776535,Sycamore Farm - Redditch,2023-03-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
776535,Sycamore Farm - Redditch,2023-03-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-03-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
776535,Sycamore Farm - Redditch,2023-03-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-03-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.22
776535,Sycamore Farm - Redditch,2023-03-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.14
776535,Sycamore Farm - Redditch,2023-03-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,41.79
776535,Sycamore Farm - Redditch,2023-03-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
776535,Sycamore Farm - Redditch,2023-03-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
776535,Sycamore Farm - Redditch,2023-03-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
776535,Sycamore Farm - Redditch,2023-03-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
776535,Sycamore Farm - Redditch,2023-03-06T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-03-06T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-03-06T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-03-06T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.87
776535,Sycamore Farm - Redditch,2023-03-06T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
776535,Sycamore Farm - Redditch,2023-03-06T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.41
776535,Sycamore Farm - Redditch,2023-03-06T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-03-06T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-03-06T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-03-06T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
776535,Sycamore Farm - Redditch,2023-03-06T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-03-06T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-03-06T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-03-06T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
776535,Sycamore Farm - Redditch,2023-03-06T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.96
776535,Sycamore Farm - Redditch,2023-03-06T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.26
776535,Sycamore Farm - Redditch,2023-03-06T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-03-06T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-03-06T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-03-06T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-03-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-03-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
776535,Sycamore Farm - Redditch,2023-03-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-03-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
776535,Sycamore Farm - Redditch,2023-03-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-03-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
776535,Sycamore Farm - Redditch,2023-03-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-03-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
776535,Sycamore Farm - Redditch,2023-03-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
776535,Sycamore Farm - Redditch,2023-03-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.72
776535,Sycamore Farm - Redditch,2023-03-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.55
776535,Sycamore Farm - Redditch,2023-03-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.67
776535,Sycamore Farm - Redditch,2023-03-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
776535,Sycamore Farm - Redditch,2023-03-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
776535,Sycamore Farm - Redditch,2023-03-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
776535,Sycamore Farm - Redditch,2023-03-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
776535,Sycamore Farm - Redditch,2023-03-06T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-03-06T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-03-06T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-03-06T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
776535,Sycamore Farm - Redditch,2023-03-06T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.55
776535,Sycamore Farm - Redditch,2023-03-06T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.14
776535,Sycamore Farm - Redditch,2023-03-06T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-03-06T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-03-06T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-03-06T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
776535,Sycamore Farm - Redditch,2023-03-06T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-03-06T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-03-06T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-03-06T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
776535,Sycamore Farm - Redditch,2023-03-06T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.83
776535,Sycamore Farm - Redditch,2023-03-06T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
776535,Sycamore Farm - Redditch,2023-03-06T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-03-06T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-03-06T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-03-06T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-03-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-03-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
776535,Sycamore Farm - Redditch,2023-03-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
776535,Sycamore Farm - Redditch,2023-03-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-03-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
776535,Sycamore Farm - Redditch,2023-03-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-03-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
776535,Sycamore Farm - Redditch,2023-03-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
776535,Sycamore Farm - Redditch,2023-03-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.7
776535,Sycamore Farm - Redditch,2023-03-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.38
776535,Sycamore Farm - Redditch,2023-03-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.58
776535,Sycamore Farm - Redditch,2023-03-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
776535,Sycamore Farm - Redditch,2023-03-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-03-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
776535,Sycamore Farm - Redditch,2023-03-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
776535,Sycamore Farm - Redditch,2023-03-06T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-06T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-03-06T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-03-06T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.63
776535,Sycamore Farm - Redditch,2023-03-06T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
776535,Sycamore Farm - Redditch,2023-03-06T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.7
776535,Sycamore Farm - Redditch,2023-03-06T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-03-06T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
776535,Sycamore Farm - Redditch,2023-03-06T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-03-06T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-03-06T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-03-06T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-03-06T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-03-06T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
776535,Sycamore Farm - Redditch,2023-03-06T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
776535,Sycamore Farm - Redditch,2023-03-06T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
776535,Sycamore Farm - Redditch,2023-03-06T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-03-06T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
776535,Sycamore Farm - Redditch,2023-03-06T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-03-06T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-03-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-03-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
776535,Sycamore Farm - Redditch,2023-03-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
776535,Sycamore Farm - Redditch,2023-03-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
776535,Sycamore Farm - Redditch,2023-03-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
776535,Sycamore Farm - Redditch,2023-03-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
776535,Sycamore Farm - Redditch,2023-03-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
776535,Sycamore Farm - Redditch,2023-03-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.14
776535,Sycamore Farm - Redditch,2023-03-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.97
776535,Sycamore Farm - Redditch,2023-03-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.45
776535,Sycamore Farm - Redditch,2023-03-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-03-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
776535,Sycamore Farm - Redditch,2023-03-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
776535,Sycamore Farm - Redditch,2023-03-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
776535,Sycamore Farm - Redditch,2023-03-06T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-03-06T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-03-06T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-03-06T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.91
776535,Sycamore Farm - Redditch,2023-03-06T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
776535,Sycamore Farm - Redditch,2023-03-06T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.17
776535,Sycamore Farm - Redditch,2023-03-06T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-03-06T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
776535,Sycamore Farm - Redditch,2023-03-06T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-03-06T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-03-06T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-03-06T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-03-06T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-03-06T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
776535,Sycamore Farm - Redditch,2023-03-06T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
776535,Sycamore Farm - Redditch,2023-03-06T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
776535,Sycamore Farm - Redditch,2023-03-06T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-03-06T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
776535,Sycamore Farm - Redditch,2023-03-06T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-03-06T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-03-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-03-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
776535,Sycamore Farm - Redditch,2023-03-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
776535,Sycamore Farm - Redditch,2023-03-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-03-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
776535,Sycamore Farm - Redditch,2023-03-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
776535,Sycamore Farm - Redditch,2023-03-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
776535,Sycamore Farm - Redditch,2023-03-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
776535,Sycamore Farm - Redditch,2023-03-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.99
776535,Sycamore Farm - Redditch,2023-03-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.07
776535,Sycamore Farm - Redditch,2023-03-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.96
776535,Sycamore Farm - Redditch,2023-03-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-03-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
776535,Sycamore Farm - Redditch,2023-03-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
776535,Sycamore Farm - Redditch,2023-03-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
776535,Sycamore Farm - Redditch,2023-03-06T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776535,Sycamore Farm - Redditch,2023-03-06T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-03-06T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-03-06T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.5
776535,Sycamore Farm - Redditch,2023-03-06T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.39
776535,Sycamore Farm - Redditch,2023-03-06T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
776535,Sycamore Farm - Redditch,2023-03-06T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-03-06T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.8
776535,Sycamore Farm - Redditch,2023-03-06T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-03-06T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-03-06T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-03-06T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-03-06T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-03-06T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
776535,Sycamore Farm - Redditch,2023-03-06T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
776535,Sycamore Farm - Redditch,2023-03-06T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
776535,Sycamore Farm - Redditch,2023-03-06T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-03-06T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
776535,Sycamore Farm - Redditch,2023-03-06T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-03-06T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-03-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-03-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
776535,Sycamore Farm - Redditch,2023-03-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
776535,Sycamore Farm - Redditch,2023-03-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
776535,Sycamore Farm - Redditch,2023-03-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-03-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
776535,Sycamore Farm - Redditch,2023-03-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
776535,Sycamore Farm - Redditch,2023-03-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.77
776535,Sycamore Farm - Redditch,2023-03-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.77
776535,Sycamore Farm - Redditch,2023-03-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.19
776535,Sycamore Farm - Redditch,2023-03-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-03-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
776535,Sycamore Farm - Redditch,2023-03-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
776535,Sycamore Farm - Redditch,2023-03-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
776535,Sycamore Farm - Redditch,2023-03-06T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-03-06T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-06T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-03-06T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.09
776535,Sycamore Farm - Redditch,2023-03-06T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
776535,Sycamore Farm - Redditch,2023-03-06T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
776535,Sycamore Farm - Redditch,2023-03-06T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-03-06T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-03-06T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-03-06T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-03-06T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-03-06T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-06T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-03-06T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
776535,Sycamore Farm - Redditch,2023-03-06T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
776535,Sycamore Farm - Redditch,2023-03-06T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
776535,Sycamore Farm - Redditch,2023-03-06T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-03-06T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
776535,Sycamore Farm - Redditch,2023-03-06T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-03-06T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-03-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-03-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
776535,Sycamore Farm - Redditch,2023-03-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-03-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
776535,Sycamore Farm - Redditch,2023-03-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-03-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
776535,Sycamore Farm - Redditch,2023-03-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-03-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
776535,Sycamore Farm - Redditch,2023-03-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-03-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.76
776535,Sycamore Farm - Redditch,2023-03-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.61
776535,Sycamore Farm - Redditch,2023-03-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.62
776535,Sycamore Farm - Redditch,2023-03-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-03-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
776535,Sycamore Farm - Redditch,2023-03-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
776535,Sycamore Farm - Redditch,2023-03-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
776535,Sycamore Farm - Redditch,2023-03-06T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-03-06T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-03-06T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-03-06T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
776535,Sycamore Farm - Redditch,2023-03-06T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
776535,Sycamore Farm - Redditch,2023-03-06T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
776535,Sycamore Farm - Redditch,2023-03-06T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-03-06T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-03-06T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-03-06T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-03-06T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-03-06T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-03-06T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-03-06T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
776535,Sycamore Farm - Redditch,2023-03-06T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
776535,Sycamore Farm - Redditch,2023-03-06T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
776535,Sycamore Farm - Redditch,2023-03-06T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-03-06T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
776535,Sycamore Farm - Redditch,2023-03-06T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-03-06T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-03-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-03-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
776535,Sycamore Farm - Redditch,2023-03-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
776535,Sycamore Farm - Redditch,2023-03-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-03-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
776535,Sycamore Farm - Redditch,2023-03-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-03-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
776535,Sycamore Farm - Redditch,2023-03-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
776535,Sycamore Farm - Redditch,2023-03-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.64
776535,Sycamore Farm - Redditch,2023-03-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.23
776535,Sycamore Farm - Redditch,2023-03-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.77
776535,Sycamore Farm - Redditch,2023-03-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-03-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
776535,Sycamore Farm - Redditch,2023-03-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
776535,Sycamore Farm - Redditch,2023-03-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
776535,Sycamore Farm - Redditch,2023-03-06T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-03-06T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-06T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-03-06T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
776535,Sycamore Farm - Redditch,2023-03-06T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.2
776535,Sycamore Farm - Redditch,2023-03-06T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
776535,Sycamore Farm - Redditch,2023-03-06T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-03-06T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-03-06T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-03-06T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-03-06T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-03-06T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-03-06T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-03-06T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
776535,Sycamore Farm - Redditch,2023-03-06T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
776535,Sycamore Farm - Redditch,2023-03-06T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
776535,Sycamore Farm - Redditch,2023-03-06T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
776535,Sycamore Farm - Redditch,2023-03-06T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776535,Sycamore Farm - Redditch,2023-03-06T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-03-06T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-03-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-03-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
776535,Sycamore Farm - Redditch,2023-03-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
776535,Sycamore Farm - Redditch,2023-03-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-03-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
776535,Sycamore Farm - Redditch,2023-03-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
776535,Sycamore Farm - Redditch,2023-03-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
776535,Sycamore Farm - Redditch,2023-03-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
776535,Sycamore Farm - Redditch,2023-03-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.13
776535,Sycamore Farm - Redditch,2023-03-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.36
776535,Sycamore Farm - Redditch,2023-03-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.7
776535,Sycamore Farm - Redditch,2023-03-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-03-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-03-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
776535,Sycamore Farm - Redditch,2023-03-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
776535,Sycamore Farm - Redditch,2023-03-06T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
