Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-06T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-03-06T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-03-06T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-03-06T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-06T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-03-06T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-06T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
776535,Sycamore Farm - Redditch,2023-03-06T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
776535,Sycamore Farm - Redditch,2023-03-06T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
776535,Sycamore Farm - Redditch,2023-03-06T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-03-06T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
776535,Sycamore Farm - Redditch,2023-03-06T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
776535,Sycamore Farm - Redditch,2023-03-06T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-03-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-03-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
776535,Sycamore Farm - Redditch,2023-03-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-03-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
776535,Sycamore Farm - Redditch,2023-03-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-03-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
776535,Sycamore Farm - Redditch,2023-03-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
776535,Sycamore Farm - Redditch,2023-03-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
776535,Sycamore Farm - Redditch,2023-03-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
776535,Sycamore Farm - Redditch,2023-03-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.78
776535,Sycamore Farm - Redditch,2023-03-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.55
776535,Sycamore Farm - Redditch,2023-03-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.62
776535,Sycamore Farm - Redditch,2023-03-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-03-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-03-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
776535,Sycamore Farm - Redditch,2023-03-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
776535,Sycamore Farm - Redditch,2023-03-06T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-03-06T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-03-06T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-03-06T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
776535,Sycamore Farm - Redditch,2023-03-06T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
776535,Sycamore Farm - Redditch,2023-03-06T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
776535,Sycamore Farm - Redditch,2023-03-06T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776535,Sycamore Farm - Redditch,2023-03-06T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-03-06T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-03-06T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-03-06T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-03-06T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-06T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-03-06T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
776535,Sycamore Farm - Redditch,2023-03-06T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
776535,Sycamore Farm - Redditch,2023-03-06T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
776535,Sycamore Farm - Redditch,2023-03-06T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-03-06T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
776535,Sycamore Farm - Redditch,2023-03-06T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
776535,Sycamore Farm - Redditch,2023-03-06T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-03-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-03-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
776535,Sycamore Farm - Redditch,2023-03-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
776535,Sycamore Farm - Redditch,2023-03-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-03-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
776535,Sycamore Farm - Redditch,2023-03-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-03-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
776535,Sycamore Farm - Redditch,2023-03-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
776535,Sycamore Farm - Redditch,2023-03-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.91
776535,Sycamore Farm - Redditch,2023-03-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.9
776535,Sycamore Farm - Redditch,2023-03-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.35
776535,Sycamore Farm - Redditch,2023-03-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-03-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-03-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-03-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
776535,Sycamore Farm - Redditch,2023-03-06T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-03-06T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-03-06T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-03-06T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.58
776535,Sycamore Farm - Redditch,2023-03-06T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
776535,Sycamore Farm - Redditch,2023-03-06T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
776535,Sycamore Farm - Redditch,2023-03-06T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-03-06T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-03-06T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-03-06T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-03-06T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-03-06T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-03-06T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-03-06T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
776535,Sycamore Farm - Redditch,2023-03-06T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
776535,Sycamore Farm - Redditch,2023-03-06T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
776535,Sycamore Farm - Redditch,2023-03-06T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-03-06T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-03-06T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
776535,Sycamore Farm - Redditch,2023-03-06T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-03-06T00:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-03-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
776535,Sycamore Farm - Redditch,2023-03-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-03-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
776535,Sycamore Farm - Redditch,2023-03-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-03-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
776535,Sycamore Farm - Redditch,2023-03-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-03-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
776535,Sycamore Farm - Redditch,2023-03-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
776535,Sycamore Farm - Redditch,2023-03-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.65
776535,Sycamore Farm - Redditch,2023-03-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.96
776535,Sycamore Farm - Redditch,2023-03-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.9
776535,Sycamore Farm - Redditch,2023-03-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
776535,Sycamore Farm - Redditch,2023-03-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
776535,Sycamore Farm - Redditch,2023-03-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-03-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
776535,Sycamore Farm - Redditch,2023-03-06T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-03-06T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-03-06T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
776535,Sycamore Farm - Redditch,2023-03-06T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.15
776535,Sycamore Farm - Redditch,2023-03-06T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
776535,Sycamore Farm - Redditch,2023-03-06T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
776535,Sycamore Farm - Redditch,2023-03-06T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-03-06T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-03-06T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-03-06T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-03-06T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-03-06T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-03-06T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-03-06T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
776535,Sycamore Farm - Redditch,2023-03-06T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.14
776535,Sycamore Farm - Redditch,2023-03-06T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
776535,Sycamore Farm - Redditch,2023-03-06T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
776535,Sycamore Farm - Redditch,2023-03-06T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-03-06T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-03-06T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-03-06T00:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-03-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
776535,Sycamore Farm - Redditch,2023-03-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-03-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
776535,Sycamore Farm - Redditch,2023-03-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-03-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
776535,Sycamore Farm - Redditch,2023-03-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
776535,Sycamore Farm - Redditch,2023-03-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
776535,Sycamore Farm - Redditch,2023-03-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
776535,Sycamore Farm - Redditch,2023-03-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.61
776535,Sycamore Farm - Redditch,2023-03-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.41
776535,Sycamore Farm - Redditch,2023-03-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.25
776535,Sycamore Farm - Redditch,2023-03-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-03-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
776535,Sycamore Farm - Redditch,2023-03-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
776535,Sycamore Farm - Redditch,2023-03-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
776535,Sycamore Farm - Redditch,2023-03-06T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-03-06T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-03-06T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-03-06T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.15
776535,Sycamore Farm - Redditch,2023-03-06T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
776535,Sycamore Farm - Redditch,2023-03-06T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
776535,Sycamore Farm - Redditch,2023-03-06T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-03-06T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
776535,Sycamore Farm - Redditch,2023-03-06T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-03-06T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-03-06T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-06T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-03-06T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-03-06T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
776535,Sycamore Farm - Redditch,2023-03-06T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
776535,Sycamore Farm - Redditch,2023-03-06T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.05
776535,Sycamore Farm - Redditch,2023-03-06T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-03-06T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
776535,Sycamore Farm - Redditch,2023-03-06T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
776535,Sycamore Farm - Redditch,2023-03-06T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-03-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-03-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
776535,Sycamore Farm - Redditch,2023-03-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-03-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
776535,Sycamore Farm - Redditch,2023-03-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-03-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
776535,Sycamore Farm - Redditch,2023-03-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
776535,Sycamore Farm - Redditch,2023-03-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
776535,Sycamore Farm - Redditch,2023-03-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
776535,Sycamore Farm - Redditch,2023-03-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.28
776535,Sycamore Farm - Redditch,2023-03-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.49
776535,Sycamore Farm - Redditch,2023-03-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.86
776535,Sycamore Farm - Redditch,2023-03-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-03-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
776535,Sycamore Farm - Redditch,2023-03-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-03-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
776535,Sycamore Farm - Redditch,2023-03-06T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-03-06T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-03-06T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-03-06T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.24
776535,Sycamore Farm - Redditch,2023-03-06T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
776535,Sycamore Farm - Redditch,2023-03-06T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
776535,Sycamore Farm - Redditch,2023-03-06T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-03-06T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
776535,Sycamore Farm - Redditch,2023-03-06T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-03-06T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-03-06T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-03-06T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-03-06T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-03-06T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
776535,Sycamore Farm - Redditch,2023-03-06T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
776535,Sycamore Farm - Redditch,2023-03-06T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
776535,Sycamore Farm - Redditch,2023-03-06T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-03-06T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
776535,Sycamore Farm - Redditch,2023-03-06T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-03-06T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-03-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-03-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
776535,Sycamore Farm - Redditch,2023-03-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
776535,Sycamore Farm - Redditch,2023-03-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-03-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
776535,Sycamore Farm - Redditch,2023-03-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-03-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
776535,Sycamore Farm - Redditch,2023-03-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
776535,Sycamore Farm - Redditch,2023-03-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.94
776535,Sycamore Farm - Redditch,2023-03-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.95
776535,Sycamore Farm - Redditch,2023-03-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.03
776535,Sycamore Farm - Redditch,2023-03-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-03-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
776535,Sycamore Farm - Redditch,2023-03-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
776535,Sycamore Farm - Redditch,2023-03-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
776535,Sycamore Farm - Redditch,2023-03-06T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-03-06T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-06T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-03-06T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.37
776535,Sycamore Farm - Redditch,2023-03-06T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
776535,Sycamore Farm - Redditch,2023-03-06T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
776535,Sycamore Farm - Redditch,2023-03-06T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-03-06T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
776535,Sycamore Farm - Redditch,2023-03-06T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-03-06T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-03-06T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-06T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-03-06T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-03-06T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
776535,Sycamore Farm - Redditch,2023-03-06T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
776535,Sycamore Farm - Redditch,2023-03-06T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
776535,Sycamore Farm - Redditch,2023-03-06T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-03-06T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776535,Sycamore Farm - Redditch,2023-03-06T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-03-06T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-03-06T00:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-03-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
776535,Sycamore Farm - Redditch,2023-03-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-03-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
776535,Sycamore Farm - Redditch,2023-03-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-03-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
776535,Sycamore Farm - Redditch,2023-03-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
776535,Sycamore Farm - Redditch,2023-03-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
776535,Sycamore Farm - Redditch,2023-03-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-03-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.23
776535,Sycamore Farm - Redditch,2023-03-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.24
776535,Sycamore Farm - Redditch,2023-03-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.89
776535,Sycamore Farm - Redditch,2023-03-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-03-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
776535,Sycamore Farm - Redditch,2023-03-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
776535,Sycamore Farm - Redditch,2023-03-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
776535,Sycamore Farm - Redditch,2023-03-06T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-03-06T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-03-06T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-03-06T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.84
776535,Sycamore Farm - Redditch,2023-03-06T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
776535,Sycamore Farm - Redditch,2023-03-06T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
776535,Sycamore Farm - Redditch,2023-03-06T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-03-06T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
776535,Sycamore Farm - Redditch,2023-03-06T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-03-06T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-03-06T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-06T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-06T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-03-06T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
776535,Sycamore Farm - Redditch,2023-03-06T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
776535,Sycamore Farm - Redditch,2023-03-06T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.04
776535,Sycamore Farm - Redditch,2023-03-06T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-03-06T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776535,Sycamore Farm - Redditch,2023-03-06T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-03-06T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-03-06T00:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-03-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
776535,Sycamore Farm - Redditch,2023-03-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-03-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
776535,Sycamore Farm - Redditch,2023-03-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-03-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
776535,Sycamore Farm - Redditch,2023-03-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
776535,Sycamore Farm - Redditch,2023-03-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
776535,Sycamore Farm - Redditch,2023-03-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
776535,Sycamore Farm - Redditch,2023-03-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.9
776535,Sycamore Farm - Redditch,2023-03-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.23
776535,Sycamore Farm - Redditch,2023-03-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.88
776535,Sycamore Farm - Redditch,2023-03-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-03-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
776535,Sycamore Farm - Redditch,2023-03-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
776535,Sycamore Farm - Redditch,2023-03-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
776535,Sycamore Farm - Redditch,2023-03-07T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-03-07T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-03-07T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
776535,Sycamore Farm - Redditch,2023-03-07T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
776535,Sycamore Farm - Redditch,2023-03-07T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
776535,Sycamore Farm - Redditch,2023-03-07T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.33
776535,Sycamore Farm - Redditch,2023-03-07T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-03-07T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-03-07T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-03-07T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-03-07T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-03-07T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-03-07T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-03-07T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
776535,Sycamore Farm - Redditch,2023-03-07T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
776535,Sycamore Farm - Redditch,2023-03-07T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.47
776535,Sycamore Farm - Redditch,2023-03-07T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-03-07T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
776535,Sycamore Farm - Redditch,2023-03-07T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-03-07T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-03-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-03-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
776535,Sycamore Farm - Redditch,2023-03-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
776535,Sycamore Farm - Redditch,2023-03-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-03-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
776535,Sycamore Farm - Redditch,2023-03-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
776535,Sycamore Farm - Redditch,2023-03-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
776535,Sycamore Farm - Redditch,2023-03-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
776535,Sycamore Farm - Redditch,2023-03-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.59
776535,Sycamore Farm - Redditch,2023-03-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.44
776535,Sycamore Farm - Redditch,2023-03-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.8
776535,Sycamore Farm - Redditch,2023-03-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
776535,Sycamore Farm - Redditch,2023-03-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
776535,Sycamore Farm - Redditch,2023-03-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-03-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
776535,Sycamore Farm - Redditch,2023-03-07T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-03-07T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-03-07T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
776535,Sycamore Farm - Redditch,2023-03-07T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
776535,Sycamore Farm - Redditch,2023-03-07T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
776535,Sycamore Farm - Redditch,2023-03-07T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
776535,Sycamore Farm - Redditch,2023-03-07T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
776535,Sycamore Farm - Redditch,2023-03-07T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-03-07T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-03-07T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-03-07T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-03-07T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-03-07T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-03-07T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
776535,Sycamore Farm - Redditch,2023-03-07T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
776535,Sycamore Farm - Redditch,2023-03-07T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.67
776535,Sycamore Farm - Redditch,2023-03-07T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-03-07T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
776535,Sycamore Farm - Redditch,2023-03-07T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-03-07T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-03-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-03-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
776535,Sycamore Farm - Redditch,2023-03-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
776535,Sycamore Farm - Redditch,2023-03-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-03-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
776535,Sycamore Farm - Redditch,2023-03-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-03-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
776535,Sycamore Farm - Redditch,2023-03-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
776535,Sycamore Farm - Redditch,2023-03-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.13
776535,Sycamore Farm - Redditch,2023-03-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.49
776535,Sycamore Farm - Redditch,2023-03-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.38
776535,Sycamore Farm - Redditch,2023-03-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
776535,Sycamore Farm - Redditch,2023-03-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
776535,Sycamore Farm - Redditch,2023-03-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
776535,Sycamore Farm - Redditch,2023-03-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
776535,Sycamore Farm - Redditch,2023-03-07T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-03-07T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-03-07T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-03-07T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
776535,Sycamore Farm - Redditch,2023-03-07T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
776535,Sycamore Farm - Redditch,2023-03-07T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.86
776535,Sycamore Farm - Redditch,2023-03-07T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-03-07T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-03-07T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-03-07T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-03-07T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-03-07T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-03-07T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-03-07T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
776535,Sycamore Farm - Redditch,2023-03-07T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
776535,Sycamore Farm - Redditch,2023-03-07T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.9
776535,Sycamore Farm - Redditch,2023-03-07T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-03-07T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
776535,Sycamore Farm - Redditch,2023-03-07T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-03-07T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-03-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-03-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
776535,Sycamore Farm - Redditch,2023-03-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-03-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
776535,Sycamore Farm - Redditch,2023-03-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-03-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
776535,Sycamore Farm - Redditch,2023-03-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
776535,Sycamore Farm - Redditch,2023-03-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
776535,Sycamore Farm - Redditch,2023-03-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
776535,Sycamore Farm - Redditch,2023-03-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.57
776535,Sycamore Farm - Redditch,2023-03-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.89
776535,Sycamore Farm - Redditch,2023-03-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.77
776535,Sycamore Farm - Redditch,2023-03-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-03-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-03-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
776535,Sycamore Farm - Redditch,2023-03-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
776535,Sycamore Farm - Redditch,2023-03-07T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-03-07T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-03-07T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-03-07T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
776535,Sycamore Farm - Redditch,2023-03-07T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
776535,Sycamore Farm - Redditch,2023-03-07T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
776535,Sycamore Farm - Redditch,2023-03-07T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-03-07T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-03-07T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-03-07T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-03-07T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-03-07T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-07T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-07T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
776535,Sycamore Farm - Redditch,2023-03-07T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
776535,Sycamore Farm - Redditch,2023-03-07T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.72
776535,Sycamore Farm - Redditch,2023-03-07T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-03-07T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-03-07T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-03-07T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-03-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-03-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
776535,Sycamore Farm - Redditch,2023-03-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-03-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
776535,Sycamore Farm - Redditch,2023-03-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-03-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
776535,Sycamore Farm - Redditch,2023-03-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
776535,Sycamore Farm - Redditch,2023-03-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
776535,Sycamore Farm - Redditch,2023-03-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
776535,Sycamore Farm - Redditch,2023-03-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.59
776535,Sycamore Farm - Redditch,2023-03-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.52
776535,Sycamore Farm - Redditch,2023-03-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.15
776535,Sycamore Farm - Redditch,2023-03-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-03-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
776535,Sycamore Farm - Redditch,2023-03-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
776535,Sycamore Farm - Redditch,2023-03-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
776535,Sycamore Farm - Redditch,2023-03-07T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-03-07T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-03-07T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
776535,Sycamore Farm - Redditch,2023-03-07T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.23
776535,Sycamore Farm - Redditch,2023-03-07T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
776535,Sycamore Farm - Redditch,2023-03-07T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.77
776535,Sycamore Farm - Redditch,2023-03-07T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-03-07T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-03-07T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-03-07T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
776535,Sycamore Farm - Redditch,2023-03-07T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-03-07T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-07T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-03-07T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
776535,Sycamore Farm - Redditch,2023-03-07T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
776535,Sycamore Farm - Redditch,2023-03-07T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.15
776535,Sycamore Farm - Redditch,2023-03-07T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-03-07T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-03-07T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-03-07T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-03-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-03-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
776535,Sycamore Farm - Redditch,2023-03-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
776535,Sycamore Farm - Redditch,2023-03-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-03-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
776535,Sycamore Farm - Redditch,2023-03-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-03-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
776535,Sycamore Farm - Redditch,2023-03-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
776535,Sycamore Farm - Redditch,2023-03-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.35
776535,Sycamore Farm - Redditch,2023-03-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.77
776535,Sycamore Farm - Redditch,2023-03-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.92
776535,Sycamore Farm - Redditch,2023-03-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
776535,Sycamore Farm - Redditch,2023-03-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
776535,Sycamore Farm - Redditch,2023-03-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-03-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
776535,Sycamore Farm - Redditch,2023-03-07T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-03-07T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-03-07T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
776535,Sycamore Farm - Redditch,2023-03-07T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.65
776535,Sycamore Farm - Redditch,2023-03-07T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.78
776535,Sycamore Farm - Redditch,2023-03-07T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.66
776535,Sycamore Farm - Redditch,2023-03-07T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-03-07T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-03-07T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-03-07T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
776535,Sycamore Farm - Redditch,2023-03-07T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-07T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-03-07T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-03-07T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
776535,Sycamore Farm - Redditch,2023-03-07T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
776535,Sycamore Farm - Redditch,2023-03-07T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.19
776535,Sycamore Farm - Redditch,2023-03-07T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-03-07T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-03-07T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-03-07T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-03-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-03-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
776535,Sycamore Farm - Redditch,2023-03-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
776535,Sycamore Farm - Redditch,2023-03-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
