Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-07T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
776535,Sycamore Farm - Redditch,2023-03-07T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.5
776535,Sycamore Farm - Redditch,2023-03-07T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-03-07T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-03-07T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-03-07T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.74
776535,Sycamore Farm - Redditch,2023-03-07T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.23
776535,Sycamore Farm - Redditch,2023-03-07T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.75
776535,Sycamore Farm - Redditch,2023-03-07T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-03-07T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-03-07T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-03-07T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
776535,Sycamore Farm - Redditch,2023-03-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-03-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
776535,Sycamore Farm - Redditch,2023-03-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-03-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
776535,Sycamore Farm - Redditch,2023-03-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-03-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
776535,Sycamore Farm - Redditch,2023-03-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-03-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
776535,Sycamore Farm - Redditch,2023-03-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
776535,Sycamore Farm - Redditch,2023-03-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.39
776535,Sycamore Farm - Redditch,2023-03-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.88
776535,Sycamore Farm - Redditch,2023-03-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.3
776535,Sycamore Farm - Redditch,2023-03-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
776535,Sycamore Farm - Redditch,2023-03-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
776535,Sycamore Farm - Redditch,2023-03-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
776535,Sycamore Farm - Redditch,2023-03-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
776535,Sycamore Farm - Redditch,2023-03-07T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776535,Sycamore Farm - Redditch,2023-03-07T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-03-07T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-03-07T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.39
776535,Sycamore Farm - Redditch,2023-03-07T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.37
776535,Sycamore Farm - Redditch,2023-03-07T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.85
776535,Sycamore Farm - Redditch,2023-03-07T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-03-07T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
776535,Sycamore Farm - Redditch,2023-03-07T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
776535,Sycamore Farm - Redditch,2023-03-07T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.5
776535,Sycamore Farm - Redditch,2023-03-07T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-03-07T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-07T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-03-07T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
776535,Sycamore Farm - Redditch,2023-03-07T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.16
776535,Sycamore Farm - Redditch,2023-03-07T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.16
776535,Sycamore Farm - Redditch,2023-03-07T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-03-07T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-03-07T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-03-07T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
776535,Sycamore Farm - Redditch,2023-03-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-03-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
776535,Sycamore Farm - Redditch,2023-03-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-03-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
776535,Sycamore Farm - Redditch,2023-03-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-03-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
776535,Sycamore Farm - Redditch,2023-03-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-03-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
776535,Sycamore Farm - Redditch,2023-03-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
776535,Sycamore Farm - Redditch,2023-03-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.9
776535,Sycamore Farm - Redditch,2023-03-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.53
776535,Sycamore Farm - Redditch,2023-03-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.01
776535,Sycamore Farm - Redditch,2023-03-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
776535,Sycamore Farm - Redditch,2023-03-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
776535,Sycamore Farm - Redditch,2023-03-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
776535,Sycamore Farm - Redditch,2023-03-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
776535,Sycamore Farm - Redditch,2023-03-07T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776535,Sycamore Farm - Redditch,2023-03-07T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-03-07T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-03-07T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.27
776535,Sycamore Farm - Redditch,2023-03-07T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.03
776535,Sycamore Farm - Redditch,2023-03-07T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.49
776535,Sycamore Farm - Redditch,2023-03-07T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-03-07T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
776535,Sycamore Farm - Redditch,2023-03-07T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
776535,Sycamore Farm - Redditch,2023-03-07T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.6
776535,Sycamore Farm - Redditch,2023-03-07T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-03-07T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-03-07T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-03-07T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
776535,Sycamore Farm - Redditch,2023-03-07T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.99
776535,Sycamore Farm - Redditch,2023-03-07T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.5
776535,Sycamore Farm - Redditch,2023-03-07T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-03-07T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-03-07T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
776535,Sycamore Farm - Redditch,2023-03-07T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
776535,Sycamore Farm - Redditch,2023-03-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-03-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
776535,Sycamore Farm - Redditch,2023-03-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-03-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
776535,Sycamore Farm - Redditch,2023-03-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-03-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
776535,Sycamore Farm - Redditch,2023-03-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-03-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
776535,Sycamore Farm - Redditch,2023-03-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-03-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.05
776535,Sycamore Farm - Redditch,2023-03-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.01
776535,Sycamore Farm - Redditch,2023-03-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.99
776535,Sycamore Farm - Redditch,2023-03-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
776535,Sycamore Farm - Redditch,2023-03-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
776535,Sycamore Farm - Redditch,2023-03-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
776535,Sycamore Farm - Redditch,2023-03-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
776535,Sycamore Farm - Redditch,2023-03-07T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776535,Sycamore Farm - Redditch,2023-03-07T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-03-07T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-03-07T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.28
776535,Sycamore Farm - Redditch,2023-03-07T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.45
776535,Sycamore Farm - Redditch,2023-03-07T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.9
776535,Sycamore Farm - Redditch,2023-03-07T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-03-07T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.3
776535,Sycamore Farm - Redditch,2023-03-07T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.3
776535,Sycamore Farm - Redditch,2023-03-07T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.1
776535,Sycamore Farm - Redditch,2023-03-07T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-03-07T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-03-07T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-03-07T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.48
776535,Sycamore Farm - Redditch,2023-03-07T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.34
776535,Sycamore Farm - Redditch,2023-03-07T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.62
776535,Sycamore Farm - Redditch,2023-03-07T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-03-07T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-03-07T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.2
776535,Sycamore Farm - Redditch,2023-03-07T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
776535,Sycamore Farm - Redditch,2023-03-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-03-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
776535,Sycamore Farm - Redditch,2023-03-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-03-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
776535,Sycamore Farm - Redditch,2023-03-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
776535,Sycamore Farm - Redditch,2023-03-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-03-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
776535,Sycamore Farm - Redditch,2023-03-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
776535,Sycamore Farm - Redditch,2023-03-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.76
776535,Sycamore Farm - Redditch,2023-03-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,43.79
776535,Sycamore Farm - Redditch,2023-03-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.52
776535,Sycamore Farm - Redditch,2023-03-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
776535,Sycamore Farm - Redditch,2023-03-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
776535,Sycamore Farm - Redditch,2023-03-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
776535,Sycamore Farm - Redditch,2023-03-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
776535,Sycamore Farm - Redditch,2023-03-07T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776535,Sycamore Farm - Redditch,2023-03-07T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-03-07T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
776535,Sycamore Farm - Redditch,2023-03-07T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.05
776535,Sycamore Farm - Redditch,2023-03-07T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.65
776535,Sycamore Farm - Redditch,2023-03-07T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.71
776535,Sycamore Farm - Redditch,2023-03-07T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-03-07T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.5
776535,Sycamore Farm - Redditch,2023-03-07T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.2
776535,Sycamore Farm - Redditch,2023-03-07T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.3
776535,Sycamore Farm - Redditch,2023-03-07T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-03-07T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-03-07T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-03-07T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
776535,Sycamore Farm - Redditch,2023-03-07T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.51
776535,Sycamore Farm - Redditch,2023-03-07T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.32
776535,Sycamore Farm - Redditch,2023-03-07T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-03-07T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-03-07T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.7
776535,Sycamore Farm - Redditch,2023-03-07T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
776535,Sycamore Farm - Redditch,2023-03-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-03-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
776535,Sycamore Farm - Redditch,2023-03-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-03-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
776535,Sycamore Farm - Redditch,2023-03-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
776535,Sycamore Farm - Redditch,2023-03-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-03-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
776535,Sycamore Farm - Redditch,2023-03-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
776535,Sycamore Farm - Redditch,2023-03-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.15
776535,Sycamore Farm - Redditch,2023-03-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,45.16
776535,Sycamore Farm - Redditch,2023-03-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.03
776535,Sycamore Farm - Redditch,2023-03-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
776535,Sycamore Farm - Redditch,2023-03-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
776535,Sycamore Farm - Redditch,2023-03-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
776535,Sycamore Farm - Redditch,2023-03-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
776535,Sycamore Farm - Redditch,2023-03-07T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776535,Sycamore Farm - Redditch,2023-03-07T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-03-07T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-03-07T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.34
776535,Sycamore Farm - Redditch,2023-03-07T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.16
776535,Sycamore Farm - Redditch,2023-03-07T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.36
776535,Sycamore Farm - Redditch,2023-03-07T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-03-07T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.7
776535,Sycamore Farm - Redditch,2023-03-07T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.6
776535,Sycamore Farm - Redditch,2023-03-07T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.3
776535,Sycamore Farm - Redditch,2023-03-07T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-03-07T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-03-07T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-03-07T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
776535,Sycamore Farm - Redditch,2023-03-07T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.07
776535,Sycamore Farm - Redditch,2023-03-07T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.22
776535,Sycamore Farm - Redditch,2023-03-07T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-03-07T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-03-07T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-03-07T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.1
776535,Sycamore Farm - Redditch,2023-03-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-03-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
776535,Sycamore Farm - Redditch,2023-03-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-03-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
776535,Sycamore Farm - Redditch,2023-03-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
776535,Sycamore Farm - Redditch,2023-03-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-03-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-03-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
776535,Sycamore Farm - Redditch,2023-03-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.28
776535,Sycamore Farm - Redditch,2023-03-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.24
776535,Sycamore Farm - Redditch,2023-03-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.58
776535,Sycamore Farm - Redditch,2023-03-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
776535,Sycamore Farm - Redditch,2023-03-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
776535,Sycamore Farm - Redditch,2023-03-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
776535,Sycamore Farm - Redditch,2023-03-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
776535,Sycamore Farm - Redditch,2023-03-07T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776535,Sycamore Farm - Redditch,2023-03-07T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-03-07T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-03-07T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.63
776535,Sycamore Farm - Redditch,2023-03-07T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.55
776535,Sycamore Farm - Redditch,2023-03-07T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.55
776535,Sycamore Farm - Redditch,2023-03-07T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-03-07T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.2
776535,Sycamore Farm - Redditch,2023-03-07T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.3
776535,Sycamore Farm - Redditch,2023-03-07T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.7
776535,Sycamore Farm - Redditch,2023-03-07T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-03-07T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-03-07T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776535,Sycamore Farm - Redditch,2023-03-07T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.49
776535,Sycamore Farm - Redditch,2023-03-07T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.82
776535,Sycamore Farm - Redditch,2023-03-07T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.72
776535,Sycamore Farm - Redditch,2023-03-07T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
776535,Sycamore Farm - Redditch,2023-03-07T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-03-07T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.1
776535,Sycamore Farm - Redditch,2023-03-07T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
776535,Sycamore Farm - Redditch,2023-03-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-03-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
776535,Sycamore Farm - Redditch,2023-03-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-03-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
776535,Sycamore Farm - Redditch,2023-03-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
776535,Sycamore Farm - Redditch,2023-03-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-03-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
776535,Sycamore Farm - Redditch,2023-03-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-03-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.12
776535,Sycamore Farm - Redditch,2023-03-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,55.37
776535,Sycamore Farm - Redditch,2023-03-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.27
776535,Sycamore Farm - Redditch,2023-03-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,102.9
776535,Sycamore Farm - Redditch,2023-03-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
776535,Sycamore Farm - Redditch,2023-03-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
776535,Sycamore Farm - Redditch,2023-03-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
776535,Sycamore Farm - Redditch,2023-03-07T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776535,Sycamore Farm - Redditch,2023-03-07T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-03-07T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-03-07T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.42
776535,Sycamore Farm - Redditch,2023-03-07T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.35
776535,Sycamore Farm - Redditch,2023-03-07T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.28
776535,Sycamore Farm - Redditch,2023-03-07T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.7
776535,Sycamore Farm - Redditch,2023-03-07T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-03-07T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.0
776535,Sycamore Farm - Redditch,2023-03-07T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.4
776535,Sycamore Farm - Redditch,2023-03-07T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-03-07T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-03-07T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-03-07T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.56
776535,Sycamore Farm - Redditch,2023-03-07T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.82
776535,Sycamore Farm - Redditch,2023-03-07T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.79
776535,Sycamore Farm - Redditch,2023-03-07T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-03-07T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-03-07T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.8
776535,Sycamore Farm - Redditch,2023-03-07T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-03-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-03-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
776535,Sycamore Farm - Redditch,2023-03-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-03-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
776535,Sycamore Farm - Redditch,2023-03-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
776535,Sycamore Farm - Redditch,2023-03-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-03-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
776535,Sycamore Farm - Redditch,2023-03-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
776535,Sycamore Farm - Redditch,2023-03-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.98
776535,Sycamore Farm - Redditch,2023-03-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,54.17
776535,Sycamore Farm - Redditch,2023-03-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.08
776535,Sycamore Farm - Redditch,2023-03-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,104.2
776535,Sycamore Farm - Redditch,2023-03-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
776535,Sycamore Farm - Redditch,2023-03-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
776535,Sycamore Farm - Redditch,2023-03-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
776535,Sycamore Farm - Redditch,2023-03-07T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776535,Sycamore Farm - Redditch,2023-03-07T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-03-07T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-03-07T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.07
776535,Sycamore Farm - Redditch,2023-03-07T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.14
776535,Sycamore Farm - Redditch,2023-03-07T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.22
776535,Sycamore Farm - Redditch,2023-03-07T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-03-07T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.5
776535,Sycamore Farm - Redditch,2023-03-07T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.6
776535,Sycamore Farm - Redditch,2023-03-07T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.6
776535,Sycamore Farm - Redditch,2023-03-07T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-03-07T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-03-07T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-03-07T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.85
776535,Sycamore Farm - Redditch,2023-03-07T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.03
776535,Sycamore Farm - Redditch,2023-03-07T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.3
776535,Sycamore Farm - Redditch,2023-03-07T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-03-07T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
776535,Sycamore Farm - Redditch,2023-03-07T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
776535,Sycamore Farm - Redditch,2023-03-07T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.8
776535,Sycamore Farm - Redditch,2023-03-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-03-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
776535,Sycamore Farm - Redditch,2023-03-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-03-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
776535,Sycamore Farm - Redditch,2023-03-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
776535,Sycamore Farm - Redditch,2023-03-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
776535,Sycamore Farm - Redditch,2023-03-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
776535,Sycamore Farm - Redditch,2023-03-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.92
776535,Sycamore Farm - Redditch,2023-03-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,55.17
776535,Sycamore Farm - Redditch,2023-03-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,46.52
776535,Sycamore Farm - Redditch,2023-03-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
776535,Sycamore Farm - Redditch,2023-03-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
776535,Sycamore Farm - Redditch,2023-03-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
776535,Sycamore Farm - Redditch,2023-03-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
776535,Sycamore Farm - Redditch,2023-03-07T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776535,Sycamore Farm - Redditch,2023-03-07T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-03-07T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-03-07T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.4
776535,Sycamore Farm - Redditch,2023-03-07T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.93
776535,Sycamore Farm - Redditch,2023-03-07T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.13
776535,Sycamore Farm - Redditch,2023-03-07T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-03-07T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.9
776535,Sycamore Farm - Redditch,2023-03-07T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.5
776535,Sycamore Farm - Redditch,2023-03-07T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.6
776535,Sycamore Farm - Redditch,2023-03-07T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-03-07T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-03-07T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-03-07T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.75
776535,Sycamore Farm - Redditch,2023-03-07T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.9
776535,Sycamore Farm - Redditch,2023-03-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.51
776535,Sycamore Farm - Redditch,2023-03-07T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-03-07T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
776535,Sycamore Farm - Redditch,2023-03-07T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.7
776535,Sycamore Farm - Redditch,2023-03-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.9
776535,Sycamore Farm - Redditch,2023-03-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-03-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
776535,Sycamore Farm - Redditch,2023-03-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-03-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
776535,Sycamore Farm - Redditch,2023-03-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
776535,Sycamore Farm - Redditch,2023-03-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-03-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
776535,Sycamore Farm - Redditch,2023-03-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
776535,Sycamore Farm - Redditch,2023-03-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.15
776535,Sycamore Farm - Redditch,2023-03-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,53.83
776535,Sycamore Farm - Redditch,2023-03-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,57.64
776535,Sycamore Farm - Redditch,2023-03-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,118.4
776535,Sycamore Farm - Redditch,2023-03-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
776535,Sycamore Farm - Redditch,2023-03-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
776535,Sycamore Farm - Redditch,2023-03-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
776535,Sycamore Farm - Redditch,2023-03-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776535,Sycamore Farm - Redditch,2023-03-07T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-03-07T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-03-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.67
776535,Sycamore Farm - Redditch,2023-03-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.39
776535,Sycamore Farm - Redditch,2023-03-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.2
776535,Sycamore Farm - Redditch,2023-03-07T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-03-07T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.3
776535,Sycamore Farm - Redditch,2023-03-07T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.7
776535,Sycamore Farm - Redditch,2023-03-07T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.4
776535,Sycamore Farm - Redditch,2023-03-07T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.3
776535,Sycamore Farm - Redditch,2023-03-07T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-03-07T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-03-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.2
776535,Sycamore Farm - Redditch,2023-03-07T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.58
776535,Sycamore Farm - Redditch,2023-03-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.22
776535,Sycamore Farm - Redditch,2023-03-07T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.9
776535,Sycamore Farm - Redditch,2023-03-07T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-03-07T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
776535,Sycamore Farm - Redditch,2023-03-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.1
776535,Sycamore Farm - Redditch,2023-03-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-03-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
776535,Sycamore Farm - Redditch,2023-03-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-03-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
776535,Sycamore Farm - Redditch,2023-03-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-03-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
776535,Sycamore Farm - Redditch,2023-03-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-03-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
776535,Sycamore Farm - Redditch,2023-03-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
776535,Sycamore Farm - Redditch,2023-03-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.88
776535,Sycamore Farm - Redditch,2023-03-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,49.97
776535,Sycamore Farm - Redditch,2023-03-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,59.42
776535,Sycamore Farm - Redditch,2023-03-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,101.1
776535,Sycamore Farm - Redditch,2023-03-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
776535,Sycamore Farm - Redditch,2023-03-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
776535,Sycamore Farm - Redditch,2023-03-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
776535,Sycamore Farm - Redditch,2023-03-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
776535,Sycamore Farm - Redditch,2023-03-07T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-03-07T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-03-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.76
776535,Sycamore Farm - Redditch,2023-03-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.44
776535,Sycamore Farm - Redditch,2023-03-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.77
776535,Sycamore Farm - Redditch,2023-03-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-03-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.3
776535,Sycamore Farm - Redditch,2023-03-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.9
776535,Sycamore Farm - Redditch,2023-03-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.4
776535,Sycamore Farm - Redditch,2023-03-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-03-07T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-03-07T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776535,Sycamore Farm - Redditch,2023-03-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.55
776535,Sycamore Farm - Redditch,2023-03-07T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.1
776535,Sycamore Farm - Redditch,2023-03-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.19
776535,Sycamore Farm - Redditch,2023-03-07T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.9
776535,Sycamore Farm - Redditch,2023-03-07T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-03-07T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.1
776535,Sycamore Farm - Redditch,2023-03-07T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.7
776535,Sycamore Farm - Redditch,2023-03-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-03-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
776535,Sycamore Farm - Redditch,2023-03-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-03-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
776535,Sycamore Farm - Redditch,2023-03-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-03-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
776535,Sycamore Farm - Redditch,2023-03-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-03-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
776535,Sycamore Farm - Redditch,2023-03-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
776535,Sycamore Farm - Redditch,2023-03-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.31
776535,Sycamore Farm - Redditch,2023-03-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,59.54
776535,Sycamore Farm - Redditch,2023-03-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,60.96
776535,Sycamore Farm - Redditch,2023-03-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,127.0
776535,Sycamore Farm - Redditch,2023-03-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
776535,Sycamore Farm - Redditch,2023-03-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.4
776535,Sycamore Farm - Redditch,2023-03-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
776535,Sycamore Farm - Redditch,2023-03-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
776535,Sycamore Farm - Redditch,2023-03-07T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-03-07T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
776535,Sycamore Farm - Redditch,2023-03-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.31
776535,Sycamore Farm - Redditch,2023-03-07T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.17
776535,Sycamore Farm - Redditch,2023-03-07T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.94
776535,Sycamore Farm - Redditch,2023-03-07T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.9
776535,Sycamore Farm - Redditch,2023-03-07T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.1
776535,Sycamore Farm - Redditch,2023-03-07T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.6
776535,Sycamore Farm - Redditch,2023-03-07T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.9
776535,Sycamore Farm - Redditch,2023-03-07T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-03-07T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
776535,Sycamore Farm - Redditch,2023-03-07T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776535,Sycamore Farm - Redditch,2023-03-07T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.5
776535,Sycamore Farm - Redditch,2023-03-07T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.63
776535,Sycamore Farm - Redditch,2023-03-07T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.93
776535,Sycamore Farm - Redditch,2023-03-07T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
776535,Sycamore Farm - Redditch,2023-03-07T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-03-07T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.7
776535,Sycamore Farm - Redditch,2023-03-07T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.2
776535,Sycamore Farm - Redditch,2023-03-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-03-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
776535,Sycamore Farm - Redditch,2023-03-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
776535,Sycamore Farm - Redditch,2023-03-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-03-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
776535,Sycamore Farm - Redditch,2023-03-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-03-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
776535,Sycamore Farm - Redditch,2023-03-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
776535,Sycamore Farm - Redditch,2023-03-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.81
776535,Sycamore Farm - Redditch,2023-03-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,58.81
776535,Sycamore Farm - Redditch,2023-03-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,66.88
776535,Sycamore Farm - Redditch,2023-03-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,149.5
776535,Sycamore Farm - Redditch,2023-03-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
776535,Sycamore Farm - Redditch,2023-03-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.4
776535,Sycamore Farm - Redditch,2023-03-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.1
776535,Sycamore Farm - Redditch,2023-03-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
776535,Sycamore Farm - Redditch,2023-03-07T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-03-07T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-03-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.63
776535,Sycamore Farm - Redditch,2023-03-07T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.04
776535,Sycamore Farm - Redditch,2023-03-07T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.76
776535,Sycamore Farm - Redditch,2023-03-07T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.9
776535,Sycamore Farm - Redditch,2023-03-07T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
776535,Sycamore Farm - Redditch,2023-03-07T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.6
776535,Sycamore Farm - Redditch,2023-03-07T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.2
776535,Sycamore Farm - Redditch,2023-03-07T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-03-07T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-03-07T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-03-07T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.69
776535,Sycamore Farm - Redditch,2023-03-07T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.02
776535,Sycamore Farm - Redditch,2023-03-07T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.24
776535,Sycamore Farm - Redditch,2023-03-07T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.2
776535,Sycamore Farm - Redditch,2023-03-07T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-03-07T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.1
776535,Sycamore Farm - Redditch,2023-03-07T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.3
776535,Sycamore Farm - Redditch,2023-03-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-03-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
776535,Sycamore Farm - Redditch,2023-03-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-03-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
776535,Sycamore Farm - Redditch,2023-03-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-03-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
776535,Sycamore Farm - Redditch,2023-03-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-03-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
