Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
776535,Sycamore Farm - Redditch,2023-03-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.33
776535,Sycamore Farm - Redditch,2023-03-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,53.05
776535,Sycamore Farm - Redditch,2023-03-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,65.99
776535,Sycamore Farm - Redditch,2023-03-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,147.0
776535,Sycamore Farm - Redditch,2023-03-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
776535,Sycamore Farm - Redditch,2023-03-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
776535,Sycamore Farm - Redditch,2023-03-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.9
776535,Sycamore Farm - Redditch,2023-03-07T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
776535,Sycamore Farm - Redditch,2023-03-07T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-03-07T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
776535,Sycamore Farm - Redditch,2023-03-07T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.75
776535,Sycamore Farm - Redditch,2023-03-07T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.4
776535,Sycamore Farm - Redditch,2023-03-07T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.26
776535,Sycamore Farm - Redditch,2023-03-07T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-03-07T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
776535,Sycamore Farm - Redditch,2023-03-07T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.6
776535,Sycamore Farm - Redditch,2023-03-07T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.6
776535,Sycamore Farm - Redditch,2023-03-07T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-03-07T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-07T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-03-07T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.44
776535,Sycamore Farm - Redditch,2023-03-07T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.61
776535,Sycamore Farm - Redditch,2023-03-07T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.74
776535,Sycamore Farm - Redditch,2023-03-07T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-03-07T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-03-07T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
776535,Sycamore Farm - Redditch,2023-03-07T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.4
776535,Sycamore Farm - Redditch,2023-03-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-03-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
776535,Sycamore Farm - Redditch,2023-03-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-03-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
776535,Sycamore Farm - Redditch,2023-03-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
776535,Sycamore Farm - Redditch,2023-03-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-03-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
776535,Sycamore Farm - Redditch,2023-03-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
776535,Sycamore Farm - Redditch,2023-03-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.19
776535,Sycamore Farm - Redditch,2023-03-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,51.01
776535,Sycamore Farm - Redditch,2023-03-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
776535,Sycamore Farm - Redditch,2023-03-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,121.8
776535,Sycamore Farm - Redditch,2023-03-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
776535,Sycamore Farm - Redditch,2023-03-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
776535,Sycamore Farm - Redditch,2023-03-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
776535,Sycamore Farm - Redditch,2023-03-07T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
776535,Sycamore Farm - Redditch,2023-03-07T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-03-07T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-03-07T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.53
776535,Sycamore Farm - Redditch,2023-03-07T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.58
776535,Sycamore Farm - Redditch,2023-03-07T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.78
776535,Sycamore Farm - Redditch,2023-03-07T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-03-07T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.5
776535,Sycamore Farm - Redditch,2023-03-07T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.3
776535,Sycamore Farm - Redditch,2023-03-07T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.7
776535,Sycamore Farm - Redditch,2023-03-07T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-03-07T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-03-07T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-03-07T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.2
776535,Sycamore Farm - Redditch,2023-03-07T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.28
776535,Sycamore Farm - Redditch,2023-03-07T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.9
776535,Sycamore Farm - Redditch,2023-03-07T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-03-07T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-03-07T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-03-07T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.1
776535,Sycamore Farm - Redditch,2023-03-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-03-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
776535,Sycamore Farm - Redditch,2023-03-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-03-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
776535,Sycamore Farm - Redditch,2023-03-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-03-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
776535,Sycamore Farm - Redditch,2023-03-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-03-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
776535,Sycamore Farm - Redditch,2023-03-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
776535,Sycamore Farm - Redditch,2023-03-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.73
776535,Sycamore Farm - Redditch,2023-03-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.86
776535,Sycamore Farm - Redditch,2023-03-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,58.68
776535,Sycamore Farm - Redditch,2023-03-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,110.6
776535,Sycamore Farm - Redditch,2023-03-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
776535,Sycamore Farm - Redditch,2023-03-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
776535,Sycamore Farm - Redditch,2023-03-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
776535,Sycamore Farm - Redditch,2023-03-07T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
776535,Sycamore Farm - Redditch,2023-03-07T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-03-07T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-03-07T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.34
776535,Sycamore Farm - Redditch,2023-03-07T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.95
776535,Sycamore Farm - Redditch,2023-03-07T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.34
776535,Sycamore Farm - Redditch,2023-03-07T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-03-07T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.0
776535,Sycamore Farm - Redditch,2023-03-07T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.1
776535,Sycamore Farm - Redditch,2023-03-07T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.2
776535,Sycamore Farm - Redditch,2023-03-07T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-03-07T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-03-07T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-03-07T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.84
776535,Sycamore Farm - Redditch,2023-03-07T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.19
776535,Sycamore Farm - Redditch,2023-03-07T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.85
776535,Sycamore Farm - Redditch,2023-03-07T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-03-07T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-03-07T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
776535,Sycamore Farm - Redditch,2023-03-07T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.2
776535,Sycamore Farm - Redditch,2023-03-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-03-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
776535,Sycamore Farm - Redditch,2023-03-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
776535,Sycamore Farm - Redditch,2023-03-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-03-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
776535,Sycamore Farm - Redditch,2023-03-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-03-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
776535,Sycamore Farm - Redditch,2023-03-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
776535,Sycamore Farm - Redditch,2023-03-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.17
776535,Sycamore Farm - Redditch,2023-03-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.14
776535,Sycamore Farm - Redditch,2023-03-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,57.19
776535,Sycamore Farm - Redditch,2023-03-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,107.6
776535,Sycamore Farm - Redditch,2023-03-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
776535,Sycamore Farm - Redditch,2023-03-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
776535,Sycamore Farm - Redditch,2023-03-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
776535,Sycamore Farm - Redditch,2023-03-07T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
776535,Sycamore Farm - Redditch,2023-03-07T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-03-07T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-03-07T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.88
776535,Sycamore Farm - Redditch,2023-03-07T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.31
776535,Sycamore Farm - Redditch,2023-03-07T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.06
776535,Sycamore Farm - Redditch,2023-03-07T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-03-07T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.8
776535,Sycamore Farm - Redditch,2023-03-07T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
776535,Sycamore Farm - Redditch,2023-03-07T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.1
776535,Sycamore Farm - Redditch,2023-03-07T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-03-07T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-03-07T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-03-07T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.84
776535,Sycamore Farm - Redditch,2023-03-07T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.71
776535,Sycamore Farm - Redditch,2023-03-07T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.81
776535,Sycamore Farm - Redditch,2023-03-07T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-03-07T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-03-07T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
776535,Sycamore Farm - Redditch,2023-03-07T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
776535,Sycamore Farm - Redditch,2023-03-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-03-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
776535,Sycamore Farm - Redditch,2023-03-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
776535,Sycamore Farm - Redditch,2023-03-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-03-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
776535,Sycamore Farm - Redditch,2023-03-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-03-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
776535,Sycamore Farm - Redditch,2023-03-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
776535,Sycamore Farm - Redditch,2023-03-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.72
776535,Sycamore Farm - Redditch,2023-03-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.02
776535,Sycamore Farm - Redditch,2023-03-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,50.88
776535,Sycamore Farm - Redditch,2023-03-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
776535,Sycamore Farm - Redditch,2023-03-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
776535,Sycamore Farm - Redditch,2023-03-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
776535,Sycamore Farm - Redditch,2023-03-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
776535,Sycamore Farm - Redditch,2023-03-07T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776535,Sycamore Farm - Redditch,2023-03-07T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-03-07T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-03-07T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.3
776535,Sycamore Farm - Redditch,2023-03-07T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.62
776535,Sycamore Farm - Redditch,2023-03-07T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.05
776535,Sycamore Farm - Redditch,2023-03-07T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-03-07T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.1
776535,Sycamore Farm - Redditch,2023-03-07T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.9
776535,Sycamore Farm - Redditch,2023-03-07T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.8
776535,Sycamore Farm - Redditch,2023-03-07T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-07T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-03-07T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-03-07T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.81
776535,Sycamore Farm - Redditch,2023-03-07T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.74
776535,Sycamore Farm - Redditch,2023-03-07T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.07
776535,Sycamore Farm - Redditch,2023-03-07T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-03-07T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-03-07T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.5
776535,Sycamore Farm - Redditch,2023-03-07T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.6
776535,Sycamore Farm - Redditch,2023-03-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-03-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
776535,Sycamore Farm - Redditch,2023-03-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
776535,Sycamore Farm - Redditch,2023-03-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-03-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
776535,Sycamore Farm - Redditch,2023-03-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
776535,Sycamore Farm - Redditch,2023-03-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-03-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.11
776535,Sycamore Farm - Redditch,2023-03-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.36
776535,Sycamore Farm - Redditch,2023-03-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,50.13
776535,Sycamore Farm - Redditch,2023-03-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
776535,Sycamore Farm - Redditch,2023-03-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
776535,Sycamore Farm - Redditch,2023-03-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
776535,Sycamore Farm - Redditch,2023-03-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
776535,Sycamore Farm - Redditch,2023-03-07T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776535,Sycamore Farm - Redditch,2023-03-07T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-03-07T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-03-07T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.77
776535,Sycamore Farm - Redditch,2023-03-07T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.39
776535,Sycamore Farm - Redditch,2023-03-07T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.06
776535,Sycamore Farm - Redditch,2023-03-07T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-03-07T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.2
776535,Sycamore Farm - Redditch,2023-03-07T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
776535,Sycamore Farm - Redditch,2023-03-07T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
776535,Sycamore Farm - Redditch,2023-03-07T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-03-07T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-03-07T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776535,Sycamore Farm - Redditch,2023-03-07T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.56
776535,Sycamore Farm - Redditch,2023-03-07T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.4
776535,Sycamore Farm - Redditch,2023-03-07T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.93
776535,Sycamore Farm - Redditch,2023-03-07T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-03-07T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-03-07T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.4
776535,Sycamore Farm - Redditch,2023-03-07T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.5
776535,Sycamore Farm - Redditch,2023-03-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-03-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
776535,Sycamore Farm - Redditch,2023-03-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
776535,Sycamore Farm - Redditch,2023-03-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
776535,Sycamore Farm - Redditch,2023-03-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-03-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-03-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
776535,Sycamore Farm - Redditch,2023-03-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.34
776535,Sycamore Farm - Redditch,2023-03-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.79
776535,Sycamore Farm - Redditch,2023-03-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.99
776535,Sycamore Farm - Redditch,2023-03-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
776535,Sycamore Farm - Redditch,2023-03-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
776535,Sycamore Farm - Redditch,2023-03-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
776535,Sycamore Farm - Redditch,2023-03-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
776535,Sycamore Farm - Redditch,2023-03-07T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776535,Sycamore Farm - Redditch,2023-03-07T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-03-07T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-03-07T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.2
776535,Sycamore Farm - Redditch,2023-03-07T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.08
776535,Sycamore Farm - Redditch,2023-03-07T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.71
776535,Sycamore Farm - Redditch,2023-03-07T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.9
776535,Sycamore Farm - Redditch,2023-03-07T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.7
776535,Sycamore Farm - Redditch,2023-03-07T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
776535,Sycamore Farm - Redditch,2023-03-07T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
776535,Sycamore Farm - Redditch,2023-03-07T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-03-07T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-03-07T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776535,Sycamore Farm - Redditch,2023-03-07T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.93
776535,Sycamore Farm - Redditch,2023-03-07T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.91
776535,Sycamore Farm - Redditch,2023-03-07T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.13
776535,Sycamore Farm - Redditch,2023-03-07T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-03-07T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
776535,Sycamore Farm - Redditch,2023-03-07T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.7
776535,Sycamore Farm - Redditch,2023-03-07T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
776535,Sycamore Farm - Redditch,2023-03-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-03-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
776535,Sycamore Farm - Redditch,2023-03-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-03-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
776535,Sycamore Farm - Redditch,2023-03-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-03-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
776535,Sycamore Farm - Redditch,2023-03-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-03-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
776535,Sycamore Farm - Redditch,2023-03-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-03-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,48.13
776535,Sycamore Farm - Redditch,2023-03-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.99
776535,Sycamore Farm - Redditch,2023-03-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.84
776535,Sycamore Farm - Redditch,2023-03-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,94.1
776535,Sycamore Farm - Redditch,2023-03-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
776535,Sycamore Farm - Redditch,2023-03-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
776535,Sycamore Farm - Redditch,2023-03-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
776535,Sycamore Farm - Redditch,2023-03-07T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776535,Sycamore Farm - Redditch,2023-03-07T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-03-07T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-03-07T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.74
776535,Sycamore Farm - Redditch,2023-03-07T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.82
776535,Sycamore Farm - Redditch,2023-03-07T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.49
776535,Sycamore Farm - Redditch,2023-03-07T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-03-07T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
776535,Sycamore Farm - Redditch,2023-03-07T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
776535,Sycamore Farm - Redditch,2023-03-07T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
776535,Sycamore Farm - Redditch,2023-03-07T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-03-07T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-07T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776535,Sycamore Farm - Redditch,2023-03-07T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.91
776535,Sycamore Farm - Redditch,2023-03-07T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.49
776535,Sycamore Farm - Redditch,2023-03-07T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.25
776535,Sycamore Farm - Redditch,2023-03-07T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-03-07T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-03-07T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-03-07T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-03-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-03-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
776535,Sycamore Farm - Redditch,2023-03-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
776535,Sycamore Farm - Redditch,2023-03-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-03-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
776535,Sycamore Farm - Redditch,2023-03-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-03-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776535,Sycamore Farm - Redditch,2023-03-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
776535,Sycamore Farm - Redditch,2023-03-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.65
776535,Sycamore Farm - Redditch,2023-03-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.3
776535,Sycamore Farm - Redditch,2023-03-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.74
776535,Sycamore Farm - Redditch,2023-03-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
776535,Sycamore Farm - Redditch,2023-03-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
776535,Sycamore Farm - Redditch,2023-03-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
776535,Sycamore Farm - Redditch,2023-03-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
776535,Sycamore Farm - Redditch,2023-03-07T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-03-07T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-03-07T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-03-07T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.2
776535,Sycamore Farm - Redditch,2023-03-07T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.66
776535,Sycamore Farm - Redditch,2023-03-07T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.8
776535,Sycamore Farm - Redditch,2023-03-07T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-03-07T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-03-07T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
776535,Sycamore Farm - Redditch,2023-03-07T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
776535,Sycamore Farm - Redditch,2023-03-07T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-07T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-03-07T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-03-07T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.79
776535,Sycamore Farm - Redditch,2023-03-07T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.76
776535,Sycamore Farm - Redditch,2023-03-07T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.99
776535,Sycamore Farm - Redditch,2023-03-07T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-03-07T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-03-07T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-03-07T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-03-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-03-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
776535,Sycamore Farm - Redditch,2023-03-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
776535,Sycamore Farm - Redditch,2023-03-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
776535,Sycamore Farm - Redditch,2023-03-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-03-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-03-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
776535,Sycamore Farm - Redditch,2023-03-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
776535,Sycamore Farm - Redditch,2023-03-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.42
776535,Sycamore Farm - Redditch,2023-03-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.79
776535,Sycamore Farm - Redditch,2023-03-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
776535,Sycamore Farm - Redditch,2023-03-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
776535,Sycamore Farm - Redditch,2023-03-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
776535,Sycamore Farm - Redditch,2023-03-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
776535,Sycamore Farm - Redditch,2023-03-07T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776535,Sycamore Farm - Redditch,2023-03-07T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-03-07T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-03-07T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.11
776535,Sycamore Farm - Redditch,2023-03-07T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.01
776535,Sycamore Farm - Redditch,2023-03-07T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.34
776535,Sycamore Farm - Redditch,2023-03-07T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-03-07T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-03-07T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
776535,Sycamore Farm - Redditch,2023-03-07T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
776535,Sycamore Farm - Redditch,2023-03-07T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-03-07T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-03-07T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-03-07T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.92
776535,Sycamore Farm - Redditch,2023-03-07T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.72
776535,Sycamore Farm - Redditch,2023-03-07T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.39
776535,Sycamore Farm - Redditch,2023-03-07T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-03-07T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-03-07T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-03-07T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-03-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-03-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
776535,Sycamore Farm - Redditch,2023-03-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
776535,Sycamore Farm - Redditch,2023-03-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-03-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
776535,Sycamore Farm - Redditch,2023-03-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-03-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
776535,Sycamore Farm - Redditch,2023-03-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
776535,Sycamore Farm - Redditch,2023-03-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.04
776535,Sycamore Farm - Redditch,2023-03-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.74
776535,Sycamore Farm - Redditch,2023-03-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.73
776535,Sycamore Farm - Redditch,2023-03-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
776535,Sycamore Farm - Redditch,2023-03-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
776535,Sycamore Farm - Redditch,2023-03-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
776535,Sycamore Farm - Redditch,2023-03-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
776535,Sycamore Farm - Redditch,2023-03-07T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-03-07T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-03-07T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-03-07T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
776535,Sycamore Farm - Redditch,2023-03-07T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.82
776535,Sycamore Farm - Redditch,2023-03-07T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.17
776535,Sycamore Farm - Redditch,2023-03-07T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-03-07T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-03-07T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
776535,Sycamore Farm - Redditch,2023-03-07T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
776535,Sycamore Farm - Redditch,2023-03-07T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-03-07T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-03-07T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-03-07T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
776535,Sycamore Farm - Redditch,2023-03-07T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.68
776535,Sycamore Farm - Redditch,2023-03-07T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.63
776535,Sycamore Farm - Redditch,2023-03-07T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-03-07T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-03-07T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-03-07T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-03-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-03-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
776535,Sycamore Farm - Redditch,2023-03-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
776535,Sycamore Farm - Redditch,2023-03-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
776535,Sycamore Farm - Redditch,2023-03-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-03-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
776535,Sycamore Farm - Redditch,2023-03-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
776535,Sycamore Farm - Redditch,2023-03-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.44
776535,Sycamore Farm - Redditch,2023-03-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.51
776535,Sycamore Farm - Redditch,2023-03-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.8
776535,Sycamore Farm - Redditch,2023-03-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
776535,Sycamore Farm - Redditch,2023-03-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
776535,Sycamore Farm - Redditch,2023-03-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
776535,Sycamore Farm - Redditch,2023-03-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
776535,Sycamore Farm - Redditch,2023-03-07T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-03-07T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-07T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-03-07T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
776535,Sycamore Farm - Redditch,2023-03-07T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
776535,Sycamore Farm - Redditch,2023-03-07T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.54
776535,Sycamore Farm - Redditch,2023-03-07T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-03-07T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-03-07T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-03-07T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-03-07T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-03-07T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-07T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-03-07T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
776535,Sycamore Farm - Redditch,2023-03-07T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.67
776535,Sycamore Farm - Redditch,2023-03-07T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.92
776535,Sycamore Farm - Redditch,2023-03-07T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-03-07T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-03-07T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
776535,Sycamore Farm - Redditch,2023-03-07T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-03-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-03-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
776535,Sycamore Farm - Redditch,2023-03-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-03-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
776535,Sycamore Farm - Redditch,2023-03-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-03-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
776535,Sycamore Farm - Redditch,2023-03-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-03-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-03-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
776535,Sycamore Farm - Redditch,2023-03-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.46
776535,Sycamore Farm - Redditch,2023-03-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.38
776535,Sycamore Farm - Redditch,2023-03-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.46
776535,Sycamore Farm - Redditch,2023-03-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-03-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
776535,Sycamore Farm - Redditch,2023-03-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
776535,Sycamore Farm - Redditch,2023-03-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
776535,Sycamore Farm - Redditch,2023-03-07T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-03-07T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-03-07T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-03-07T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
776535,Sycamore Farm - Redditch,2023-03-07T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
776535,Sycamore Farm - Redditch,2023-03-07T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
776535,Sycamore Farm - Redditch,2023-03-07T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-03-07T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-03-07T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-03-07T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-03-07T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-03-07T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-07T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-03-07T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
776535,Sycamore Farm - Redditch,2023-03-07T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
776535,Sycamore Farm - Redditch,2023-03-07T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.14
776535,Sycamore Farm - Redditch,2023-03-07T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-03-07T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-03-07T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-03-07T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-03-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776535,Sycamore Farm - Redditch,2023-03-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
776535,Sycamore Farm - Redditch,2023-03-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-03-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
776535,Sycamore Farm - Redditch,2023-03-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
776535,Sycamore Farm - Redditch,2023-03-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-03-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-03-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
776535,Sycamore Farm - Redditch,2023-03-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.92
776535,Sycamore Farm - Redditch,2023-03-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.9
776535,Sycamore Farm - Redditch,2023-03-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.87
776535,Sycamore Farm - Redditch,2023-03-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-03-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
776535,Sycamore Farm - Redditch,2023-03-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
776535,Sycamore Farm - Redditch,2023-03-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
776535,Sycamore Farm - Redditch,2023-03-07T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-07T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-03-07T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-03-07T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.06
776535,Sycamore Farm - Redditch,2023-03-07T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
776535,Sycamore Farm - Redditch,2023-03-07T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
776535,Sycamore Farm - Redditch,2023-03-07T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-03-07T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-03-07T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-03-07T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-03-07T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-03-07T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-03-07T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
