Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-07T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
776535,Sycamore Farm - Redditch,2023-03-07T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
776535,Sycamore Farm - Redditch,2023-03-07T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
776535,Sycamore Farm - Redditch,2023-03-07T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-03-07T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-03-07T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-03-07T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-03-07T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-03-07T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-03-07T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
776535,Sycamore Farm - Redditch,2023-03-07T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
776535,Sycamore Farm - Redditch,2023-03-07T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
776535,Sycamore Farm - Redditch,2023-03-07T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
776535,Sycamore Farm - Redditch,2023-03-07T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
776535,Sycamore Farm - Redditch,2023-03-07T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
776535,Sycamore Farm - Redditch,2023-03-07T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-03-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776535,Sycamore Farm - Redditch,2023-03-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
776535,Sycamore Farm - Redditch,2023-03-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
776535,Sycamore Farm - Redditch,2023-03-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
776535,Sycamore Farm - Redditch,2023-03-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
776535,Sycamore Farm - Redditch,2023-03-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
776535,Sycamore Farm - Redditch,2023-03-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
776535,Sycamore Farm - Redditch,2023-03-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.3
776535,Sycamore Farm - Redditch,2023-03-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.09
776535,Sycamore Farm - Redditch,2023-03-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.31
776535,Sycamore Farm - Redditch,2023-03-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-03-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-03-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-03-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-03-07T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-03-07T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-03-07T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-03-07T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
776535,Sycamore Farm - Redditch,2023-03-07T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
776535,Sycamore Farm - Redditch,2023-03-07T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
776535,Sycamore Farm - Redditch,2023-03-07T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776535,Sycamore Farm - Redditch,2023-03-07T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-03-07T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-03-07T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-03-07T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-03-07T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-07T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-03-07T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
776535,Sycamore Farm - Redditch,2023-03-07T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
776535,Sycamore Farm - Redditch,2023-03-07T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
776535,Sycamore Farm - Redditch,2023-03-07T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
776535,Sycamore Farm - Redditch,2023-03-07T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
776535,Sycamore Farm - Redditch,2023-03-07T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-03-07T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-03-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776535,Sycamore Farm - Redditch,2023-03-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
776535,Sycamore Farm - Redditch,2023-03-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-03-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
776535,Sycamore Farm - Redditch,2023-03-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
776535,Sycamore Farm - Redditch,2023-03-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
776535,Sycamore Farm - Redditch,2023-03-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
776535,Sycamore Farm - Redditch,2023-03-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
776535,Sycamore Farm - Redditch,2023-03-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.24
776535,Sycamore Farm - Redditch,2023-03-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.12
776535,Sycamore Farm - Redditch,2023-03-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.67
776535,Sycamore Farm - Redditch,2023-03-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-03-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-03-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-03-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
776535,Sycamore Farm - Redditch,2023-03-07T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-03-07T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-03-07T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-03-07T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
776535,Sycamore Farm - Redditch,2023-03-07T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
776535,Sycamore Farm - Redditch,2023-03-07T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
776535,Sycamore Farm - Redditch,2023-03-07T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776535,Sycamore Farm - Redditch,2023-03-07T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-03-07T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-03-07T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-03-07T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-03-07T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-03-07T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-07T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
776535,Sycamore Farm - Redditch,2023-03-07T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
776535,Sycamore Farm - Redditch,2023-03-07T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
776535,Sycamore Farm - Redditch,2023-03-07T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
776535,Sycamore Farm - Redditch,2023-03-07T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776535,Sycamore Farm - Redditch,2023-03-07T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-03-07T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-03-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-03-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
776535,Sycamore Farm - Redditch,2023-03-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-03-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
776535,Sycamore Farm - Redditch,2023-03-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
776535,Sycamore Farm - Redditch,2023-03-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
776535,Sycamore Farm - Redditch,2023-03-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
776535,Sycamore Farm - Redditch,2023-03-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
776535,Sycamore Farm - Redditch,2023-03-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.8
776535,Sycamore Farm - Redditch,2023-03-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.64
776535,Sycamore Farm - Redditch,2023-03-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.34
776535,Sycamore Farm - Redditch,2023-03-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-03-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-03-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-03-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
776535,Sycamore Farm - Redditch,2023-03-07T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-03-07T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-07T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-03-07T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
776535,Sycamore Farm - Redditch,2023-03-07T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
776535,Sycamore Farm - Redditch,2023-03-07T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
776535,Sycamore Farm - Redditch,2023-03-07T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776535,Sycamore Farm - Redditch,2023-03-07T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-03-07T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-03-07T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-03-07T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-03-07T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-03-07T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-03-07T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
776535,Sycamore Farm - Redditch,2023-03-07T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
776535,Sycamore Farm - Redditch,2023-03-07T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
776535,Sycamore Farm - Redditch,2023-03-07T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
776535,Sycamore Farm - Redditch,2023-03-07T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-03-07T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
776535,Sycamore Farm - Redditch,2023-03-07T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-03-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776535,Sycamore Farm - Redditch,2023-03-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
776535,Sycamore Farm - Redditch,2023-03-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-03-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
776535,Sycamore Farm - Redditch,2023-03-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
776535,Sycamore Farm - Redditch,2023-03-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-03-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
776535,Sycamore Farm - Redditch,2023-03-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
776535,Sycamore Farm - Redditch,2023-03-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.58
776535,Sycamore Farm - Redditch,2023-03-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.69
776535,Sycamore Farm - Redditch,2023-03-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.68
776535,Sycamore Farm - Redditch,2023-03-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-03-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-03-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-03-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
776535,Sycamore Farm - Redditch,2023-03-07T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-03-07T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-03-07T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-03-07T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
776535,Sycamore Farm - Redditch,2023-03-07T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
776535,Sycamore Farm - Redditch,2023-03-07T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
776535,Sycamore Farm - Redditch,2023-03-07T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776535,Sycamore Farm - Redditch,2023-03-07T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
776535,Sycamore Farm - Redditch,2023-03-07T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-03-07T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-03-07T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-03-07T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-07T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-03-07T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
776535,Sycamore Farm - Redditch,2023-03-07T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
776535,Sycamore Farm - Redditch,2023-03-07T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
776535,Sycamore Farm - Redditch,2023-03-07T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
776535,Sycamore Farm - Redditch,2023-03-07T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
776535,Sycamore Farm - Redditch,2023-03-07T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
776535,Sycamore Farm - Redditch,2023-03-07T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-03-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-03-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
776535,Sycamore Farm - Redditch,2023-03-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-03-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
776535,Sycamore Farm - Redditch,2023-03-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
776535,Sycamore Farm - Redditch,2023-03-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-03-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
776535,Sycamore Farm - Redditch,2023-03-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
776535,Sycamore Farm - Redditch,2023-03-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.74
776535,Sycamore Farm - Redditch,2023-03-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.46
776535,Sycamore Farm - Redditch,2023-03-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.95
776535,Sycamore Farm - Redditch,2023-03-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-03-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-03-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-03-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
776535,Sycamore Farm - Redditch,2023-03-07T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776535,Sycamore Farm - Redditch,2023-03-07T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-03-07T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-03-07T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
776535,Sycamore Farm - Redditch,2023-03-07T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
776535,Sycamore Farm - Redditch,2023-03-07T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.99
776535,Sycamore Farm - Redditch,2023-03-07T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-03-07T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
776535,Sycamore Farm - Redditch,2023-03-07T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-03-07T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
776535,Sycamore Farm - Redditch,2023-03-07T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-03-07T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-03-07T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-03-07T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
776535,Sycamore Farm - Redditch,2023-03-07T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
776535,Sycamore Farm - Redditch,2023-03-07T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
776535,Sycamore Farm - Redditch,2023-03-07T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
776535,Sycamore Farm - Redditch,2023-03-07T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
776535,Sycamore Farm - Redditch,2023-03-07T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
776535,Sycamore Farm - Redditch,2023-03-07T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-03-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-03-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
776535,Sycamore Farm - Redditch,2023-03-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-03-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
776535,Sycamore Farm - Redditch,2023-03-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-03-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
776535,Sycamore Farm - Redditch,2023-03-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-03-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
776535,Sycamore Farm - Redditch,2023-03-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
776535,Sycamore Farm - Redditch,2023-03-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.49
776535,Sycamore Farm - Redditch,2023-03-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.34
776535,Sycamore Farm - Redditch,2023-03-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.09
776535,Sycamore Farm - Redditch,2023-03-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-03-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-03-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-03-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
776535,Sycamore Farm - Redditch,2023-03-07T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776535,Sycamore Farm - Redditch,2023-03-07T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-03-07T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-03-07T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
776535,Sycamore Farm - Redditch,2023-03-07T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
776535,Sycamore Farm - Redditch,2023-03-07T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.37
776535,Sycamore Farm - Redditch,2023-03-07T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-03-07T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
776535,Sycamore Farm - Redditch,2023-03-07T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-03-07T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
776535,Sycamore Farm - Redditch,2023-03-07T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-03-07T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-03-07T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-03-07T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
776535,Sycamore Farm - Redditch,2023-03-07T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
776535,Sycamore Farm - Redditch,2023-03-07T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
776535,Sycamore Farm - Redditch,2023-03-07T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-03-07T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
776535,Sycamore Farm - Redditch,2023-03-07T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
776535,Sycamore Farm - Redditch,2023-03-07T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-03-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776535,Sycamore Farm - Redditch,2023-03-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
776535,Sycamore Farm - Redditch,2023-03-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-03-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
776535,Sycamore Farm - Redditch,2023-03-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
776535,Sycamore Farm - Redditch,2023-03-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-03-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
776535,Sycamore Farm - Redditch,2023-03-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
776535,Sycamore Farm - Redditch,2023-03-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.61
776535,Sycamore Farm - Redditch,2023-03-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.16
776535,Sycamore Farm - Redditch,2023-03-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.74
776535,Sycamore Farm - Redditch,2023-03-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-03-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-03-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-03-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
776535,Sycamore Farm - Redditch,2023-03-07T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776535,Sycamore Farm - Redditch,2023-03-07T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-03-07T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-03-07T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
776535,Sycamore Farm - Redditch,2023-03-07T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
776535,Sycamore Farm - Redditch,2023-03-07T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.81
776535,Sycamore Farm - Redditch,2023-03-07T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-03-07T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-03-07T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-03-07T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
776535,Sycamore Farm - Redditch,2023-03-07T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-03-07T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-07T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-03-07T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
776535,Sycamore Farm - Redditch,2023-03-07T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
776535,Sycamore Farm - Redditch,2023-03-07T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
776535,Sycamore Farm - Redditch,2023-03-07T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
776535,Sycamore Farm - Redditch,2023-03-07T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
776535,Sycamore Farm - Redditch,2023-03-07T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
776535,Sycamore Farm - Redditch,2023-03-07T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-03-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-03-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
776535,Sycamore Farm - Redditch,2023-03-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-03-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
776535,Sycamore Farm - Redditch,2023-03-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
776535,Sycamore Farm - Redditch,2023-03-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-03-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
776535,Sycamore Farm - Redditch,2023-03-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
776535,Sycamore Farm - Redditch,2023-03-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.45
776535,Sycamore Farm - Redditch,2023-03-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.38
776535,Sycamore Farm - Redditch,2023-03-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.03
776535,Sycamore Farm - Redditch,2023-03-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-03-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-03-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-03-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
776535,Sycamore Farm - Redditch,2023-03-07T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776535,Sycamore Farm - Redditch,2023-03-07T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-03-07T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-03-07T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
776535,Sycamore Farm - Redditch,2023-03-07T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
776535,Sycamore Farm - Redditch,2023-03-07T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.11
776535,Sycamore Farm - Redditch,2023-03-07T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-03-07T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-03-07T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-03-07T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
776535,Sycamore Farm - Redditch,2023-03-07T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-07T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-07T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-03-07T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
776535,Sycamore Farm - Redditch,2023-03-07T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
776535,Sycamore Farm - Redditch,2023-03-07T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
776535,Sycamore Farm - Redditch,2023-03-07T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
776535,Sycamore Farm - Redditch,2023-03-07T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
776535,Sycamore Farm - Redditch,2023-03-07T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
776535,Sycamore Farm - Redditch,2023-03-07T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-03-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-03-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
776535,Sycamore Farm - Redditch,2023-03-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-03-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
776535,Sycamore Farm - Redditch,2023-03-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-03-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
776535,Sycamore Farm - Redditch,2023-03-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-03-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
776535,Sycamore Farm - Redditch,2023-03-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
776535,Sycamore Farm - Redditch,2023-03-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.66
776535,Sycamore Farm - Redditch,2023-03-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.73
776535,Sycamore Farm - Redditch,2023-03-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.55
776535,Sycamore Farm - Redditch,2023-03-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-03-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-03-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-03-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
776535,Sycamore Farm - Redditch,2023-03-07T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776535,Sycamore Farm - Redditch,2023-03-07T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-03-07T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-03-07T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
776535,Sycamore Farm - Redditch,2023-03-07T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
776535,Sycamore Farm - Redditch,2023-03-07T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.99
776535,Sycamore Farm - Redditch,2023-03-07T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-03-07T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
776535,Sycamore Farm - Redditch,2023-03-07T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-03-07T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
776535,Sycamore Farm - Redditch,2023-03-07T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-03-07T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-07T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-03-07T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
776535,Sycamore Farm - Redditch,2023-03-07T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
776535,Sycamore Farm - Redditch,2023-03-07T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
776535,Sycamore Farm - Redditch,2023-03-07T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
776535,Sycamore Farm - Redditch,2023-03-07T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
776535,Sycamore Farm - Redditch,2023-03-07T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
776535,Sycamore Farm - Redditch,2023-03-07T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-03-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-03-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
776535,Sycamore Farm - Redditch,2023-03-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-03-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
776535,Sycamore Farm - Redditch,2023-03-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-03-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
776535,Sycamore Farm - Redditch,2023-03-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-03-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
776535,Sycamore Farm - Redditch,2023-03-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
776535,Sycamore Farm - Redditch,2023-03-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.66
776535,Sycamore Farm - Redditch,2023-03-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.53
776535,Sycamore Farm - Redditch,2023-03-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.34
776535,Sycamore Farm - Redditch,2023-03-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-03-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-03-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-03-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
776535,Sycamore Farm - Redditch,2023-03-07T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-03-07T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-03-07T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-03-07T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
776535,Sycamore Farm - Redditch,2023-03-07T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
776535,Sycamore Farm - Redditch,2023-03-07T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.54
776535,Sycamore Farm - Redditch,2023-03-07T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-03-07T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
776535,Sycamore Farm - Redditch,2023-03-07T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-03-07T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
776535,Sycamore Farm - Redditch,2023-03-07T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-03-07T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-03-07T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-03-07T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
776535,Sycamore Farm - Redditch,2023-03-07T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
776535,Sycamore Farm - Redditch,2023-03-07T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
776535,Sycamore Farm - Redditch,2023-03-07T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
776535,Sycamore Farm - Redditch,2023-03-07T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776535,Sycamore Farm - Redditch,2023-03-07T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-03-07T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-03-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-03-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
776535,Sycamore Farm - Redditch,2023-03-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-03-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
776535,Sycamore Farm - Redditch,2023-03-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-03-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
776535,Sycamore Farm - Redditch,2023-03-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
776535,Sycamore Farm - Redditch,2023-03-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
776535,Sycamore Farm - Redditch,2023-03-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
776535,Sycamore Farm - Redditch,2023-03-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.56
776535,Sycamore Farm - Redditch,2023-03-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.61
776535,Sycamore Farm - Redditch,2023-03-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.62
776535,Sycamore Farm - Redditch,2023-03-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
776535,Sycamore Farm - Redditch,2023-03-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-03-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-03-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
776535,Sycamore Farm - Redditch,2023-03-07T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776535,Sycamore Farm - Redditch,2023-03-07T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-03-07T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-03-07T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
776535,Sycamore Farm - Redditch,2023-03-07T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
776535,Sycamore Farm - Redditch,2023-03-07T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.47
776535,Sycamore Farm - Redditch,2023-03-07T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-03-07T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-03-07T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-03-07T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
776535,Sycamore Farm - Redditch,2023-03-07T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-03-07T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-03-07T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-03-07T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
776535,Sycamore Farm - Redditch,2023-03-07T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
776535,Sycamore Farm - Redditch,2023-03-07T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
776535,Sycamore Farm - Redditch,2023-03-07T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
776535,Sycamore Farm - Redditch,2023-03-07T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776535,Sycamore Farm - Redditch,2023-03-07T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-03-07T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-03-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776535,Sycamore Farm - Redditch,2023-03-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
776535,Sycamore Farm - Redditch,2023-03-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-03-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
776535,Sycamore Farm - Redditch,2023-03-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-03-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
776535,Sycamore Farm - Redditch,2023-03-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-03-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
776535,Sycamore Farm - Redditch,2023-03-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
776535,Sycamore Farm - Redditch,2023-03-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.35
776535,Sycamore Farm - Redditch,2023-03-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.38
776535,Sycamore Farm - Redditch,2023-03-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.4
776535,Sycamore Farm - Redditch,2023-03-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-03-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-03-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
776535,Sycamore Farm - Redditch,2023-03-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
776535,Sycamore Farm - Redditch,2023-03-07T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-03-07T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-03-07T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-03-07T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
776535,Sycamore Farm - Redditch,2023-03-07T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
776535,Sycamore Farm - Redditch,2023-03-07T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.66
776535,Sycamore Farm - Redditch,2023-03-07T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-03-07T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-03-07T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-03-07T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
776535,Sycamore Farm - Redditch,2023-03-07T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-03-07T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-03-07T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-03-07T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
776535,Sycamore Farm - Redditch,2023-03-07T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.48
776535,Sycamore Farm - Redditch,2023-03-07T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
776535,Sycamore Farm - Redditch,2023-03-07T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-03-07T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-03-07T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-03-07T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
776535,Sycamore Farm - Redditch,2023-03-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776535,Sycamore Farm - Redditch,2023-03-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
776535,Sycamore Farm - Redditch,2023-03-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-03-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
776535,Sycamore Farm - Redditch,2023-03-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-03-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
776535,Sycamore Farm - Redditch,2023-03-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-03-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
776535,Sycamore Farm - Redditch,2023-03-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
776535,Sycamore Farm - Redditch,2023-03-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.7
776535,Sycamore Farm - Redditch,2023-03-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.7
776535,Sycamore Farm - Redditch,2023-03-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.56
776535,Sycamore Farm - Redditch,2023-03-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-03-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-03-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
776535,Sycamore Farm - Redditch,2023-03-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
776535,Sycamore Farm - Redditch,2023-03-07T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776535,Sycamore Farm - Redditch,2023-03-07T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-03-07T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-03-07T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.48
776535,Sycamore Farm - Redditch,2023-03-07T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
776535,Sycamore Farm - Redditch,2023-03-07T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.12
776535,Sycamore Farm - Redditch,2023-03-07T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-03-07T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-03-07T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-03-07T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
776535,Sycamore Farm - Redditch,2023-03-07T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-03-07T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-07T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-03-07T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
776535,Sycamore Farm - Redditch,2023-03-07T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.37
776535,Sycamore Farm - Redditch,2023-03-07T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
776535,Sycamore Farm - Redditch,2023-03-07T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-03-07T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-03-07T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-03-07T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-03-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776535,Sycamore Farm - Redditch,2023-03-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
776535,Sycamore Farm - Redditch,2023-03-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-03-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
776535,Sycamore Farm - Redditch,2023-03-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-03-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
